Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.09941948149,5.64460112263,0.0,4.87465675725,0.0,0.165364619416,0.165364619416,0.165364619416,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.741769654957
 01/11  17:00:00,1.36464463774,5.72590037839,0.0,4.87883810378,0.0,0.165530387703,0.165530387703,0.165530387703,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.813736530182
 01/11  18:00:00,1.88835040623,6.85113475365,0.0,5.84415138076,0.0,0.198702628781,0.198702628781,0.198702628781,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.966497919437
 01/11  19:00:00,2.20679228166,6.22390636635,0.0,5.0747123488,0.0,0.171920215656,0.171920215656,0.171920215656,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10523903455
 01/11  20:00:00,2.17024707183,6.19676355048,0.0,5.02352758908,0.0,0.170359161263,0.170359161263,0.170359161263,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12786577555
 01/11  21:00:00,2.02273666043,6.36872973213,0.0,5.27667748129,0.0,0.179091344608,0.179091344608,0.179091344608,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04512229841
 01/11  22:00:00,1.86805685933,6.79734620888,0.0,5.80771521353,0.0,0.197268371723,0.197268371723,0.197268371723,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943796683824
 01/11  23:00:00,1.55306503932,6.84862036752,0.0,6.02947105723,0.0,0.204747680294,0.204747680294,0.204747680294,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779485587522
 01/11  24:00:00,1.2495161761,7.0790969644,0.0,6.44355560495,0.0,0.21882804804,0.21882804804,0.21882804804,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601074322396
 01/12  01:00:00,0.956317465726,7.56634499026,0.0,7.12382090469,0.0,0.242097542867,0.242097542867,0.242097542867,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414014595983
 01/12  02:00:00,0.839155659022,7.82419505481,0.0,7.46916390329,0.0,0.253884505322,0.253884505322,0.253884505322,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328781421313
 01/12  03:00:00,0.797479604341,8.04127319472,0.0,7.71073570769,0.0,0.261954626498,0.261954626498,0.261954626498,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304592101517
 01/12  04:00:00,0.804270616816,8.60756477379,0.0,8.27106439042,0.0,0.281152216089,0.281152216089,0.281152216089,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310920211498
 01/12  05:00:00,0.800284059349,8.66259319932,0.0,8.25883161669,0.0,0.280654106518,0.280654106518,0.280654106518,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379147705175
 01/12  06:00:00,0.848986460194,8.80354547629,0.0,8.09952618578,0.0,0.275102130954,0.275102130954,0.275102130954,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.676552181521
 01/12  07:00:00,1.09995506954,10.1957275947,0.0,8.93048880085,0.0,0.303709895808,0.303709895808,0.303709895808,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23350325044
 01/12  08:00:00,1.40518150463,9.9740514084,0.0,8.55134549408,0.0,0.290632806226,0.290632806226,0.290632806226,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38898452178
 01/12  09:00:00,1.36019577901,9.96237690261,0.0,8.58413280478,0.0,0.291433291571,0.291433291571,0.291433291571,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34973460824
 01/12  10:00:00,1.16723682506,9.47281879282,0.0,8.21941176683,0.0,0.279193398018,0.279193398018,0.279193398018,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22914314494
 01/12  11:00:00,1.18470803969,10.1150548456,0.0,9.00554351699,0.0,0.306340671631,0.306340671631,0.306340671631,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08467680126
 01/12  12:00:00,1.15102181275,8.53604346542,0.0,7.55752549425,0.0,0.256300873121,0.256300873121,0.256300873121,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.953675835191
 01/12  13:00:00,1.10931923765,7.65474995476,0.0,6.7767809264,0.0,0.229947657577,0.229947657577,0.229947657577,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.853545366344
 01/12  14:00:00,1.07715837295,7.285346455,0.0,6.46678938219,0.0,0.219523302944,0.219523302944,0.219523302944,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.793288854264
 01/12  15:00:00,1.0739098387,7.02316003977,0.0,6.26312310794,0.0,0.212622263879,0.212622263879,0.212622263879,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.733345901819
 01/12  16:00:00,1.15381003588,7.23929020176,0.0,6.47004517448,0.0,0.219755173801,0.219755173801,0.219755173801,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.741070316861
 01/12  17:00:00,1.43970061758,7.92207346241,0.0,7.07540567578,0.0,0.240586367545,0.240586367545,0.240586367545,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.813342042197
 01/12  18:00:00,1.96593315277,9.12501506093,0.0,8.11894371136,0.0,0.276285375324,0.276285375324,0.276285375324,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.965585896116
 01/12  19:00:00,2.28009985708,8.37428637808,0.0,7.22573249606,0.0,0.245227791079,0.245227791079,0.245227791079,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10459889901
 01/12  20:00:00,2.25668058331,8.72661489635,0.0,7.55347550027,0.0,0.256792672743,0.256792672743,0.256792672743,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12776921022
 01/12  21:00:00,2.11947086319,9.20147824148,0.0,8.11006937717,0.0,0.275825547364,0.275825547364,0.275825547364,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04447891187
 01/12  22:00:00,1.97644838888,9.96983794019,0.0,8.98130077321,0.0,0.305659901279,0.305659901279,0.305659901279,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.942702855453
 01/12  23:00:00,1.66975598193,10.2655367155,0.0,9.44831536378,0.0,0.321438622899,0.321438622899,0.321438622899,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.777557628981
 01/12  24:00:00,1.38772954973,11.1191280805,0.0,10.4849050911,0.0,0.357041421673,0.357041421673,0.357041421673,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599755952312
 01/13  01:00:00,1.09933930355,11.749492719,0.0,11.3094933117,0.0,0.385119380691,0.385119380691,0.385119380691,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41148991765
 01/13  02:00:00,0.988648618251,12.1971620355,0.0,11.845130188,0.0,0.403377464551,0.403377464551,0.403377464551,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325782117286
 01/13  03:00:00,0.956598837654,12.6889265365,0.0,12.3614524056,0.0,0.42107385981,0.42107385981,0.42107385981,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301528745395
 01/13  04:00:00,0.972918244598,13.5312020689,0.0,13.1974892931,0.0,0.449799843871,0.449799843871,0.449799843871,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.308132603932
 01/13  05:00:00,0.967343353007,13.54387971,0.0,13.1433680618,0.0,0.447713400175,0.447713400175,0.447713400175,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375897770754
 01/13  06:00:00,1.0287649321,14.0504750743,0.0,13.3489584817,0.0,0.454880602863,0.454880602863,0.454880602863,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674049483541
 01/13  07:00:00,1.29453818455,15.8724118192,0.0,14.6090639422,0.0,0.498293010818,0.498293010818,0.498293010818,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23161233362
 01/13  08:00:00,1.58729780076,15.2946369124,0.0,13.8741179628,0.0,0.472749102362,0.472749102362,0.472749102362,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38679755705
 01/13  09:00:00,1.5331404679,15.0022808381,0.0,13.6255592149,0.0,0.464377980461,0.464377980461,0.464377980461,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3482121336
 01/13  10:00:00,1.33170891257,14.2720000148,0.0,13.0208082622,0.0,0.443665485528,0.443665485528,0.443665485528,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2269278716
 01/13  11:00:00,1.34578773337,14.8082800186,0.0,13.7011085142,0.0,0.467420365312,0.467420365312,0.467420365312,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08233697711
 01/13  12:00:00,1.2713429925,12.0483183805,0.0,11.0726468742,0.0,0.376622052874,0.376622052874,0.376622052874,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.95082937034
 01/13  13:00:00,1.21813517376,10.8221810093,0.0,9.94644747683,0.0,0.338763593678,0.338763593678,0.338763593678,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.851309870464
 01/13  14:00:00,1.17357628301,10.0940750482,0.0,9.27778968075,0.0,0.315941213006,0.315941213006,0.315941213006,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.791017148896
 01/13  15:00:00,1.15473142698,9.37770147515,0.0,8.61948139649,0.0,0.293443852162,0.293443852162,0.293443852162,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.731529048647
 01/13  16:00:00,1.22124788642,9.20099366626,0.0,8.43370163746,0.0,0.287193024347,0.287193024347,0.287193024347,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.739117318382
 01/13  17:00:00,1.49186534452,9.43783294336,0.0,8.59273727017,0.0,0.292751094477,0.292751094477,0.292751094477,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81176992876
 01/13  18:00:00,2.03552556722,11.1406100611,0.0,10.135061237,0.0,0.345877789769,0.345877789769,0.345877789769,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.965063370644
 01/13  19:00:00,2.35600523339,10.5804225476,0.0,9.43239728802,0.0,0.321133167385,0.321133167385,0.321133167385,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10407027658
 01/13  20:00:00,2.32608335184,10.7436900284,0.0,9.57145952296,0.0,0.326195441264,0.326195441264,0.326195441264,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1268603196
 01/13  21:00:00,2.19472921311,11.3859554193,0.0,10.295314301,0.0,0.351083897281,0.351083897281,0.351083897281,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04371116592
 01/13  22:00:00,2.05115503978,12.1379780558,0.0,11.1505874253,0.0,0.380366552174,0.380366552174,0.380366552174,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.94155631893
 01/13  23:00:00,1.7434439723,12.4018315276,0.0,11.5857144627,0.0,0.395126613276,0.395126613276,0.395126613276,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.776453342072
 01/13  24:00:00,1.45659212739,13.1115101397,0.0,12.4789326838,0.0,0.425903999331,0.425903999331,0.425903999331,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.598110418924
 01/14  01:00:00,1.1815445618,13.9510026852,0.0,13.4959894444,0.0,0.460750955862,0.460750955862,0.460750955862,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.426503751272
 01/14  02:00:00,1.06825394829,14.3916978459,0.0,14.0326723344,0.0,0.479035770514,0.479035770514,0.479035770514,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.332775781277
 01/14  03:00:00,1.03742185698,14.952693637,0.0,14.6206712593,0.0,0.499285640706,0.499285640706,0.499285640706,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.30607699221
 01/14  04:00:00,1.02616279414,15.0297968931,0.0,14.6911201472,0.0,0.501678989245,0.501678989245,0.501678989245,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.313096574049
 01/14  05:00:00,1.03397144591,15.3935850268,0.0,14.9803249944,0.0,0.511670337459,0.511670337459,0.511670337459,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.388646155011
 01/14  06:00:00,1.09871113038,15.9842917677,0.0,15.2430856556,0.0,0.520730108545,0.520730108545,0.520730108545,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.71373900305
 01/14  07:00:00,1.3428717656,17.0439523835,0.0,15.6876979216,0.0,0.536001079648,0.536001079648,0.536001079648,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32451891849
 01/14  08:00:00,1.65833903974,16.8335260742,0.0,15.2986053276,0.0,0.522628979422,0.522628979422,0.522628979422,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50119935403
 01/14  09:00:00,1.6073246539,16.3141975645,0.0,14.81747252,0.0,0.506124865563,0.506124865563,0.506124865563,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.46821555498
 01/14  10:00:00,1.42642333462,15.8042881883,0.0,14.4419328893,0.0,0.493348849109,0.493348849109,0.493348849109,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33809141795
 01/14  11:00:00,1.44949899512,16.4178394802,0.0,15.2152757349,0.0,0.520215397774,0.520215397774,0.520215397774,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.1777292179
 01/14  12:00:00,1.37972367788,13.7359546277,0.0,12.6810417213,0.0,0.432513978728,0.432513978728,0.432513978728,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03007077042
 01/14  13:00:00,1.31424220777,12.2827475262,0.0,11.3386576625,0.0,0.387060121598,0.387060121598,0.387060121598,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.919666201698
 01/14  14:00:00,1.26111779774,11.4204150958,0.0,10.5449010012,0.0,0.359894695218,0.359894695218,0.359894695218,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.850245876097
 01/14  15:00:00,1.23134046832,10.5118499691,0.0,9.70032881924,0.0,0.330927321325,0.330927321325,0.330927321325,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.784830119885
 01/14  16:00:00,1.29740161983,10.3817070975,0.0,9.56151276247,0.0,0.326287784897,0.326287784897,0.326287784897,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.792019624652
 01/14  17:00:00,1.56114658689,10.4642082377,0.0,9.55406339598,0.0,0.326114417604,0.326114417604,0.326114417604,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.876819097323
 01/14  18:00:00,2.11424967078,12.4662070286,0.0,11.3822223266,0.0,0.389249963112,0.389249963112,0.389249963112,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04349924861
 01/14  19:00:00,2.42124697704,11.5730783186,0.0,10.3240205765,0.0,0.3520645955,0.3520645955,0.3520645955,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20510275908
 01/14  20:00:00,2.3895976168,11.6948487969,0.0,10.4094372714,0.0,0.355464952034,0.355464952034,0.355464952034,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24004133972
 01/14  21:00:00,2.26249500326,12.4366924482,0.0,11.2381357845,0.0,0.383994317108,0.383994317108,0.383994317108,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15162671125
 01/14  22:00:00,2.10817895125,12.8389533826,0.0,11.7612670537,0.0,0.401783606178,0.401783606178,0.401783606178,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03185201736
 01/14  23:00:00,1.80325432013,13.3702721997,0.0,12.4832832281,0.0,0.426643749179,0.426643749179,0.426643749179,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.847325248884
 01/14  24:00:00,1.4941701377,13.7815143065,0.0,13.105444672,0.0,0.447947164308,0.447947164308,0.447947164308,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.641602597374
 01/15  01:00:00,1.19252094282,14.2516646293,0.0,13.7974460344,0.0,0.471727336887,0.471727336887,0.471727336887,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.42570910526
 01/15  02:00:00,1.07547590043,14.5790448859,0.0,14.2210867286,0.0,0.486257722659,0.486257722659,0.486257722659,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33170842708
 01/15  03:00:00,1.03025783359,14.7235789569,0.0,14.3922256954,0.0,0.49212161732,0.49212161732,0.49212161732,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.305407875942
 01/15  04:00:00,1.01867544034,14.7893753827,0.0,14.4514799297,0.0,0.494191635443,0.494191635443,0.494191635443,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.312315281111
 01/15  05:00:00,1.01308516724,14.7630136034,0.0,14.3502204071,0.0,0.490784058797,0.490784058797,0.490784058797,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.38817931886
 01/15  06:00:00,1.0642792557,14.9602656198,0.0,14.2190259437,0.0,0.486298233855,0.486298233855,0.486298233855,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.713772567116
 01/15  07:00:00,1.28321318726,15.2840887525,0.0,13.9266689063,0.0,0.476342501312,0.476342501312,0.476342501312,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32568430288
 01/15  08:00:00,1.59109858939,14.8555575709,0.0,13.3187641611,0.0,0.455388529066,0.455388529066,0.455388529066,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50307201727
 01/15  09:00:00,1.54950726568,14.608084553,0.0,13.109070655,0.0,0.448307477344,0.448307477344,0.448307477344,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47050440838
 01/15  10:00:00,1.34888345668,13.5327166673,0.0,12.1684455162,0.0,0.415808971165,0.415808971165,0.415808971165,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34000727004
 01/15  11:00:00,1.3799306677,14.3715358774,0.0,13.1667548159,0.0,0.450647070353,0.450647070353,0.450647070353,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17994653414
 01/15  12:00:00,1.32021413282,11.9871245145,0.0,10.930224317,0.0,0.373004433671,0.373004433671,0.373004433671,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03205806152
 01/15  13:00:00,1.26130593372,10.7288107249,0.0,9.78304996693,0.0,0.334123847549,0.334123847549,0.334123847549,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.921337095926
 01/15  14:00:00,1.21532971913,10.0742377448,0.0,9.19712795655,0.0,0.314106616604,0.314106616604,0.314106616604,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.851841569733
 01/15  15:00:00,1.17978235815,9.00093592003,0.0,8.18807600439,0.0,0.279369211154,0.279369211154,0.279369211154,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.786168885621
 01/15  16:00:00,1.24882880934,8.96237274579,0.0,8.14105965915,0.0,0.27771497441,0.27771497441,0.27771497441,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.793138376225
 01/15  17:00:00,1.5097744225,8.95665584557,0.0,8.04499138631,0.0,0.274742253214,0.274742253214,0.274742253214,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.878338714826
 01/15  18:00:00,2.05702622909,10.7883770592,0.0,9.70257002382,0.0,0.332026521431,0.332026521431,0.332026521431,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04532158189
 01/15  19:00:00,2.36687372754,9.97750686427,0.0,8.72628175546,0.0,0.297691345995,0.297691345995,0.297691345995,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2072701258
 01/15  20:00:00,2.34747851759,10.4566000346,0.0,9.1688063001,0.0,0.313345852825,0.313345852825,0.313345852825,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24242354867
 01/15  21:00:00,2.20690311987,10.8110963158,0.0,9.6109172407,0.0,0.328402433722,0.328402433722,0.328402433722,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1532491227
 01/15  22:00:00,2.05914354138,11.3979260726,0.0,10.3182864701,0.0,0.352748196304,0.352748196304,0.352748196304,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03380529104
 01/15  23:00:00,1.76026649396,12.1076104426,0.0,11.2189477873,0.0,0.383655923009,0.383655923009,0.383655923009,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.848998932573
 01/15  24:00:00,1.44423137265,12.318572824,0.0,11.6414250294,0.0,0.398008399251,0.398008399251,0.398008399251,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.642680757573
 01/16  01:00:00,1.14214381144,12.9467826544,0.0,12.5084382151,0.0,0.427923888584,0.427923888584,0.427923888584,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409834949749
 01/16  02:00:00,1.03541573228,13.5079573329,0.0,13.1581952708,0.0,0.450144578584,0.450144578584,0.450144578584,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323512331885
 01/16  03:00:00,0.998787878921,13.8664116086,0.0,13.5410719797,0.0,0.463262901077,0.463262901077,0.463262901077,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.29939424339
 01/16  04:00:00,0.999821486454,14.2622277201,0.0,13.9308803936,0.0,0.476703085727,0.476703085727,0.476703085727,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.305767154568
 01/16  05:00:00,1.0035621286,14.5407552444,0.0,14.1417490658,0.0,0.483932175767,0.483932175767,0.483932175767,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.374392301151
 01/16  06:00:00,1.06198856278,14.964261465,0.0,14.2630087382,0.0,0.488104233536,0.488104233536,0.488104233536,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.673785617747
 01/16  07:00:00,1.31128705529,16.3095698297,0.0,15.0442952278,0.0,0.515041881552,0.515041881552,0.515041881552,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23353905859
 01/16  08:00:00,1.61963961062,16.1724050935,0.0,14.7484252203,0.0,0.505090912215,0.505090912215,0.505090912215,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39025848066
 01/16  09:00:00,1.53692128393,15.0648188628,0.0,13.6855620201,0.0,0.468158796484,0.468158796484,0.468158796484,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35074735308
 01/16  10:00:00,1.34182714609,14.5142316794,0.0,13.2602342334,0.0,0.453783719044,0.453783719044,0.453783719044,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22973356493
 01/16  11:00:00,1.35462040898,15.017330432,0.0,13.9081709311,0.0,0.47625304092,0.47625304092,0.47625304092,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08432497349
 01/16  12:00:00,1.27861772038,12.2195792645,0.0,11.242218959,0.0,0.383896780756,0.383896780756,0.383896780756,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.952518169498
 01/16  13:00:00,1.2172672653,10.7640272734,0.0,9.88715084913,0.0,0.337895685224,0.337895685224,0.337895685224,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.852452762255
 01/16  14:00:00,1.17618919536,10.1378545819,0.0,9.32041671575,0.0,0.318554125349,0.318554125349,0.318554125349,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.792169647588
 01/16  15:00:00,1.15692197741,9.4132068178,0.0,8.65436702528,0.0,0.295634402588,0.295634402588,0.295634402588,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.732148762506
 01/16  16:00:00,1.21763540671,9.06871477444,0.0,8.30074912025,0.0,0.283580544631,0.283580544631,0.283580544631,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.739790943771
 01/16  17:00:00,1.47303357285,8.86387947727,0.0,8.01800696368,0.0,0.27391932281,0.27391932281,0.27391932281,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.812546769164
 01/16  18:00:00,2.01718541054,10.574851325,0.0,9.56728384165,0.0,0.327537633088,0.327537633088,0.327537633088,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.967082029935
 01/16  19:00:00,2.32583675651,9.67593677591,0.0,8.52539823231,0.0,0.290964690509,0.290964690509,0.290964690509,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10658356059
 01/16  20:00:00,2.29889051268,9.92261796229,0.0,8.74733783233,0.0,0.299002602113,0.299002602113,0.299002602113,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1299099441
 01/16  21:00:00,2.16634700876,10.5302222595,0.0,9.43688161531,0.0,0.322701692939,0.322701692939,0.322701692939,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0464106918
 01/16  22:00:00,2.01014252631,10.9148232556,0.0,9.92534388755,0.0,0.33935403871,0.33935403871,0.33935403871,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943645056494
 01/16  23:00:00,1.71162568656,11.4398926393,0.0,10.6219313674,0.0,0.363308327534,0.363308327534,0.363308327534,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.778297549125
 01/16  24:00:00,1.40851854468,11.6808631223,0.0,11.0475630868,0.0,0.37783041662,0.37783041662,0.37783041662,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.59883299844
 01/17  01:00:00,1.11573836087,12.1735318106,0.0,11.7350834229,0.0,0.401518438013,0.401518438013,0.401518438013,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409938898078
 01/17  02:00:00,1.00582646148,12.6404619483,0.0,12.2904572521,0.0,0.42055530778,0.42055530778,0.42055530778,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323754966053
 01/17  03:00:00,0.966495917185,12.920760491,0.0,12.5951124954,0.0,0.430970939342,0.430970939342,0.430970939342,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299702610096
 01/17  04:00:00,0.959884565432,13.0958099827,0.0,12.7639975649,0.0,0.436766164706,0.436766164706,0.436766164706,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306232245915
 01/17  05:00:00,0.954585939938,13.1107503506,0.0,12.7114284682,0.0,0.434955987106,0.434955987106,0.434955987106,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.374708004946
 01/17  06:00:00,1.00208619348,13.2170860998,0.0,12.5149500099,0.0,0.428201864238,0.428201864238,0.428201864238,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674668980855
 01/17  07:00:00,1.22433953822,13.7767627344,0.0,12.5097196441,0.0,0.428094364482,0.428094364482,0.428094364482,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23530754693
 01/17  08:00:00,1.51375228878,13.098768125,0.0,11.6728425275,0.0,0.399203590376,0.399203590376,0.399203590376,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39220420494
 01/17  09:00:00,1.43284260057,12.0337354435,0.0,10.6513466598,0.0,0.364080113125,0.364080113125,0.364080113125,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3538792941
 01/17  10:00:00,1.25559277481,12.0011059914,0.0,10.7439033065,0.0,0.367549347764,0.367549347764,0.367549347764,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2329388039
 01/17  11:00:00,1.22590235644,11.2792104756,0.0,10.1675566932,0.0,0.347534988382,0.347534988382,0.347534988382,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08681925502
 01/17  12:00:00,1.15379104392,8.58326704763,0.0,7.60236611701,0.0,0.259070104291,0.259070104291,0.259070104291,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.956058794642
 01/17  13:00:00,1.09424977943,7.18378820373,0.0,6.30334966773,0.0,0.214878199357,0.214878199357,0.214878199357,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856014873977
 01/17  14:00:00,1.0569350128,6.6638041871,0.0,5.8426201087,0.0,0.199299942793,0.199299942793,0.199299942793,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.79591585985
 01/17  15:00:00,1.03426152724,5.8388403599,0.0,5.07640807527,0.0,0.172973952422,0.172973952422,0.172973952422,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.735741254617
 01/17  16:00:00,1.10288320033,5.72437069865,0.0,4.95267742734,0.0,0.16882833825,0.16882833825,0.16882833825,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743518560886
 01/17  17:00:00,1.37601568188,6.03322773123,0.0,5.18299185749,0.0,0.176901431842,0.176901431842,0.176901431842,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.816910129317
 01/17  18:00:00,1.92760038209,7.96338308983,0.0,6.95171913993,0.0,0.237952604637,0.237952604637,0.237952604637,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971178496452
 01/17  19:00:00,2.2483745982,7.41671476883,0.0,6.26258416961,0.0,0.213502532201,0.213502532201,0.213502532201,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11017561622
 01/17  20:00:00,2.23418803617,8.03665979518,0.0,6.85801341454,0.0,0.234300125597,0.234300125597,0.234300125597,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13327619479
 01/17  21:00:00,2.102930425,8.6841617813,0.0,7.58796058717,0.0,0.259285109173,0.259285109173,0.259285109173,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0492712417
 01/17  22:00:00,1.96315519524,9.54434294771,0.0,8.55204520922,0.0,0.292366707639,0.292366707639,0.292366707639,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.946463426971
 01/17  23:00:00,1.66447259302,10.0699463698,0.0,9.25016211981,0.0,0.316155233995,0.316155233995,0.316155233995,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.780120527206
 01/17  24:00:00,1.36944966117,10.5445881872,0.0,9.90955817521,0.0,0.338761533109,0.338761533109,0.338761533109,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.600562974939
 01/18  01:00:00,1.08046780562,11.1500006867,0.0,10.7101150787,0.0,0.366247882762,0.366247882762,0.366247882762,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41137611838
 01/18  02:00:00,0.978533352786,11.848828755,0.0,11.4975602661,0.0,0.393262199087,0.393262199087,0.393262199087,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325018758677
 01/18  03:00:00,0.936867146111,12.0637442663,0.0,11.7372919267,0.0,0.401342168268,0.401342168268,0.401342168268,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300506954059
 01/18  04:00:00,0.943493023307,12.6209962651,0.0,12.2883605882,0.0,0.42037462258,0.42037462258,0.42037462258,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.307055504991
 01/18  05:00:00,0.954764975473,13.119654517,0.0,12.7193540378,0.0,0.435135022642,0.435135022642,0.435135022642,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375686601731
 01/18  06:00:00,1.01366322623,13.5593179277,0.0,12.855987985,0.0,0.439778896994,0.439778896994,0.439778896994,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.675862833685
 01/18  07:00:00,1.22814921869,13.8946370737,0.0,12.6258195329,0.0,0.431904044956,0.431904044956,0.431904044956,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23708199743
 01/18  08:00:00,1.53252718118,13.6503806056,0.0,12.2225428688,0.0,0.417978482781,0.417978482781,0.417978482781,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39411634432
 01/18  09:00:00,1.46072599168,12.8509427187,0.0,11.4668317405,0.0,0.391963504236,0.391963504236,0.391963504236,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35560148857
 01/18  10:00:00,1.24164413159,11.6098927636,0.0,10.351576161,0.0,0.353600704549,0.353600704549,0.353600704549,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23405272153
 01/18  11:00:00,1.24274644239,11.7678394644,0.0,10.6542468811,0.0,0.364379074332,0.364379074332,0.364379074332,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08875805596
 01/18  12:00:00,1.22553609068,10.6676629347,0.0,9.68573862706,0.0,0.33081515105,0.33081515105,0.33081515105,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.957082171662
 01/18  13:00:00,1.15292263461,8.8996684365,0.0,8.01970878007,0.0,0.273551054532,0.273551054532,0.273551054532,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.855535994422
 01/18  14:00:00,1.13786408716,9.02123625943,0.0,8.20059214245,0.0,0.280229017154,0.280229017154,0.280229017154,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795375898433
 01/18  15:00:00,1.13817699391,8.86138252475,0.0,8.09957676068,0.0,0.276889419087,0.276889419087,0.276889419087,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73511473405
 01/18  16:00:00,1.20272515617,8.63657086353,0.0,7.86636058989,0.0,0.268670294096,0.268670294096,0.268670294096,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.742035563223
 01/18  17:00:00,1.46003503738,8.48874869171,0.0,7.6408787799,0.0,0.26092078734,0.26092078734,0.26092078734,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.814544167378
 01/18  18:00:00,1.99182556938,9.8431827794,0.0,8.83336736069,0.0,0.302177791929,0.302177791929,0.302177791929,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.969329965253
 01/18  19:00:00,2.30566683663,9.09039917946,0.0,7.9367153261,0.0,0.270794770629,0.270794770629,0.270794770629,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10972887034
 01/18  20:00:00,2.27896139726,9.34663718345,0.0,8.16844651882,0.0,0.279073486684,0.279073486684,0.279073486684,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13282047878
 01/18  21:00:00,2.13772771701,9.70209589481,0.0,8.60636403839,0.0,0.294082401183,0.294082401183,0.294082401183,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04880190398
 01/18  22:00:00,1.97050034113,9.76472625508,0.0,8.77275602466,0.0,0.299711853522,0.299711853522,0.299711853522,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.946135918897
 01/18  23:00:00,1.67197791233,10.2877437472,0.0,9.46760423438,0.0,0.323660553299,0.323660553299,0.323660553299,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.780475790089
 01/18  24:00:00,1.38262891813,10.9271260938,0.0,10.2919031084,0.0,0.351940790073,0.351940790073,0.351940790073,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.600755948379
 01/19  01:00:00,1.08095297699,11.1664263266,0.0,10.7267814628,0.0,0.366733054128,0.366733054128,0.366733054128,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411135374198
 01/19  02:00:00,0.964468201874,11.4410715092,0.0,11.0900195742,0.0,0.379197048175,0.379197048175,0.379197048175,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324802204737
 01/19  03:00:00,0.93376248762,11.9693148212,0.0,11.6426598178,0.0,0.398237509776,0.398237509776,0.398237509776,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300709617849
 01/19  04:00:00,0.93092286028,12.256437757,0.0,11.9236862585,0.0,0.407804459553,0.407804459553,0.407804459553,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.307171326565
 01/19  05:00:00,0.937920495122,12.6291433724,0.0,12.2285234585,0.0,0.41829054229,0.41829054229,0.41829054229,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376006036387
 01/19  06:00:00,0.989377373968,12.8523338472,0.0,12.1482517222,0.0,0.415493044728,0.415493044728,0.415493044728,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.67661501601
 01/19  07:00:00,1.24066213984,14.2556412732,0.0,12.9851669856,0.0,0.444416966108,0.444416966108,0.444416966108,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23873874418
 01/19  08:00:00,1.53658820154,13.767809663,0.0,12.3382264832,0.0,0.422039503138,0.422039503138,0.422039503138,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39586178727
 01/19  09:00:00,1.46814113855,13.0674219534,0.0,11.6819435508,0.0,0.399378651105,0.399378651105,0.399378651105,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.356968913
 01/19  10:00:00,1.28745531237,12.9377509208,0.0,11.6782565326,0.0,0.399411885324,0.399411885324,0.399411885324,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23523050713
 01/19  11:00:00,1.30294288551,13.5194579631,0.0,12.405882723,0.0,0.42457551745,0.42457551745,0.42457551745,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08874071271
 01/19  12:00:00,1.22657681727,10.7099750321,0.0,9.72868167131,0.0,0.331855877641,0.331855877641,0.331855877641,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.956451224784
 01/19  13:00:00,1.16099455103,9.1318673285,0.0,8.25143855811,0.0,0.281622970953,0.281622970953,0.281622970953,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856005108376
 01/19  14:00:00,1.0896519364,7.62696380144,0.0,6.80619471939,0.0,0.232016866388,0.232016866388,0.232016866388,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795500863502
 01/19  15:00:00,1.07106245215,6.91401296018,0.0,6.1511400569,0.0,0.209774877326,0.209774877326,0.209774877326,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736181873265
 01/19  16:00:00,1.15186915715,7.15803832626,0.0,6.3860493688,0.0,0.217814295073,0.217814295073,0.217814295073,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743814247037
 01/19  17:00:00,1.41458523627,7.16281960773,0.0,6.31259194607,0.0,0.215470986232,0.215470986232,0.215470986232,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.816901917225
 01/19  18:00:00,1.96050766171,8.92766365038,0.0,7.9155040853,0.0,0.270859884265,0.270859884265,0.270859884265,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971674111627
 01/19  19:00:00,2.27714827038,8.26045500733,0.0,7.10509595537,0.0,0.242276204375,0.242276204375,0.242276204375,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11140406895
 01/19  20:00:00,2.25444004571,8.63242222017,0.0,7.45238797413,0.0,0.254552135137,0.254552135137,0.254552135137,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13466406018
 01/19  21:00:00,2.11833821689,9.13785170881,0.0,8.04026151473,0.0,0.274692901067,0.274692901067,0.274692901067,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05066024165
 01/19  22:00:00,1.97429278667,9.87323144406,0.0,8.87959169148,0.0,0.303504299067,0.303504299067,0.303504299067,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947805441058
 01/19  23:00:00,1.67412491061,10.3543322668,0.0,9.53330222906,0.0,0.325807551577,0.325807551577,0.325807551577,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.781366314952
 01/19  24:00:00,1.38710963246,11.0597603186,0.0,10.4239514607,0.0,0.356421504403,0.356421504403,0.356421504403,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601341820799
 01/20  01:00:00,1.09276510164,11.5120987434,0.0,11.0721860982,0.0,0.378545178777,0.378545178777,0.378545178777,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411403155549
 01/20  02:00:00,0.985091910878,12.042644347,0.0,11.6916620164,0.0,0.399820757179,0.399820757179,0.399820757179,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32473260039
 01/20  03:00:00,0.953657309711,12.5520428543,0.0,12.2256865275,0.0,0.418132331867,0.418132331867,0.418132331867,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300410941321
 01/20  04:00:00,0.945313457181,12.6786373294,0.0,12.3461644328,0.0,0.422195056455,0.422195056455,0.422195056455,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306892724663
 01/20  05:00:00,0.953084469711,13.07244385,0.0,12.6719916397,0.0,0.433454516879,0.433454516879,0.433454516879,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375838332773
 01/20  06:00:00,1.01562352716,13.6172119536,0.0,12.9127982847,0.0,0.441739197922,0.441739197922,0.441739197922,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.676946559919
 01/20  07:00:00,1.23419660844,14.0742505039,0.0,12.8029019248,0.0,0.437951434704,0.437951434704,0.437951434704,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23961303571
 01/20  08:00:00,1.53362574244,13.6875704786,0.0,12.2569066417,0.0,0.419077044043,0.419077044043,0.419077044043,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3969424443
 01/20  09:00:00,1.45497990816,12.6885010685,0.0,11.3016813242,0.0,0.386217420714,0.386217420714,0.386217420714,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35831025474
 01/20  10:00:00,1.23826098104,11.5138077491,0.0,10.2529003672,0.0,0.350217553997,0.350217553997,0.350217553997,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23664350093
 01/20  11:00:00,1.26751591149,12.4866615514,0.0,11.3707516997,0.0,0.389148543436,0.389148543436,0.389148543436,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09107532435
 01/20  12:00:00,1.2412303739,11.1299002009,0.0,10.146501065,0.0,0.346509434274,0.346509434274,0.346509434274,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.95855699991
 01/20  13:00:00,1.20623329727,10.4510753074,0.0,9.57051829085,0.0,0.326861717193,0.326861717193,0.326861717193,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856133354496
 01/20  14:00:00,1.17761822458,10.1830543728,0.0,9.36246707772,0.0,0.31998315457,0.31998315457,0.31998315457,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795319076524
 01/20  15:00:00,1.17560070808,9.95967250598,0.0,9.19807427663,0.0,0.314313133263,0.314313133263,0.314313133263,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.734907199338
 01/20  16:00:00,1.23828884115,9.67452808526,0.0,8.90410919178,0.0,0.304233979073,0.304233979073,0.304233979073,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.742244183065
 01/20  17:00:00,1.49398143709,9.48049626305,0.0,8.63205903772,0.0,0.294867187054,0.294867187054,0.294867187054,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.815111480903
 01/20  18:00:00,2.02934124839,10.9385727703,0.0,9.92782543788,0.0,0.339693470942,0.339693470942,0.339693470942,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.970261879
 01/20  19:00:00,2.34000284767,10.0955446308,0.0,8.94063636282,0.0,0.305130781672,0.305130781672,0.305130781672,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.110953285
 01/20  20:00:00,2.3051402878,10.1145480362,0.0,8.93533271644,0.0,0.305252377228,0.305252377228,0.305252377228,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1338451339
 01/20  21:00:00,2.16469644336,10.4906876149,0.0,9.39360106231,0.0,0.321051127532,0.321051127532,0.321051127532,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05015660013
 01/20  22:00:00,2.00335696282,10.7247171963,0.0,9.73160688581,0.0,0.332568475215,0.332568475215,0.332568475215,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947275998921
 01/20  23:00:00,1.70073002501,11.1292041296,0.0,10.3085175624,0.0,0.352412665979,0.352412665979,0.352412665979,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.781022844467
 01/20  24:00:00,1.39437857366,11.2746491545,0.0,10.6393476866,0.0,0.363690445603,0.363690445603,0.363690445603,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.600834430766
 01/21  01:00:00,1.11613694677,12.013457032,0.0,11.5568910903,0.0,0.395343340834,0.395343340834,0.395343340834,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.428056452026
 01/21  02:00:00,0.999702519081,12.3626296823,0.0,12.0029332904,0.0,0.410484341306,0.410484341306,0.410484341306,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.333446661694
 01/21  03:00:00,0.964101610821,12.7855514008,0.0,12.4530019282,0.0,0.42596539455,0.42596539455,0.42596539455,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.306604087091
 01/21  04:00:00,0.964749494638,13.2086740527,0.0,12.8694681631,0.0,0.440265689739,0.440265689739,0.440265689739,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.313625717661
 01/21  05:00:00,0.963506736277,13.3129097383,0.0,12.8981978212,0.0,0.44120562783,0.44120562783,0.44120562783,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.390098039577
 01/21  06:00:00,1.02532434827,13.8220645499,0.0,13.0764806927,0.0,0.447343326427,0.447343326427,0.447343326427,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.718116748212
 01/21  07:00:00,1.25032611964,14.326764482,0.0,12.9601148202,0.0,0.443455433687,0.443455433687,0.443455433687,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33491411838
 01/21  08:00:00,1.57301284782,14.331955742,0.0,12.7847110137,0.0,0.437302787502,0.437302787502,0.437302787502,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51352333578
 01/21  09:00:00,1.50980141925,13.4617708742,0.0,11.9529315806,0.0,0.40860163091,0.40860163091,0.40860163091,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48032980399
 01/21  10:00:00,1.31048242446,12.4166378755,0.0,11.0428835488,0.0,0.377407938947,0.377407938947,0.377407938947,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34949044566
 01/21  11:00:00,1.30564749126,12.2189932561,0.0,11.006205807,0.0,0.376363893914,0.376363893914,0.376363893914,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18795292175
 01/21  12:00:00,1.24714027857,9.85915966196,0.0,8.79455850619,0.0,0.299930579422,0.299930579422,0.299930579422,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03975901979
 01/21  13:00:00,1.20163769803,8.9911422069,0.0,8.03861057888,0.0,0.274455611865,0.274455611865,0.274455611865,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.928107965999
 01/21  14:00:00,1.13676479305,7.79025043835,0.0,6.90718488958,0.0,0.235541690525,0.235541690525,0.235541690525,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.857797330218
 01/21  15:00:00,1.12762941232,7.47641137351,0.0,6.65764332957,0.0,0.227216265321,0.227216265321,0.227216265321,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.792077013932
 01/21  16:00:00,1.19189711488,7.29506417515,0.0,6.46732732952,0.0,0.220783279954,0.220783279954,0.220783279954,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.799562135204
 01/21  17:00:00,1.46549267337,7.66638561275,0.0,6.74813535991,0.0,0.230460504079,0.230460504079,0.230460504079,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.884924508408
 01/21  18:00:00,2.02120669822,9.74666515516,0.0,8.65324055759,0.0,0.296206990559,0.296206990559,0.296206990559,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05293914412
 01/21  19:00:00,2.33696490198,9.1097916523,0.0,7.85031610582,0.0,0.267782520432,0.267782520432,0.267782520432,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21552056347
 01/21  20:00:00,2.31207572732,9.4311945706,0.0,8.13520313864,0.0,0.27794306255,0.27794306255,0.27794306255,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.2506212461
 01/21  21:00:00,2.1846904751,10.1650021602,0.0,8.95684300794,0.0,0.306189788947,0.306189788947,0.306189788947,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16122919984
 01/21  22:00:00,2.02796660528,10.4960562979,0.0,9.40999303757,0.0,0.321571260209,0.321571260209,0.321571260209,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04022894885
 01/21  23:00:00,1.72457596602,11.0700779157,0.0,10.1764011308,0.0,0.34796539507,0.34796539507,0.34796539507,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.854013062211
 01/21  24:00:00,1.42102249026,11.6403294594,0.0,10.9595547767,0.0,0.374799516869,0.374799516869,0.374799516869,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.646307645639
 01/22  01:00:00,1.11666601364,12.0316714333,0.0,11.5749946337,0.0,0.395872407699,0.395872407699,0.395872407699,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.428167310032
 01/22  02:00:00,1.00574216508,12.5358116301,0.0,12.1761132427,0.0,0.416523987304,0.416523987304,0.416523987304,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.333448657245
 01/22  03:00:00,0.972251224113,13.0213066548,0.0,12.6887242603,0.0,0.434115007842,0.434115007842,0.434115007842,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.306637009
 01/22  04:00:00,0.967733677542,13.2950798728,0.0,12.9558037101,0.0,0.443249872643,0.443249872643,0.443249872643,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.313695990785
 01/22  05:00:00,0.97179852168,13.5524809912,0.0,13.1376790564,0.0,0.449497413233,0.449497413233,0.449497413233,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.390188057342
 01/22  06:00:00,1.02924812305,13.9346252881,0.0,13.188659464,0.0,0.451267101214,0.451267101214,0.451267101214,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.71849871512
