Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,1.29083547652,15.5032809386,0.0,14.1355594433,0.0,0.483964790567,0.483964790567,0.483964790567,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33598595199
 01/22  08:00:00,1.59618961422,15.0044884158,0.0,13.4560515028,0.0,0.4604795539,0.4604795539,0.4604795539,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51471552049
 01/22  09:00:00,1.54632858283,14.520579435,0.0,13.0105612217,0.0,0.44512879449,0.44512879449,0.44512879449,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48150872369
 01/22  10:00:00,1.35051115382,13.5819283625,0.0,12.2078085677,0.0,0.417436668307,0.417436668307,0.417436668307,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34985591372
 01/22  11:00:00,1.38653940277,14.5632537387,0.0,13.3501828791,0.0,0.457255805425,0.457255805425,0.457255805425,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18823633218
 01/22  12:00:00,1.34206425368,12.6198881373,0.0,11.5563219514,0.0,0.394854554537,0.394854554537,0.394854554537,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03872404991
 01/22  13:00:00,1.2725454186,11.0566286402,0.0,10.1055734688,0.0,0.345363332435,0.345363332435,0.345363332435,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.926631509458
 01/22  14:00:00,1.20326567465,9.72593826629,0.0,8.84413195606,0.0,0.302042572129,0.302042572129,0.302042572129,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.856538091673
 01/22  15:00:00,1.18118153128,9.03725867124,0.0,8.21972429519,0.0,0.280768384279,0.280768384279,0.280768384279,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.790843346034
 01/22  16:00:00,1.22344527578,8.21908567205,0.0,7.39259403987,0.0,0.25233144085,0.25233144085,0.25233144085,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.798316921769
 01/22  17:00:00,1.48334946886,8.19295855931,0.0,7.27625987104,0.0,0.248317299571,0.248317299571,0.248317299571,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.883372943843
 01/22  18:00:00,2.01809745839,9.65763313067,0.0,8.56461408729,0.0,0.293097750724,0.293097750724,0.293097750724,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05253358993
 01/22  19:00:00,2.33164963964,8.95233568367,0.0,7.69201437397,0.0,0.262467258092,0.262467258092,0.262467258092,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2163663267
 01/22  20:00:00,2.30464679187,9.21444933468,0.0,7.91748314972,0.0,0.270514127104,0.270514127104,0.270514127104,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25159599911
 01/22  21:00:00,2.17806408848,9.97080471726,0.0,8.7616064779,0.0,0.299563402333,0.299563402333,0.299563402333,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16226828694
 01/22  22:00:00,2.03073531693,10.5743501696,0.0,9.48716944073,0.0,0.324339971862,0.324339971862,0.324339971862,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04134641733
 01/22  23:00:00,1.73448086247,11.3576077522,0.0,10.4632061155,0.0,0.357870291518,0.357870291518,0.357870291518,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.854737914006
 01/22  24:00:00,1.42252835404,11.6861644623,0.0,11.005229479,0.0,0.376305380648,0.376305380648,0.376305380648,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.646467946166
 01/23  01:00:00,1.1107868322,12.0340011641,0.0,11.5941828861,0.0,0.396566909342,0.396566909342,0.396566909342,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411308788429
 01/23  02:00:00,1.00268100028,12.5513164824,0.0,12.2006510054,0.0,0.417409846584,0.417409846584,0.417409846584,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324415746809
 01/23  03:00:00,0.970493580751,13.0383055723,0.0,12.7123457806,0.0,0.434968602908,0.434968602908,0.434968602908,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300014406214
 01/23  04:00:00,0.961203824367,13.1368331627,0.0,12.8045898654,0.0,0.43808542364,0.43808542364,0.43808542364,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306663125437
 01/23  05:00:00,0.974325871215,13.6855303597,0.0,13.2850366574,0.0,0.454695918383,0.454695918383,0.454695918383,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375879824759
 01/23  06:00:00,1.03262084684,14.1101859584,0.0,13.404920502,0.0,0.458736517598,0.458736517598,0.458736517598,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.67779834739
 01/23  07:00:00,1.28814996607,15.6390457713,0.0,14.3647884761,0.0,0.491904792334,0.491904792334,0.491904792334,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24252175176
 01/23  08:00:00,1.58455308103,15.1663649716,0.0,13.7322797887,0.0,0.470004382632,0.470004382632,0.470004382632,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40036379038
 01/23  09:00:00,1.5231387539,14.6692324122,0.0,13.2794919243,0.0,0.454376266454,0.454376266454,0.454376266454,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36123099838
 01/23  10:00:00,1.33366895003,14.2863177369,0.0,13.0234411213,0.0,0.445625522986,0.445625522986,0.445625522986,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23861273456
 01/23  11:00:00,1.35703452744,15.0915880287,0.0,13.974952552,0.0,0.478667159378,0.478667159378,0.478667159378,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09180094937
 01/23  12:00:00,1.30966448509,13.1228600344,0.0,12.1393868443,0.0,0.41494354546,0.41494354546,0.41494354546,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.958631054168
 01/23  13:00:00,1.25152274198,11.7643670254,0.0,10.8830276018,0.0,0.372151161902,0.372151161902,0.372151161902,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856915761536
 01/23  14:00:00,1.17291079289,10.0521599798,0.0,9.23120490983,0.0,0.315275722887,0.315275722887,0.315275722887,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795686851418
 01/23  15:00:00,1.15707556035,9.41808235454,0.0,8.65519948377,0.0,0.295787985532,0.295787985532,0.295787985532,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736191840747
 01/23  16:00:00,1.21085582218,8.87539908393,0.0,8.10319910965,0.0,0.276800960103,0.276800960103,0.276800960103,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744025263862
 01/23  17:00:00,1.46279813742,8.57036319943,0.0,7.71982690108,0.0,0.263683887381,0.263683887381,0.263683887381,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817210553926
 01/23  18:00:00,1.99300202611,9.87817755862,0.0,8.86455252537,0.0,0.303354248662,0.303354248662,0.303354248662,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.9731395798
 01/23  19:00:00,2.30935598737,9.19947373836,0.0,8.04107207942,0.0,0.274483921368,0.274483921368,0.274483921368,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11444667592
 01/23  20:00:00,2.27904508186,9.35261580281,0.0,8.16963327946,0.0,0.279157171285,0.279157171285,0.279157171285,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1376123375
 01/23  21:00:00,2.14439905933,9.89746229059,0.0,8.79701873865,0.0,0.300753743509,0.300753743509,0.300753743509,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05351359951
 01/23  22:00:00,1.99277770609,10.4136116609,0.0,9.41770525281,0.0,0.321989218487,0.321989218487,0.321989218487,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950072096608
 01/23  23:00:00,1.7073058338,11.3161593631,0.0,10.4932351673,0.0,0.358988474776,0.358988474776,0.358988474776,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783260473071
 01/23  24:00:00,1.4020422748,11.4973395021,0.0,10.8610366863,0.0,0.37135414674,0.37135414674,0.37135414674,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601835778687
 01/24  01:00:00,1.11531022252,12.1615607369,0.0,11.7216316219,0.0,0.401090299661,0.401090299661,0.401090299661,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41141962543
 01/24  02:00:00,1.00321668444,12.5668653356,0.0,12.2161797149,0.0,0.417945530739,0.417945530739,0.417945530739,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324435890476
 01/24  03:00:00,0.97041560951,13.0345122528,0.0,12.7086314764,0.0,0.434890631667,0.434890631667,0.434890631667,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299935390889
 01/24  04:00:00,0.967111433442,13.3067257786,0.0,12.9746127126,0.0,0.443993032716,0.443993032716,0.443993032716,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306532894197
 01/24  05:00:00,0.982128871579,13.9113366445,0.0,13.5108427954,0.0,0.462498918747,0.462498918747,0.462498918747,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375879971664
 01/24  06:00:00,1.0414517336,14.3662737606,0.0,13.6607381224,0.0,0.467567404361,0.467567404361,0.467567404361,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.678068529247
 01/24  07:00:00,1.28476545874,15.5446346177,0.0,14.2696580635,0.0,0.488520285004,0.488520285004,0.488520285004,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2432410109
 01/24  08:00:00,1.60280786867,15.6919373449,0.0,14.2567418585,0.0,0.488259170271,0.488259170271,0.488259170271,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40147409389
 01/24  09:00:00,1.51953828708,14.5682501293,0.0,13.1778512459,0.0,0.450775799634,0.450775799634,0.450775799634,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36188939385
 01/24  10:00:00,1.3322616789,14.2421120243,0.0,12.9781734421,0.0,0.444218251852,0.444218251852,0.444218251852,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23967470109
 01/24  11:00:00,1.35333997972,14.9834750605,0.0,13.8660423127,0.0,0.474972611661,0.474972611661,0.474972611661,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0925982205
 01/24  12:00:00,1.29782840822,12.7785322914,0.0,11.7943394975,0.0,0.40310746859,0.40310746859,0.40310746859,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.95935065788
 01/24  13:00:00,1.25173392857,11.7674053164,0.0,10.8851504055,0.0,0.372362348492,0.372362348492,0.372362348492,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.85783124882
 01/24  14:00:00,1.19818607816,10.783192012,0.0,9.96163546078,0.0,0.340551008154,0.340551008154,0.340551008154,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.796288332684
 01/24  15:00:00,1.1540866277,9.3363806849,0.0,8.57368115542,0.0,0.292799052879,0.292799052879,0.292799052879,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736008499461
 01/24  16:00:00,1.20909812677,8.82293581777,0.0,8.05014828603,0.0,0.275043264697,0.275043264697,0.275043264697,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744612821328
 01/24  17:00:00,1.46661170442,8.67964671878,0.0,7.82836597157,0.0,0.26749745438,0.26749745438,0.26749745438,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817955002778
 01/24  18:00:00,1.9957268043,9.95749127036,0.0,8.94325198695,0.0,0.30607902685,0.30607902685,0.30607902685,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.973753829956
 01/24  19:00:00,2.30669933053,9.12277205012,0.0,7.96374451542,0.0,0.271827264528,0.271827264528,0.271827264528,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11507255169
 01/24  20:00:00,2.27334018629,9.18644994013,0.0,8.00267891349,0.0,0.273452275714,0.273452275714,0.273452275714,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13840084078
 01/24  21:00:00,2.13179772637,9.53099489861,0.0,8.42986202293,0.0,0.288152410543,0.288152410543,0.288152410543,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05420292325
 01/24  22:00:00,1.98466784832,10.1751527314,0.0,9.17834145317,0.0,0.313879360719,0.313879360719,0.313879360719,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950976966719
 01/24  23:00:00,1.69150115041,10.856680361,0.0,10.0332792089,0.0,0.343183791382,0.343183791382,0.343183791382,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783737429334
 01/24  24:00:00,1.38961058338,11.1329362883,0.0,10.4960611989,0.0,0.358922455323,0.358922455323,0.358922455323,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602408052334
 01/25  01:00:00,1.1026876879,11.7933253409,0.0,11.3530825045,0.0,0.388467765042,0.388467765042,0.388467765042,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411733346843
 01/25  02:00:00,0.990144520384,12.1854345125,0.0,11.8345136599,0.0,0.404873366685,0.404873366685,0.404873366685,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324671122319
 01/25  03:00:00,0.957117769688,12.6467218913,0.0,12.3206264782,0.0,0.421592791844,0.421592791844,0.421592791844,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.3001500276
 01/25  04:00:00,0.965995125923,13.2716727904,0.0,12.9392561866,0.0,0.442876725196,0.442876725196,0.442876725196,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306836431902
 01/25  05:00:00,0.971948944325,13.6173129277,0.0,13.2167106848,0.0,0.452318991494,0.452318991494,0.452318991494,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375988365412
 01/25  06:00:00,1.02388190713,13.8558933344,0.0,13.1498852081,0.0,0.449997577891,0.449997577891,0.449997577891,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.678541017359
 01/25  07:00:00,1.2781182413,15.3466592934,0.0,14.0704294564,0.0,0.481873067567,0.481873067567,0.481873067567,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24449429365
 01/25  08:00:00,1.57376689718,14.8524986741,0.0,13.4160626848,0.0,0.459218198778,0.459218198778,0.459218198778,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.4027145967
 01/25  09:00:00,1.51151360056,14.3305586872,0.0,12.9383898777,0.0,0.442751113115,0.442751113115,0.442751113115,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36365931988
 01/25  10:00:00,1.32413582725,14.0085293532,0.0,12.743502474,0.0,0.436092400202,0.436092400202,0.436092400202,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24076299817
 01/25  11:00:00,1.34001729711,14.5973484986,0.0,13.4790210621,0.0,0.461649929048,0.461649929048,0.461649929048,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09349290914
 01/25  12:00:00,1.2891706172,12.5258957259,0.0,11.5407368285,0.0,0.394449677573,0.394449677573,0.394449677573,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960316761346
 01/25  13:00:00,1.20553330918,10.4306776373,0.0,9.54781202806,0.0,0.326161729104,0.326161729104,0.326161729104,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858441947211
 01/25  14:00:00,1.164937999,9.81242992568,0.0,8.98931536953,0.0,0.307302928988,0.307302928988,0.307302928988,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797846337593
 01/25  15:00:00,1.11993086387,8.34306640219,0.0,7.57915477255,0.0,0.258643289046,0.258643289046,0.258643289046,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737220599625
 01/25  16:00:00,1.17540327704,7.84189012762,0.0,7.06798864677,0.0,0.241348414965,0.241348414965,0.241348414965,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745726770436
 01/25  17:00:00,1.43053466505,7.62849257041,0.0,6.77598835639,0.0,0.231420415012,0.231420415012,0.231420415012,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819178469591
 01/25  18:00:00,1.96599446423,9.09050434856,0.0,8.07456174614,0.0,0.276346686778,0.276346686778,0.276346686778,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97545714897
 01/25  19:00:00,2.29174581321,8.68541197061,0.0,7.52452801749,0.0,0.256873747206,0.256873747206,0.256873747206,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.1169289701
 01/25  20:00:00,2.26440475196,8.92705233071,0.0,7.74178085326,0.0,0.264516841389,0.264516841389,0.264516841389,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1399012916
 01/25  21:00:00,2.13298266597,9.56562918348,0.0,8.4631370174,0.0,0.289337350148,0.289337350148,0.289337350148,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05556221365
 01/25  22:00:00,1.97904130418,10.0150965599,0.0,9.01757442227,0.0,0.308252816572,0.308252816572,0.308252816572,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.951687826138
 01/25  23:00:00,1.6881774348,10.7602740192,0.0,9.93613438192,0.0,0.339860075772,0.339860075772,0.339860075772,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784475914508
 01/25  24:00:00,1.39361115399,11.2491647211,0.0,10.6117291151,0.0,0.36292302593,0.36292302593,0.36292302593,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602968568892
 01/26  01:00:00,1.10367990242,11.8240385929,0.0,11.3837191711,0.0,0.389459979564,0.389459979564,0.389459979564,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411809932192
 01/26  02:00:00,0.99110610473,12.214037523,0.0,11.863048155,0.0,0.405834951031,0.405834951031,0.405834951031,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32473963773
 01/26  03:00:00,0.95923895502,12.709434997,0.0,12.3831354754,0.0,0.423713977176,0.423713977176,0.423713977176,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30035413616
 01/26  04:00:00,0.961196974299,13.1338148878,0.0,12.8014108439,0.0,0.438078573572,0.438078573572,0.438078573572,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306823872084
 01/26  05:00:00,0.958993083886,13.2410721739,0.0,12.8402481301,0.0,0.439363131054,0.439363131054,0.439363131054,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376210166357
 01/26  06:00:00,1.02607041301,13.9173593988,0.0,13.2107407087,0.0,0.452186083775,0.452186083775,0.452186083775,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679151581151
 01/26  07:00:00,1.27000208737,15.1154992795,0.0,13.8381849551,0.0,0.47375691364,0.47375691364,0.47375691364,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.245578781
 01/26  08:00:00,1.58252555412,15.106124414,0.0,13.6684918028,0.0,0.467976855716,0.467976855716,0.467976855716,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40391121866
 01/26  09:00:00,1.48507824729,13.5698206934,0.0,12.177117999,0.0,0.416315759845,0.416315759845,0.416315759845,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36419320485
 01/26  10:00:00,1.27367334489,12.5428716697,0.0,11.2764357842,0.0,0.385629917847,0.385629917847,0.385629917847,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24217200448
 01/26  11:00:00,1.27644180451,12.7512665706,0.0,11.6309513895,0.0,0.398074436454,0.398074436454,0.398074436454,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09548065381
 01/26  12:00:00,1.21634876169,10.4109842527,0.0,9.4238214855,0.0,0.321627822058,0.321627822058,0.321627822058,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962320631205
 01/26  13:00:00,1.18056621005,9.69811924631,0.0,8.81288812186,0.0,0.301194629977,0.301194629977,0.301194629977,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860807462434
 01/26  14:00:00,1.14956009736,9.36555827731,0.0,8.54130186795,0.0,0.291925027355,0.291925027355,0.291925027355,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.798988190811
 01/26  15:00:00,1.14651595102,9.11125802209,0.0,8.34642652036,0.0,0.285228376196,0.285228376196,0.285228376196,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73814047172
 01/26  16:00:00,1.2105975466,8.86606630805,0.0,8.09221915705,0.0,0.276542684524,0.276542684524,0.276542684524,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745672440581
 01/26  17:00:00,1.46928062499,8.75958239794,0.0,7.90709141977,0.0,0.270166374949,0.270166374949,0.270166374949,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819165233741
 01/26  18:00:00,1.9897874985,9.79107389173,0.0,8.77554107161,0.0,0.300139721056,0.300139721056,0.300139721056,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975047366666
 01/26  19:00:00,2.29069000934,8.65545606255,0.0,7.49479250429,0.0,0.255817943338,0.255817943338,0.255817943338,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11670857525
 01/26  20:00:00,2.24981515701,8.50468955544,0.0,7.31937240414,0.0,0.249927246435,0.249927246435,0.249927246435,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13994696544
 01/26  21:00:00,2.0915868322,8.36261328994,0.0,7.25993500337,0.0,0.247941516374,0.247941516374,0.247941516374,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05574833413
 01/26  22:00:00,1.93370391087,8.69237398429,0.0,7.6937113579,0.0,0.262915423269,0.262915423269,0.262915423269,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952828314865
 01/26  23:00:00,1.62248127767,8.84782905605,0.0,8.02246947836,0.0,0.274163918645,0.274163918645,0.274163918645,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.785695854925
 01/26  24:00:00,1.31947010875,9.08832656403,0.0,8.44957210386,0.0,0.288781980691,0.288781980691,0.288781980691,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604287423119
 01/27  01:00:00,1.01527123978,9.24993763655,0.0,8.80801768738,0.0,0.301051316923,0.301051316923,0.301051316923,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413410459578
 01/27  02:00:00,0.897079833438,9.47506386236,0.0,9.1226398429,0.0,0.311808679739,0.311808679739,0.311808679739,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.326174289258
 01/27  03:00:00,0.853428165993,9.62872757591,0.0,9.30070777048,0.0,0.31790318815,0.31790318815,0.31790318815,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302074419924
 01/27  04:00:00,0.844029514843,9.72404342384,0.0,9.38974825964,0.0,0.320911114117,0.320911114117,0.320911114117,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.308714992333
 01/27  05:00:00,0.843583171737,9.8822541237,0.0,9.47933772399,0.0,0.323953218905,0.323953218905,0.323953218905,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378302522253
 01/27  06:00:00,0.897184557279,10.168958017,0.0,9.45985628584,0.0,0.323300228039,0.323300228039,0.323300228039,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681634622137
 01/27  07:00:00,1.13647207673,11.2336296472,0.0,9.95321868755,0.0,0.340226902999,0.340226902999,0.340226902999,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24867541624
 01/27  08:00:00,1.4429335028,11.0532447699,0.0,9.61214723649,0.0,0.328384804401,0.328384804401,0.328384804401,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40737614087
 01/27  09:00:00,1.38360291459,10.6154426145,0.0,9.21855996821,0.0,0.314840427147,0.314840427147,0.314840427147,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36837315675
 01/27  10:00:00,1.17614820616,9.7115176507,0.0,8.44189568944,0.0,0.288104779113,0.288104779113,0.288104779113,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24535808021
 01/27  11:00:00,1.18951448022,10.2251681902,0.0,9.10194309625,0.0,0.311147112162,0.311147112162,0.311147112162,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0983905666
 01/27  12:00:00,1.14955365746,8.4672525127,0.0,7.47723557228,0.0,0.254832717829,0.254832717829,0.254832717829,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96517480445
 01/27  13:00:00,1.11271417655,7.7288235972,0.0,6.84128126646,0.0,0.233342596473,0.233342596473,0.233342596473,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.86311866873
 01/27  14:00:00,1.08774932868,7.56966611877,0.0,6.74311296936,0.0,0.230114258669,0.230114258669,0.230114258669,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.801284930859
 01/27  15:00:00,1.08242871353,7.24686150504,0.0,6.47956683996,0.0,0.221141138708,0.221141138708,0.221141138708,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.740603635068
 01/27  16:00:00,1.13568571683,6.69052580978,0.0,5.91429636148,0.0,0.201630854752,0.201630854752,0.201630854752,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.748054737879
 01/27  17:00:00,1.39690966252,6.65638554291,0.0,5.80129268393,0.0,0.197795412479,0.197795412479,0.197795412479,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821767114547
 01/27  18:00:00,1.91821914811,7.70931833039,0.0,6.69086227908,0.0,0.228571370659,0.228571370659,0.228571370659,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.977970597859
 01/27  19:00:00,2.22977244288,6.8872337066,0.0,5.7234876416,0.0,0.194900376878,0.194900376878,0.194900376878,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.119791082
 01/27  20:00:00,2.18933283856,6.74647816584,0.0,5.55824652539,0.0,0.189444927992,0.189444927992,0.189444927992,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14286145459
 01/27  21:00:00,2.0306318576,6.59022415258,0.0,5.4848286162,0.0,0.186986541772,0.186986541772,0.186986541772,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05846558395
 01/27  22:00:00,1.86861248474,6.80173551278,0.0,5.80065918433,0.0,0.197823997133,0.197823997133,0.197823997133,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.955242016936
 01/27  23:00:00,1.55523517492,6.89215435736,0.0,6.06435970262,0.0,0.206917815891,0.206917815891,0.206917815891,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.788130931973
 01/27  24:00:00,1.24856764306,7.02809710821,0.0,6.38707864972,0.0,0.217879515,0.217879515,0.217879515,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606551421446
 01/28  01:00:00,0.953289369216,7.27549079027,0.0,6.8145964493,0.0,0.23249576328,0.23249576328,0.23249576328,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432384851387
 01/28  02:00:00,0.830746256209,7.44152575844,0.0,7.07778674265,0.0,0.241528078434,0.241528078434,0.241528078434,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33748928558
 01/28  03:00:00,0.785008043591,7.5731489612,0.0,7.23666117616,0.0,0.24687182732,0.24687182732,0.24687182732,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.310542399535
 01/28  04:00:00,0.772943843665,7.62753232463,0.0,7.2842975611,0.0,0.248460038766,0.248460038766,0.248460038766,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.317654591656
 01/28  05:00:00,0.774080508946,7.80197298458,0.0,7.3825604738,0.0,0.251779400499,0.251779400499,0.251779400499,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394798633337
 01/28  06:00:00,0.833464380898,8.24400064489,0.0,7.49103742975,0.0,0.255483359058,0.255483359058,0.255483359058,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.725496106154
 01/28  07:00:00,1.07950141153,9.36895813832,0.0,7.99063890495,0.0,0.272630725582,0.272630725582,0.272630725582,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34658368999
 01/28  08:00:00,1.39057738809,9.03560081708,0.0,7.47531053282,0.0,0.254867327774,0.254867327774,0.254867327774,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52656889171
 01/28  09:00:00,1.35003162719,8.82666665446,0.0,7.30533099655,0.0,0.248831838859,0.248831838859,0.248831838859,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49282616833
 01/28  10:00:00,1.1666488219,8.24222372422,0.0,6.85669509465,0.0,0.233574336395,0.233574336395,0.233574336395,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36126474852
 01/28  11:00:00,1.1994607845,9.13795450298,0.0,7.91460097487,0.0,0.270177187155,0.270177187155,0.270177187155,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19851900076
 01/28  12:00:00,1.18213416314,7.97288380096,0.0,6.89943861055,0.0,0.23492446399,0.23492446399,0.23492446399,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04860305444
 01/28  13:00:00,1.14663831914,7.40379536034,0.0,6.44446618975,0.0,0.219456232967,0.219456232967,0.219456232967,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.934905508579
 01/28  14:00:00,1.11033903122,7.0291960765,0.0,6.14009935439,0.0,0.209115928701,0.209115928701,0.209115928701,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.863828503561
 01/28  15:00:00,1.09889519039,6.65280861312,0.0,5.82907785967,0.0,0.198482043396,0.198482043396,0.198482043396,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.797039723432
 01/28  16:00:00,1.14743771907,6.01645821774,0.0,5.1839043709,0.0,0.176323884141,0.176323884141,0.176323884141,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.804379136432
 01/28  17:00:00,1.40898318469,6.03558040695,0.0,5.11201499994,0.0,0.173951015404,0.173951015404,0.173951015404,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.890239662572
 01/28  18:00:00,1.93874398722,7.36398642448,0.0,6.26335575788,0.0,0.213744279558,0.213744279558,0.213744279558,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06014521314
 01/28  19:00:00,2.25700330155,6.79214102043,0.0,5.5232946992,0.0,0.187820920003,0.187820920003,0.187820920003,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22489133822
 01/28  20:00:00,2.23160403776,7.1032092226,0.0,5.79767893285,0.0,0.197471372991,0.197471372991,0.197471372991,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.2601601039
 01/28  21:00:00,2.10260333049,7.79053978793,0.0,6.57314976867,0.0,0.224102644334,0.224102644334,0.224102644334,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17046006683
 01/28  22:00:00,1.94611732452,8.12893462129,0.0,7.03467989894,0.0,0.239721979452,0.239721979452,0.239721979452,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04842041082
 01/28  23:00:00,1.64090916469,8.65095512343,0.0,7.75053598572,0.0,0.264298593734,0.264298593734,0.264298593734,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.860755414938
 01/28  24:00:00,1.34039795255,9.30993363894,0.0,8.62394304503,0.0,0.294174979157,0.294174979157,0.294174979157,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651523556861
 01/29  01:00:00,1.03226953677,9.5935355965,0.0,9.13318197109,0.0,0.311475930829,0.311475930829,0.311475930829,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431844135824
 01/29  02:00:00,0.923925660225,10.1736782261,0.0,9.81084037632,0.0,0.33470748245,0.33470748245,0.33470748245,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.336588119563
 01/29  03:00:00,0.874250987508,10.1904319365,0.0,9.8548603246,0.0,0.336114771237,0.336114771237,0.336114771237,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.309626226362
 01/29  04:00:00,0.861237742827,10.2198672488,0.0,9.87810914249,0.0,0.336753937928,0.336753937928,0.336753937928,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316177934453
 01/29  05:00:00,0.859904759788,10.3170644449,0.0,9.89896180078,0.0,0.337603651341,0.337603651341,0.337603651341,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393488766674
 01/29  06:00:00,0.90864131131,10.4484464082,0.0,9.6966171488,0.0,0.33066028947,0.33066028947,0.33066028947,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724362150395
 01/29  07:00:00,1.12791876835,10.793942424,0.0,9.41636830021,0.0,0.321048082402,0.321048082402,0.321048082402,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34583858045
 01/29  08:00:00,1.47241131997,11.436229805,0.0,9.87614610168,0.0,0.336701259648,0.336701259648,0.336701259648,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52636231079
 01/29  09:00:00,1.42368515863,10.9782285656,0.0,9.45645358301,0.0,0.322485370293,0.322485370293,0.322485370293,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49326549298
 01/29  10:00:00,1.24847786257,10.6369963289,0.0,9.25194101919,0.0,0.315403377055,0.315403377055,0.315403377055,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36079142869
 01/29  11:00:00,1.26053078166,10.9310874869,0.0,9.70880497211,0.0,0.331247184315,0.331247184315,0.331247184315,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19744798745
 01/29  12:00:00,1.21601538456,8.97390043379,0.0,7.90110106745,0.0,0.268805685409,0.268805685409,0.268805685409,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04795723037
 01/29  13:00:00,1.16755083126,8.02108418231,0.0,7.06144821411,0.0,0.240368745092,0.240368745092,0.240368745092,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.935212306186
 01/29  14:00:00,1.13817646251,7.84525107192,0.0,6.9556137365,0.0,0.236953359984,0.236953359984,0.236953359984,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.864369116867
 01/29  15:00:00,1.12936700967,7.54406623748,0.0,6.72002333969,0.0,0.228953862672,0.228953862672,0.228953862672,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.797351867775
 01/29  16:00:00,1.19996785335,7.55028067232,0.0,6.71759942768,0.0,0.228854018422,0.228854018422,0.228854018422,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.804506534226
 01/29  17:00:00,1.46127704936,7.56541575259,0.0,6.6418458414,0.0,0.226244880071,0.226244880071,0.226244880071,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.890244166759
 01/29  18:00:00,1.99804042508,9.09843738082,0.0,7.99825970757,0.0,0.273040717411,0.273040717411,0.273040717411,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05969221979
 01/29  19:00:00,2.31500528904,8.49143167319,0.0,7.22309547341,0.0,0.245822907498,0.245822907498,0.245822907498,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22438121677
 01/29  20:00:00,2.28690259766,8.72257300147,0.0,7.41756287557,0.0,0.252769932898,0.252769932898,0.252769932898,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25963994005
 01/29  21:00:00,2.15030025713,9.18867446996,0.0,7.97219040384,0.0,0.271799570978,0.271799570978,0.271799570978,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1695541137
 01/29  22:00:00,1.99816399429,9.65042457995,0.0,8.55647458252,0.0,0.291768649215,0.291768649215,0.291768649215,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04811568591
 01/29  23:00:00,1.69048602264,10.1028140679,0.0,9.20283278795,0.0,0.313875451691,0.313875451691,0.313875451691,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.860317557234
 01/29  24:00:00,1.37416769337,10.3014158135,0.0,9.61606789246,0.0,0.327944719976,0.327944719976,0.327944719976,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.650880883952
 01/30  01:00:00,1.05886420721,10.54576873,0.0,10.1033512063,0.0,0.344644284349,0.344644284349,0.344644284349,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413908034079
 01/30  02:00:00,0.937274633189,10.6706192401,0.0,10.3173762919,0.0,0.352003479489,0.352003479489,0.352003479489,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.326993218056
 01/30  03:00:00,0.898328782759,10.96315649,0.0,10.6348699891,0.0,0.362803804915,0.362803804915,0.362803804915,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302341115398
 01/30  04:00:00,0.887811638665,11.0229483205,0.0,10.6882538832,0.0,0.364693237938,0.364693237938,0.364693237938,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309114265457
 01/30  05:00:00,0.89528000912,11.4119793408,0.0,11.0085881966,0.0,0.375650056289,0.375650056289,0.375650056289,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378777266678
 01/30  06:00:00,0.956045053777,11.9091240939,0.0,11.1988970765,0.0,0.382160724537,0.382160724537,0.382160724537,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682759908401
 01/30  07:00:00,1.16908440265,12.2089611671,0.0,10.9260963946,0.0,0.372839228912,0.372839228912,0.372839228912,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25112922912
 01/30  08:00:00,1.47519949865,12.017633519,0.0,10.5736862928,0.0,0.360650800246,0.360650800246,0.360650800246,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41022583367
 01/30  09:00:00,1.42440045615,11.8253223182,0.0,10.4255480925,0.0,0.355637968711,0.355637968711,0.355637968711,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37126473612
 01/30  10:00:00,1.23612161713,11.4768080523,0.0,10.2047551998,0.0,0.348078190081,0.348078190081,0.348078190081,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24778897136
 01/30  11:00:00,1.26241872688,12.3689210581,0.0,11.2438621468,0.0,0.384051358819,0.384051358819,0.384051358819,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10022438393
 01/30  12:00:00,1.23275742144,10.9104834817,0.0,9.91940990936,0.0,0.338036481815,0.338036481815,0.338036481815,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.966231436376
 01/30  13:00:00,1.18880198624,9.96446005946,0.0,9.07655441818,0.0,0.309430406165,0.309430406165,0.309430406165,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.863481979265
 01/30  14:00:00,1.14842721231,9.35703429737,0.0,8.53000473342,0.0,0.290792142299,0.290792142299,0.290792142299,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.801761345398
 01/30  15:00:00,1.12471381832,8.50004725715,0.0,7.73260225101,0.0,0.263426243501,0.263426243501,0.263426243501,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.740753976119
 01/30  16:00:00,1.18961610952,8.27491275085,0.0,7.49782899327,0.0,0.255561247444,0.255561247444,0.255561247444,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.748909047161
 01/30  17:00:00,1.4468592918,8.12354092711,0.0,7.26764145988,0.0,0.247745041758,0.247745041758,0.247745041758,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.822573722795
 01/30  18:00:00,1.95703971539,8.86074500431,0.0,7.84141411231,0.0,0.267391937943,0.267391937943,0.267391937943,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97884543855
 01/30  19:00:00,2.26822910722,8.02128305041,0.0,6.8558321798,0.0,0.233357041216,0.233357041216,0.233357041216,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12149588759
 01/30  20:00:00,2.21939521745,7.63898872629,0.0,6.44953085659,0.0,0.219507306881,0.219507306881,0.219507306881,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14408768385
 01/30  21:00:00,2.06767167055,7.68276980779,0.0,6.57570066097,0.0,0.224026354725,0.224026354725,0.224026354725,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06013919438
 01/30  22:00:00,1.90200299326,7.78756790106,0.0,6.78502725533,0.0,0.231214505659,0.231214505659,0.231214505659,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956706334212
 01/30  23:00:00,1.59151289582,7.9638040508,0.0,7.13517431871,0.0,0.243195536787,0.243195536787,0.243195536787,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.788966009328
 01/30  24:00:00,1.28747343612,8.17382189395,0.0,7.53225223928,0.0,0.256785308065,0.256785308065,0.256785308065,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607102617621
 01/31  01:00:00,0.988103020251,8.47610084199,0.0,8.03201646511,0.0,0.273883097392,0.273883097392,0.273883097392,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41557488729
 01/31  02:00:00,0.865081248216,8.56162873758,0.0,8.20705790714,0.0,0.279810094517,0.279810094517,0.279810094517,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328321100243
 01/31  03:00:00,0.825310548614,8.82957376467,0.0,8.49991812961,0.0,0.28978557077,0.28978557077,0.28978557077,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303710249557
 01/31  04:00:00,0.818199177853,8.990639239,0.0,8.65462973111,0.0,0.295080777126,0.295080777126,0.295080777126,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310429336024
 01/31  05:00:00,0.832483483574,9.5771810806,0.0,9.17206327227,0.0,0.312853530742,0.312853530742,0.312853530742,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380503930878
 01/31  06:00:00,0.895219009716,10.1350554057,0.0,9.42300045851,0.0,0.321334680477,0.321334680477,0.321334680477,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.684587838191
 01/31  07:00:00,1.10870485438,10.4488448575,0.0,9.16388317242,0.0,0.31245968065,0.31245968065,0.31245968065,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25322614165
 01/31  08:00:00,1.43872383462,10.9586907558,0.0,9.51269562365,0.0,0.324175136217,0.324175136217,0.324175136217,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41227373957
 01/31  09:00:00,1.37563929878,10.4035071193,0.0,9.00183430034,0.0,0.306876811338,0.306876811338,0.306876811338,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37316332936
 01/31  10:00:00,1.19837611506,10.3767252434,0.0,9.10278040128,0.0,0.31033268802,0.31033268802,0.31033268802,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24968096107
 01/31  11:00:00,1.2244108151,11.2659182316,0.0,10.1391964989,0.0,0.346043447043,0.346043447043,0.346043447043,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10188720533
 01/31  12:00:00,1.19757169813,9.88550996563,0.0,8.89265479928,0.0,0.302850758503,0.302850758503,0.302850758503,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968013030373
 01/31  13:00:00,1.16503792044,9.27251064226,0.0,8.38311175256,0.0,0.285666340359,0.285666340359,0.285666340359,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864975227679
 01/31  14:00:00,1.12965465191,8.81220777933,0.0,7.98389109692,0.0,0.272019581901,0.272019581901,0.272019581901,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803048463862
 01/31  15:00:00,1.11263356353,8.14958685648,0.0,7.38093664939,0.0,0.25134598871,0.25134598871,0.25134598871,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741959177071
 01/31  16:00:00,1.18185322973,8.05166956058,0.0,7.27379421057,0.0,0.247798367653,0.247798367653,0.247798367653,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749700639599
 01/31  17:00:00,1.43798328268,7.86691721961,0.0,7.00992749408,0.0,0.238869032639,0.238869032639,0.238869032639,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823663981097
 01/31  18:00:00,1.96039069638,8.95653868458,0.0,7.93590936534,0.0,0.270742918933,0.270742918933,0.270742918933,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.980143865789
 01/31  19:00:00,2.26488351092,7.92730615066,0.0,6.76094959488,0.0,0.230011444912,0.230011444912,0.230011444912,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12240157277
 01/31  20:00:00,2.22629106109,7.84073476059,0.0,6.64963724279,0.0,0.22640315052,0.22640315052,0.22640315052,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14572733195
 01/31  21:00:00,2.07761769377,7.97588351625,0.0,6.86772328572,0.0,0.233972377948,0.233972377948,0.233972377948,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0612302781
 01/31  22:00:00,1.91496198094,8.16912645252,0.0,7.1658821996,0.0,0.244173493339,0.244173493339,0.244173493339,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957409941404
 01/31  23:00:00,1.60589853669,8.3871553092,0.0,7.55803103202,0.0,0.257581177657,0.257581177657,0.257581177657,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789460554409
 01/31  24:00:00,1.30363357817,8.64947751558,0.0,8.00754318022,0.0,0.272945450114,0.272945450114,0.272945450114,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607467298312
 02/01  01:00:00,1.00331554933,8.93342875477,0.0,8.48924047667,0.0,0.289426916292,0.289426916292,0.289426916292,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.415530687274
 02/01  02:00:00,0.889497225262,9.20986708329,0.0,8.85555368694,0.0,0.301928276385,0.301928276385,0.301928276385,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.32792730392
 02/01  03:00:00,0.845917954697,9.46066655327,0.0,9.13092686541,0.0,0.311317851843,0.311317851843,0.311317851843,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.303659521138
 02/01  04:00:00,0.841603488517,9.70445149297,0.0,9.36860426308,0.0,0.319435010921,0.319435010921,0.319435010921,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.310134174006
 02/01  05:00:00,0.846903236458,10.032217721,0.0,9.62738575263,0.0,0.328294826045,0.328294826045,0.328294826045,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.380090226636
 02/01  06:00:00,0.915390409776,10.5393069591,0.0,9.82716259541,0.0,0.335111301639,0.335111301639,0.335111301639,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.684534568406
 02/01  07:00:00,1.13123463165,11.7117785223,0.0,10.4261673077,0.0,0.355676557076,0.355676557076,0.355676557076,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25371081129
 02/01  08:00:00,1.41562263686,11.7871510465,0.0,10.340122649,0.0,0.35281377948,0.35281377948,0.35281377948,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41313182891
 02/01  09:00:00,1.3052958587,10.4567467886,0.0,9.05478549971,0.0,0.308271859956,0.308271859956,0.308271859956,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37330369806
 02/01  10:00:00,1.09399232303,8.59322021495,0.0,7.31871413552,0.0,0.248810498508,0.248810498508,0.248810498508,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25011615225
 02/01  11:00:00,1.10154886288,8.81443098462,0.0,7.68554605999,0.0,0.261997285367,0.261997285367,0.261997285367,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10392138675
 02/01  12:00:00,1.05397302416,6.82986670204,0.0,5.83488312843,0.0,0.19806730123,0.19806730123,0.19806730123,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.970012387574
 02/01  13:00:00,0.991246934167,5.33601930566,0.0,4.44345695269,0.0,0.150726506825,0.150726506825,0.150726506825,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.868011814787
 02/01  14:00:00,0.938634471826,4.36600359634,0.0,3.53312140825,0.0,0.119786857511,0.119786857511,0.119786857511,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.807482706056
 02/01  15:00:00,0.917033539993,3.59115601382,0.0,2.81712821415,0.0,0.0954248087208,0.0954248087208,0.0954248087208,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.74719811496
 02/01  16:00:00,0.966486898275,3.47890360874,0.0,2.69572837642,0.0,0.0914019188742,0.0914019188742,0.0914019188742,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.754854159773
 02/01  17:00:00,1.18279854144,3.87585764454,0.0,3.0128316617,0.0,0.10247528488,0.10247528488,0.10247528488,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.829527117662
 02/01  18:00:00,1.63140461034,5.31803313221,0.0,4.29123433841,0.0,0.14642077191,0.14642077191,0.14642077191,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.986103026299
 02/01  19:00:00,1.96407517353,5.16215504991,0.0,3.99013276094,0.0,0.13559809608,0.13559809608,0.13559809608,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12783896839
 02/01  20:00:00,2.09365836636,5.5653714005,0.0,4.36899220747,0.0,0.14862993696,0.14862993696,0.14862993696,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15077331789
 02/01  21:00:00,2.03620797946,6.18503835102,0.0,5.07198091299,0.0,0.17269444752,0.17269444752,0.17269444752,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06588369364
