Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,1.88326661358,7.01035970246,0.0,6.00272371932,0.0,0.204497158141,0.204497158141,0.204497158141,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.961563571301
 02/01  23:00:00,1.58547680879,7.7728783966,0.0,6.94038607836,0.0,0.236446746578,0.236446746578,0.236446746578,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.792622550159
 02/01  24:00:00,1.2947472851,8.1947602388,0.0,7.55036188788,0.0,0.25713694734,0.25713694734,0.25713694734,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.60975226433
 02/02  01:00:00,1.00353461714,8.94455531042,0.0,8.49826512666,0.0,0.289645984098,0.289645984098,0.289645984098,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.417632592928
 02/02  02:00:00,0.896911770874,9.43574000101,0.0,9.07958136,0.0,0.309342821996,0.309342821996,0.309342821996,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.329772548576
 02/02  03:00:00,0.868878895399,10.1391303083,0.0,9.807905339,0.0,0.334278792545,0.334278792545,0.334278792545,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.305144802588
 02/02  04:00:00,0.868435030247,10.4994226087,0.0,10.1621465187,0.0,0.34626655265,0.34626655265,0.34626655265,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.311563034095
 02/02  05:00:00,0.863658127056,10.5340863476,0.0,10.1282598218,0.0,0.345049716644,0.345049716644,0.345049716644,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.381084784034
 02/02  06:00:00,0.926719183738,10.8839808508,0.0,10.1708485308,0.0,0.3464400756,0.3464400756,0.3464400756,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.685522524797
 02/02  07:00:00,1.12170610994,11.4468124516,0.0,10.159660338,0.0,0.346148035367,0.346148035367,0.346148035367,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25525171022
 02/02  08:00:00,1.40287988542,11.4323177759,0.0,9.98345810185,0.0,0.340071028036,0.340071028036,0.340071028036,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41496310548
 02/02  09:00:00,1.30082041812,10.3352851246,0.0,8.9309045625,0.0,0.303796419371,0.303796419371,0.303796419371,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37572297125
 02/02  10:00:00,1.10902822954,9.03899795085,0.0,7.76191788132,0.0,0.263846405019,0.263846405019,0.263846405019,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25269014234
 02/02  11:00:00,1.081318721,8.24080288214,0.0,7.11065769493,0.0,0.241767143479,0.241767143479,0.241767143479,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10518164932
 02/02  12:00:00,1.01932637643,5.82571023859,0.0,4.82852572894,0.0,0.163420653494,0.163420653494,0.163420653494,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.972213323627
 02/02  13:00:00,0.963750692726,4.53578316616,0.0,3.64081358702,0.0,0.123230265385,0.123230265385,0.123230265385,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.870419040956
 02/02  14:00:00,0.940262467103,4.41169856527,0.0,3.57649006221,0.0,0.121414852789,0.121414852789,0.121414852789,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809809021036
 02/02  15:00:00,0.944068954786,4.38004701382,0.0,3.60483788209,0.0,0.122460223513,0.122460223513,0.122460223513,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748379447017
 02/02  16:00:00,0.9867730722,4.07169469234,0.0,3.28722363247,0.0,0.111688092799,0.111688092799,0.111688092799,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756149987318
 02/02  17:00:00,1.20239620407,4.454956876,0.0,3.59091953997,0.0,0.12207294751,0.12207294751,0.12207294751,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830538470843
 02/02  18:00:00,1.63213763152,5.34961406779,0.0,4.32218313301,0.0,0.14715379309,0.14715379309,0.14715379309,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.986735167284
 02/02  19:00:00,1.95631724993,4.94137982586,0.0,3.76795798791,0.0,0.127840172473,0.127840172473,0.127840172473,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12923851737
 02/02  20:00:00,2.08480826867,5.310263192,0.0,4.11214940316,0.0,0.139779839267,0.139779839267,0.139779839267,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15250791371
 02/02  21:00:00,2.01313510113,5.51562810212,0.0,4.40110006956,0.0,0.14962156919,0.14962156919,0.14962156919,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06735428817
 02/02  22:00:00,1.85094761222,6.06887849152,0.0,5.05934265806,0.0,0.172178156783,0.172178156783,0.172178156783,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963463421625
 02/02  23:00:00,1.54603952003,6.62249375644,0.0,5.78780477044,0.0,0.197009457818,0.197009457818,0.197009457818,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794819217922
 02/02  24:00:00,1.25106116572,6.91956265453,0.0,6.27270800836,0.0,0.213450827951,0.213450827951,0.213450827951,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612208559579
 02/03  01:00:00,0.962158090368,7.73679912727,0.0,7.28823656,0.0,0.248269457326,0.248269457326,0.248269457326,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419904976442
 02/03  02:00:00,0.862025062849,8.41755125889,0.0,8.0593478479,0.0,0.274456113971,0.274456113971,0.274456113971,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331817318547
 02/03  03:00:00,0.830263375634,9.01462645517,0.0,8.68174071798,0.0,0.29566327278,0.29566327278,0.29566327278,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.30680557046
 02/03  04:00:00,0.823770114028,9.19952100552,0.0,8.86050708234,0.0,0.301601636432,0.301601636432,0.301601636432,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313300867299
 02/03  05:00:00,0.835211688761,9.70555781728,0.0,9.2975405208,0.0,0.316603278349,0.316603278349,0.316603278349,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383275554738
 02/03  06:00:00,0.89713769708,10.023971486,0.0,9.30848466416,0.0,0.316858588942,0.316858588942,0.316858588942,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.687877026556
 02/03  07:00:00,1.10096912255,10.8484042997,0.0,9.55890150244,0.0,0.325411047977,0.325411047977,0.325411047977,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25760239387
 02/03  08:00:00,1.38672009221,10.9626082544,0.0,9.51147486903,0.0,0.323911234822,0.323911234822,0.323911234822,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41723681672
 02/03  09:00:00,1.27594951974,9.61597210421,0.0,8.20970050373,0.0,0.278925520992,0.278925520992,0.278925520992,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37761400965
 02/03  10:00:00,1.06255949471,7.68925471292,0.0,6.41043722456,0.0,0.217377670187,0.217377670187,0.217377670187,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25442756118
 02/03  11:00:00,1.04456734416,7.1671418622,0.0,6.03430291911,0.0,0.205015766645,0.205015766645,0.205015766645,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1078754052
 02/03  12:00:00,0.995522378749,5.12931377629,0.0,4.12943829628,0.0,0.139616655814,0.139616655814,0.139616655814,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974904293981
 02/03  13:00:00,0.94391800324,3.95749952831,0.0,3.05952862688,0.0,0.103397575898,0.103397575898,0.103397575898,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873420363254
 02/03  14:00:00,0.902446508416,3.3111032707,0.0,2.47317387426,0.0,0.0835988941016,0.0835988941016,0.0835988941016,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812529914421
 02/03  15:00:00,0.909752468368,3.38062544175,0.0,2.60256662159,0.0,0.0881437370954,0.0881437370954,0.0881437370954,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751229135448
 02/03  16:00:00,0.961190162598,3.32588081231,0.0,2.53825086332,0.0,0.086105183198,0.086105183198,0.086105183198,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759308876445
 02/03  17:00:00,1.17761052404,3.73031793851,0.0,2.86337948496,0.0,0.0972872674862,0.0972872674862,0.0972872674862,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833439588362
 02/03  18:00:00,1.63404416889,5.40077624536,0.0,4.37000107973,0.0,0.149060330454,0.149060330454,0.149060330454,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990079398134
 02/03  19:00:00,1.96284169708,5.13536529557,0.0,3.95965547362,0.0,0.134364619623,0.134364619623,0.134364619623,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13152650136
 02/03  20:00:00,2.09342279552,5.56676016579,0.0,4.36676273348,0.0,0.148394366117,0.148394366117,0.148394366117,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15439155718
 02/03  21:00:00,2.04400825794,6.41937309389,0.0,5.30271478105,0.0,0.180494726002,0.180494726002,0.180494726002,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06948456845
 02/03  22:00:00,1.89062200166,7.23408954983,0.0,6.22340395922,0.0,0.21185254623,0.21185254623,0.21185254623,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.964613178777
 02/03  23:00:00,1.58756533419,7.84372414039,0.0,7.0086043897,0.0,0.238535271978,0.238535271978,0.238535271978,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795249982611
 02/03  24:00:00,1.31442228383,8.77434080663,0.0,8.12729750873,0.0,0.276811946061,0.276811946061,0.276811946061,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612397211299
 02/04  01:00:00,1.02647715757,9.45138966743,0.0,8.98635236345,0.0,0.306014841451,0.306014841451,0.306014841451,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.436379713145
 02/04  02:00:00,0.919171528945,9.98879303731,0.0,9.62191617598,0.0,0.327655555992,0.327655555992,0.327655555992,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.340490768893
 02/04  03:00:00,0.880716279057,10.4272208248,0.0,10.0876613003,0.0,0.343504937776,0.343504937776,0.343504937776,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.313479357766
 02/04  04:00:00,0.881953305418,10.8701295142,0.0,10.5239928834,0.0,0.35841942365,0.35841942365,0.35841942365,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.320423574888
 02/04  05:00:00,0.894273759602,11.3729092868,0.0,10.950505062,0.0,0.372994193574,0.372994193574,0.372994193574,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.39766248304
 02/04  06:00:00,0.959026692148,11.7588152169,0.0,11.0016846094,0.0,0.37465089141,0.37465089141,0.37465089141,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.729520812233
 02/04  07:00:00,1.18503263674,13.0893463476,0.0,11.7039771684,0.0,0.398849049956,0.398849049956,0.398849049956,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35346877586
 02/04  08:00:00,1.46778844289,12.839562924,0.0,11.2714865233,0.0,0.383818223591,0.383818223591,0.383818223591,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53417983208
 02/04  09:00:00,1.37718309178,11.7513407848,0.0,10.2220614501,0.0,0.347721792141,0.347721792141,0.347721792141,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.5006217439
 02/04  10:00:00,1.19762367995,10.4352566148,0.0,9.04251645672,0.0,0.307410796964,0.307410796964,0.307410796964,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.36835023093
 02/04  11:00:00,1.18283270168,9.82476556243,0.0,8.59477496723,0.0,0.292364894876,0.292364894876,0.292364894876,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20502705732
 02/04  12:00:00,1.1153124714,7.19009315908,0.0,6.10982758069,0.0,0.206917988944,0.206917988944,0.206917988944,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05529439236
 02/04  13:00:00,1.05093423915,5.76722537296,0.0,4.79983400342,0.0,0.162603305721,0.162603305721,0.162603305721,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.942840831356
 02/04  14:00:00,0.996323847701,4.85077252517,0.0,3.95253117404,0.0,0.133888200872,0.133888200872,0.133888200872,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.872841869102
 02/04  15:00:00,0.992955892292,4.72946666908,0.0,3.89651709087,0.0,0.132221588844,0.132221588844,0.132221588844,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806119893493
 02/04  16:00:00,1.03294645392,4.4021479002,0.0,3.5605463837,0.0,0.120802501666,0.120802501666,0.120802501666,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.813280443953
 02/04  17:00:00,1.2444993203,4.70879348535,0.0,3.77532654252,0.0,0.128258144496,0.128258144496,0.128258144496,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.899968077644
 02/04  18:00:00,1.69371988571,6.19792510147,0.0,5.08710966584,0.0,0.173384117057,0.173384117057,0.173384117057,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07011966813
 02/04  19:00:00,2.01899764784,5.88218009676,0.0,4.60287502197,0.0,0.156210254843,0.156210254843,0.156210254843,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23512175421
 02/04  20:00:00,2.14873905546,6.30143462455,0.0,4.98545661812,0.0,0.169465871862,0.169465871862,0.169465871862,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2703721313
 02/04  21:00:00,2.09703491622,7.0646009197,0.0,5.83740281817,0.0,0.198666013957,0.198666013957,0.198666013957,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18002435714
 02/04  22:00:00,1.92958136261,7.43067916313,0.0,6.32727693719,0.0,0.215205049704,0.215205049704,0.215205049704,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05732981411
 02/04  23:00:00,1.62430489922,8.16303906664,0.0,7.25446177841,0.0,0.246981625089,0.246981625089,0.246981625089,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.868707520145
 02/04  24:00:00,1.33028542975,8.83251986057,0.0,8.13993179592,0.0,0.277140246652,0.277140246652,0.277140246652,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.657941978065
 02/05  01:00:00,1.02982562593,9.54868962306,0.0,9.08302788351,0.0,0.309363309811,0.309363309811,0.309363309811,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.437004148719
 02/05  02:00:00,0.927370621968,10.2289868093,0.0,9.86156523045,0.0,0.335854649015,0.335854649015,0.335854649015,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.341035486367
 02/05  03:00:00,0.885406490831,10.5665694962,0.0,10.2266974341,0.0,0.34819514955,0.34819514955,0.34819514955,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.313791895406
 02/05  04:00:00,0.878796801835,10.7812342971,0.0,10.4346517755,0.0,0.355262920067,0.355262920067,0.355262920067,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.320869465737
 02/05  05:00:00,0.89448961036,11.3793709792,0.0,10.9563772943,0.0,0.373210044333,0.373210044333,0.373210044333,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.398251943147
 02/05  06:00:00,0.965172054892,11.9385772114,0.0,11.1806480532,0.0,0.380796254154,0.380796254154,0.380796254154,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.730319362917
 02/05  07:00:00,1.18386832889,13.0608933938,0.0,11.6745618369,0.0,0.397684742097,0.397684742097,0.397684742097,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35443115355
 02/05  08:00:00,1.46114122026,12.6453797663,0.0,11.0764715657,0.0,0.377171000957,0.377171000957,0.377171000957,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53501163191
 02/05  09:00:00,1.3792108645,11.8101103068,0.0,10.279608802,0.0,0.349749564864,0.349749564864,0.349749564864,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50184391396
 02/05  10:00:00,1.19231339489,10.2838749511,0.0,8.89018780714,0.0,0.302100511903,0.302100511903,0.302100511903,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.36929721675
 02/05  11:00:00,1.20489227025,10.465269046,0.0,9.23377443781,0.0,0.314424463445,0.314424463445,0.314424463445,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20653107027
 02/05  12:00:00,1.14178686657,7.96810006018,0.0,6.88725383938,0.0,0.233392384117,0.233392384117,0.233392384117,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05587503476
 02/05  13:00:00,1.09965626511,7.19081440493,0.0,6.22305505689,0.0,0.211325331678,0.211325331678,0.211325331678,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.943208809859
 02/05  14:00:00,1.04779232293,6.35970761504,0.0,5.46199445608,0.0,0.185356676102,0.185356676102,0.185356676102,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.872313676944
 02/05  15:00:00,1.01874258321,5.49357427059,0.0,4.66104661005,0.0,0.158008279764,0.158008279764,0.158008279764,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.805697975821
 02/05  16:00:00,1.06779440229,5.43346998591,0.0,4.59219507633,0.0,0.155650450037,0.155650450037,0.155650450037,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.812953837029
 02/05  17:00:00,1.28774221933,5.97638450914,0.0,5.04270269391,0.0,0.171501043523,0.171501043523,0.171501043523,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900182950045
 02/05  18:00:00,1.75140279823,7.88612200479,0.0,6.77545151687,0.0,0.23106702958,0.23106702958,0.23106702958,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06997472043
 02/05  19:00:00,2.0830154546,7.75979193163,0.0,6.48084219368,0.0,0.220228061605,0.220228061605,0.220228061605,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23476641736
 02/05  20:00:00,2.2344742855,8.8090161497,0.0,7.49333970214,0.0,0.255201101903,0.255201101903,0.255201101903,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27007057243
 02/05  21:00:00,2.1939000077,9.90131565968,0.0,8.67521616045,0.0,0.295531105441,0.295531105441,0.295531105441,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17892575484
 02/05  22:00:00,2.05280043371,11.0332686057,0.0,9.93100550527,0.0,0.33842412081,0.33842412081,0.33842412081,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05619068857
 02/05  23:00:00,1.75540097332,11.9992016058,0.0,11.0926136607,0.0,0.378077699185,0.378077699185,0.378077699185,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.866718176956
 02/05  24:00:00,1.4671238534,12.8335761282,0.0,12.1431082503,0.0,0.413978670299,0.413978670299,0.413978670299,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.655821791287
 02/06  01:00:00,1.16290336671,13.6125352466,0.0,13.1663344684,0.0,0.449014733669,0.449014733669,0.449014733669,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.417543187282
 02/06  02:00:00,1.04475951184,13.7660855299,0.0,13.4100780183,0.0,0.457190562958,0.457190562958,0.457190562958,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.329621419199
 02/06  03:00:00,0.999989704208,13.9800157242,0.0,13.6490509986,0.0,0.465389601354,0.465389601354,0.465389601354,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.304884558909
 02/06  04:00:00,0.996547608347,14.2457525126,0.0,13.9084974276,0.0,0.474379130751,0.474379130751,0.474379130751,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.311542029151
 02/06  05:00:00,0.994794304504,14.3667105678,0.0,13.9603773252,0.0,0.476185894092,0.476185894092,0.476185894092,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.381591500781
 02/06  06:00:00,1.05035305538,14.4970763693,0.0,13.7828893054,0.0,0.470073947246,0.470073947246,0.470073947246,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.686577268607
 02/06  07:00:00,1.25466439608,15.3329566412,0.0,14.0437834212,0.0,0.479106321508,0.479106321508,0.479106321508,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25727281667
 02/06  08:00:00,1.50055715788,14.2944946635,0.0,12.8437282457,0.0,0.437748300497,0.437748300497,0.437748300497,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4168698492
 02/06  09:00:00,1.37180534314,12.4147354605,0.0,11.0082033148,0.0,0.374781344398,0.374781344398,0.374781344398,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3778745549
 02/06  10:00:00,1.15680848772,10.4411220855,0.0,9.16163534273,0.0,0.311626663197,0.311626663197,0.311626663197,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25509681557
 02/06  11:00:00,1.12571291541,9.54024926738,0.0,8.40730390198,0.0,0.286161337889,0.286161337889,0.286161337889,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10798182751
 02/06  12:00:00,1.0528249843,6.81259522862,0.0,5.8128656698,0.0,0.196919261366,0.196919261366,0.196919261366,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974758372788
 02/06  13:00:00,0.979205229932,4.99608621091,0.0,4.09863213271,0.0,0.13868480259,0.13868480259,0.13868480259,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.872903540019
 02/06  14:00:00,0.919035884177,3.80159416,0.0,2.96370022495,0.0,0.100188269863,0.100188269863,0.100188269863,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812494453023
 02/06  15:00:00,0.903004976988,3.18581431987,0.0,2.40648090358,0.0,0.0813962457158,0.0813962457158,0.0813962457158,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752503731578
 02/06  16:00:00,0.949702683359,2.9943501753,0.0,2.2057653747,0.0,0.0746177039586,0.0746177039586,0.0746177039586,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760263728054
 02/06  17:00:00,1.16501957124,3.36138946462,0.0,2.49255874499,0.0,0.0846963146867,0.0846963146867,0.0846963146867,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835331854448
 02/06  18:00:00,1.6103651215,4.70820098921,0.0,3.67531055766,0.0,0.125381283068,0.125381283068,0.125381283068,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992194664056
 02/06  19:00:00,1.94325030771,4.55832317773,0.0,3.37979738587,0.0,0.114773230252,0.114773230252,0.114773230252,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13434247128
 02/06  20:00:00,2.07047455421,4.89347042635,0.0,3.69070525826,0.0,0.125446124804,0.125446124804,0.125446124804,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15715929295
 02/06  21:00:00,2.01583137141,5.5932119101,0.0,4.4738655631,0.0,0.15231783947,0.15231783947,0.15231783947,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0721726026
 02/06  22:00:00,1.8628027609,6.4164751586,0.0,5.40296713311,0.0,0.184033305469,0.184033305469,0.184033305469,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967435613648
 02/06  23:00:00,1.55914076552,7.00884321328,0.0,6.17115456986,0.0,0.210110703315,0.210110703315,0.210110703315,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797818875337
 02/06  24:00:00,1.2731457363,7.56707110752,0.0,6.91767951409,0.0,0.235535398536,0.235535398536,0.235535398536,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614745506844
 02/07  01:00:00,0.978405712564,8.21655447598,0.0,7.7664581799,0.0,0.264517079522,0.264517079522,0.264517079522,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421438705254
 02/07  02:00:00,0.879987065186,8.94411246304,0.0,8.58409167879,0.0,0.292418116308,0.292418116308,0.292418116308,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333634691813
 02/07  03:00:00,0.844894350577,9.44622546271,0.0,9.11169715445,0.0,0.310294247723,0.310294247723,0.310294247723,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308448141532
 02/07  04:00:00,0.84128455556,9.71320268468,0.0,9.37248942608,0.0,0.319116077964,0.319116077964,0.319116077964,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315000202721
 02/07  05:00:00,0.850888286241,10.1662258911,0.0,9.75656806284,0.0,0.332279875829,0.332279875829,0.332279875829,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384916086537
 02/07  06:00:00,0.91369784236,10.5070450275,0.0,9.78900501257,0.0,0.333418734222,0.333418734222,0.333418734222,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690430219641
 02/07  07:00:00,1.12508331076,11.5559439262,0.0,10.2630137699,0.0,0.349525236188,0.349525236188,0.349525236188,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26102975295
 02/07  08:00:00,1.41118835745,11.6798359937,0.0,10.2249163709,0.0,0.348379500062,0.348379500062,0.348379500062,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42102305422
 02/07  09:00:00,1.28756584351,9.96403640846,0.0,8.5543322253,0.0,0.290541844769,0.290541844769,0.290541844769,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38104659234
 02/07  10:00:00,1.08416618353,8.32428989724,0.0,7.04173751737,0.0,0.238984359013,0.238984359013,0.238984359013,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25816245268
 02/07  11:00:00,1.07215988912,7.97813541661,0.0,6.84206186909,0.0,0.232608311601,0.232608311601,0.232608311601,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11111000963
 02/07  12:00:00,1.01558891822,5.72536752843,0.0,4.72287630196,0.0,0.15968319528,0.15968319528,0.15968319528,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977520040442
 02/07  13:00:00,0.958854539414,4.40162494706,0.0,3.50149322937,0.0,0.118334112072,0.118334112072,0.118334112072,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875581179517
 02/07  14:00:00,0.913261280195,3.6332766597,0.0,2.79320457793,0.0,0.0944136658802,0.0944136658802,0.0944136658802,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81467259975
 02/07  15:00:00,0.901155117891,3.13313534136,0.0,2.35259310174,0.0,0.0795463866185,0.0795463866185,0.0795463866185,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753712554899
 02/07  16:00:00,0.95729188566,3.21613588937,0.0,2.42602655601,0.0,0.0822069062593,0.0822069062593,0.0822069062593,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761788260809
 02/07  17:00:00,1.17428407008,3.63511080209,0.0,2.76546756948,0.0,0.0939608135203,0.0939608135203,0.0939608135203,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836144367429
 02/07  18:00:00,1.63455010649,5.41646626428,0.0,4.38264026797,0.0,0.149566268052,0.149566268052,0.149566268052,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993130228817
 02/07  19:00:00,1.96554784121,5.21739343078,0.0,4.03854739568,0.0,0.137070763751,0.137070763751,0.137070763751,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13466271451
 02/07  20:00:00,2.09787281883,5.70004347006,0.0,4.49694698458,0.0,0.152844389431,0.152844389431,0.152844389431,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15749061035
 02/07  21:00:00,2.04271380318,6.38626807284,0.0,5.26689068638,0.0,0.179200271242,0.179200271242,0.179200271242,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07220364207
 02/07  22:00:00,1.8860967986,7.10545147204,0.0,6.09208156542,0.0,0.207327343162,0.207327343162,0.207327343162,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96729749478
 02/07  23:00:00,1.57880698876,7.59112183182,0.0,6.75355927543,0.0,0.229776926555,0.229776926555,0.229776926555,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797692788303
 02/07  24:00:00,1.30331219531,8.45197976432,0.0,7.80267166889,0.0,0.265701857542,0.265701857542,0.265701857542,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614662008831
 02/08  01:00:00,1.00718228977,9.06475530751,0.0,8.61485809848,0.0,0.293293656732,0.293293656732,0.293293656732,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421239618203
 02/08  02:00:00,0.904542055854,9.66888951723,0.0,9.30928000338,0.0,0.316973106977,0.316973106977,0.316973106977,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333223421412
 02/08  03:00:00,0.860623757256,9.91340489875,0.0,9.57891136314,0.0,0.326023654401,0.326023654401,0.326023654401,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308413368882
 02/08  04:00:00,0.859385401599,10.2468021034,0.0,9.90606907895,0.0,0.337216924003,0.337216924003,0.337216924003,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315019968575
 02/08  05:00:00,0.869145388151,10.7045189925,0.0,10.2947465508,0.0,0.350536977739,0.350536977739,0.350536977739,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385030699951
 02/08  06:00:00,0.931736184982,11.0417092633,0.0,10.3236816072,0.0,0.351457076845,0.351457076845,0.351457076845,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690417860834
 02/08  07:00:00,1.14278080676,12.0777761839,0.0,10.7845674644,0.0,0.367222732192,0.367222732192,0.367222732192,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26130831615
 02/08  08:00:00,1.40162888538,11.4143657535,0.0,9.95940389175,0.0,0.338820027998,0.338820027998,0.338820027998,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42106529311
 02/08  09:00:00,1.32430549928,11.0292012949,0.0,9.61852720589,0.0,0.327281500533,0.327281500533,0.327281500533,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38201649813
 02/08  10:00:00,1.17249432557,10.8987417917,0.0,9.61612666702,0.0,0.327312501054,0.327312501054,0.327312501054,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25822519751
 02/08  11:00:00,1.17687851464,11.0406520768,0.0,9.90606674351,0.0,0.337326937128,0.337326937128,0.337326937128,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10962179544
 02/08  12:00:00,1.14439525909,9.49211144357,0.0,8.49158209789,0.0,0.288489536151,0.288489536151,0.288489536151,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.975558159648
 02/08  13:00:00,1.07467305293,7.79809346288,0.0,6.90098422543,0.0,0.234152625592,0.234152625592,0.234152625592,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.872558699272
 02/08  14:00:00,1.05064244257,7.65467315759,0.0,6.81790737429,0.0,0.231794828258,0.231794828258,0.231794828258,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811366301272
 02/08  15:00:00,1.04487169006,7.34437733651,0.0,6.5678656915,0.0,0.223262958785,0.223262958785,0.223262958785,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.749681960286
 02/08  16:00:00,1.09291817704,7.19464461341,0.0,6.40910112862,0.0,0.217833197637,0.217833197637,0.217833197637,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757222412244
 02/08  17:00:00,1.28749994079,6.95973379299,0.0,6.09474869443,0.0,0.207176684237,0.207176684237,0.207176684237,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831486233372
 02/08  18:00:00,1.72304427962,8.02147147457,0.0,6.99196016934,0.0,0.238060441187,0.238060441187,0.238060441187,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988815537735
 02/08  19:00:00,2.03149396911,7.15921392917,0.0,5.98365807721,0.0,0.203016891652,0.203016891652,0.203016891652,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13137253137
 02/08  20:00:00,2.14612047909,7.11954058179,0.0,5.91902764519,0.0,0.201092049688,0.201092049688,0.201092049688,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15490706148
 02/08  21:00:00,2.07729685883,7.40455553103,0.0,6.28695265645,0.0,0.213783326898,0.213783326898,0.213783326898,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07042913018
 02/08  22:00:00,1.91182146579,7.86294288814,0.0,6.85076923691,0.0,0.233052010352,0.233052010352,0.233052010352,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966101239398
 02/08  23:00:00,1.60176347055,8.26521305181,0.0,7.42840550772,0.0,0.252733408344,0.252733408344,0.252733408344,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796937776007
 02/08  24:00:00,1.30856768408,8.61171741914,0.0,7.96312322535,0.0,0.270957346319,0.270957346319,0.270957346319,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.613948107196
 02/09  01:00:00,1.00569488312,9.02346016288,0.0,8.57366064216,0.0,0.29180625008,0.29180625008,0.29180625008,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421141929882
 02/09  02:00:00,0.895455602356,9.40556266333,0.0,9.04610861421,0.0,0.307886653479,0.307886653479,0.307886653479,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333067956681
 02/09  03:00:00,0.852463776025,9.67474523754,0.0,9.34011672079,0.0,0.317863673171,0.317863673171,0.317863673171,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308548350019
 02/09  04:00:00,0.846661416952,9.8761173784,0.0,9.53519180441,0.0,0.324492939356,0.324492939356,0.324492939356,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315212518113
 02/09  05:00:00,0.846589473337,10.0476101175,0.0,9.63764108559,0.0,0.327981062925,0.327981062925,0.327981062925,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385227290148
 02/09  06:00:00,0.908716093093,10.369929047,0.0,9.65155479236,0.0,0.328436984956,0.328436984956,0.328436984956,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690764459385
 02/09  07:00:00,1.09787195619,10.7662737816,0.0,9.47226490019,0.0,0.322313881617,0.322313881617,0.322313881617,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26210847808
 02/09  08:00:00,1.3753453773,10.6448074878,0.0,9.18861347351,0.0,0.312536519917,0.312536519917,0.312536519917,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42229744568
 02/09  09:00:00,1.27277972403,9.53164422539,0.0,8.11986127291,0.0,0.27575572529,0.27575572529,0.27575572529,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38312536165
 02/09  10:00:00,1.07385013158,8.02686720042,0.0,6.74276870169,0.0,0.228668307063,0.228668307063,0.228668307063,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25970857155
 02/09  11:00:00,1.06318375737,7.71999336859,0.0,6.58264149525,0.0,0.223632179858,0.223632179858,0.223632179858,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11238833545
 02/09  12:00:00,1.01211022019,5.62576249069,0.0,4.62201954982,0.0,0.156204497253,0.156204497253,0.156204497253,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978771754841
 02/09  13:00:00,0.972794359378,4.80956763573,0.0,3.90834090816,0.0,0.132273932036,0.132273932036,0.132273932036,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876676189395
 02/09  14:00:00,0.937433637016,4.34211106443,0.0,3.50157245511,0.0,0.118586022702,0.118586022702,0.118586022702,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815139127298
 02/09  15:00:00,0.930689866465,4.00126437459,0.0,3.22082270765,0.0,0.109081135192,0.109081135192,0.109081135192,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753611982224
 02/09  16:00:00,0.979526381392,3.8724420873,0.0,3.08235615974,0.0,0.104441401991,0.104441401991,0.104441401991,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761764855015
 02/09  17:00:00,1.1942004127,4.22455143762,0.0,3.35478823046,0.0,0.113877156145,0.113877156145,0.113877156145,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836264341978
 02/09  18:00:00,1.64182428663,5.6383251702,0.0,4.60454532582,0.0,0.156840448193,0.156840448193,0.156840448193,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993084076877
 02/09  19:00:00,1.96784659264,5.29030068951,0.0,4.11098318206,0.0,0.139369515187,0.139369515187,0.139369515187,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13513418686
 02/09  20:00:00,2.09266238003,5.5527784983,0.0,4.34898968345,0.0,0.14763395063,0.14763395063,0.14763395063,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15818293972
 02/09  21:00:00,2.03199693882,6.0770471456,0.0,4.95679195586,0.0,0.168483406884,0.168483406884,0.168483406884,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07308144535
 02/09  22:00:00,1.86668124526,6.54206670041,0.0,5.52781087615,0.0,0.187911789826,0.187911789826,0.187911789826,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968183412419
 02/09  23:00:00,1.55647456821,6.94070670474,0.0,6.10176010605,0.0,0.207444505995,0.207444505995,0.207444505995,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799076830618
 02/09  24:00:00,1.27682639579,7.68103108078,0.0,7.03038994383,0.0,0.239216058029,0.239216058029,0.239216058029,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615995050359
 02/10  01:00:00,0.975313904749,8.13686114013,0.0,7.68598320112,0.0,0.261425271707,0.261425271707,0.261425271707,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422220348181
 02/10  02:00:00,0.861745211734,8.4229415664,0.0,8.06208004549,0.0,0.274176262856,0.274176262856,0.274176262856,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334475428477
 02/10  03:00:00,0.821747755555,8.77855685879,0.0,8.44290860624,0.0,0.287147652701,0.287147652701,0.287147652701,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309568085825
 02/10  04:00:00,0.817105551325,9.01441734745,0.0,8.67235034101,0.0,0.294937073729,0.294937073729,0.294937073729,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316353950566
 02/10  05:00:00,0.821512673609,9.31763191134,0.0,8.90668232188,0.0,0.302904263197,0.302904263197,0.302904263197,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386207847707
 02/10  06:00:00,0.882648944468,9.60979258403,0.0,8.89017641196,0.0,0.30236983633,0.30236983633,0.30236983633,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692006376796
 02/10  07:00:00,1.07148048044,9.99936544665,0.0,8.7041583422,0.0,0.295922405871,0.295922405871,0.295922405871,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2633067011
 02/10  08:00:00,1.35486426883,10.0493466405,0.0,8.59189511184,0.0,0.292055411442,0.292055411442,0.292055411442,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4235549601
 02/10  09:00:00,1.26407611526,9.27820079371,0.0,7.86523856159,0.0,0.267052116518,0.267052116518,0.267052116518,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3843046413
 02/10  10:00:00,1.09474472337,8.63502427748,0.0,7.34995260795,0.0,0.249562898853,0.249562898853,0.249562898853,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26068174235
 02/10  11:00:00,1.08631277025,8.40028412444,0.0,7.26273340992,0.0,0.246761192738,0.246761192738,0.246761192738,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11258717663
 02/10  12:00:00,1.06307444281,7.11560052363,0.0,6.1118153287,0.0,0.207168719874,0.207168719874,0.207168719874,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978814008905
 02/10  13:00:00,1.01221679391,5.96994114504,0.0,5.06964989271,0.0,0.171696366571,0.171696366571,0.171696366571,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875740714146
 02/10  14:00:00,0.981814164405,5.64550035695,0.0,4.806221438,0.0,0.16296655009,0.16296655009,0.16296655009,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813879436917
 02/10  15:00:00,0.962936611286,4.95263195457,0.0,4.17301907209,0.0,0.141327880013,0.141327880013,0.141327880013,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752783197769
 02/10  16:00:00,1.01258198726,4.84681339932,0.0,4.05791757964,0.0,0.137497007862,0.137497007862,0.137497007862,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760574747124
 02/10  17:00:00,1.22178049328,5.03752563165,0.0,4.16881919355,0.0,0.141457236722,0.141457236722,0.141457236722,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835207572917
 02/10  18:00:00,1.66036681661,6.18742300653,0.0,5.15445382613,0.0,0.17538297818,0.17538297818,0.17538297818,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992273412904
 02/10  19:00:00,1.98459071008,5.78457919178,0.0,4.60555037454,0.0,0.156113632626,0.156113632626,0.156113632626,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13484549666
 02/10  20:00:00,2.10477975687,5.91134149096,0.0,4.70773699962,0.0,0.159751327471,0.159751327471,0.159751327471,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15799861621
 02/10  21:00:00,2.03543539565,6.18226699592,0.0,5.06223497478,0.0,0.171921863716,0.171921863716,0.171921863716,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07285827675
 02/10  22:00:00,1.86491012943,6.49336541934,0.0,5.47891725173,0.0,0.186140673993,0.186140673993,0.186140673993,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968375755772
 02/10  23:00:00,1.55204709226,6.81298123695,0.0,5.97379842406,0.0,0.203017030052,0.203017030052,0.203017030052,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799313044815
 02/10  24:00:00,1.26408520449,7.31111397234,0.0,6.66043659806,0.0,0.226474866723,0.226474866723,0.226474866723,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616031287689
 02/11  01:00:00,0.966790395312,7.71279777457,0.0,7.24430824419,0.0,0.246328079193,0.246328079193,0.246328079193,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439831939558
 02/11  02:00:00,0.860878425094,8.28975314444,0.0,7.91916048719,0.0,0.269362452141,0.269362452141,0.269362452141,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344206564816
 02/11  03:00:00,0.82218849442,8.72327718121,0.0,8.38052031816,0.0,0.284977153139,0.284977153139,0.284977153139,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316676696323
 02/11  04:00:00,0.822598374978,9.14374173535,0.0,8.79429004912,0.0,0.29906449321,0.29906449321,0.29906449321,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323738630354
 02/11  05:00:00,0.83645412914,9.69233866835,0.0,9.26631823105,0.0,0.315174563113,0.315174563113,0.315174563113,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401278695547
 02/11  06:00:00,0.899702863269,10.036434559,0.0,9.27485712847,0.0,0.315327062531,0.315327062531,0.315327062531,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.733967635301
 02/11  07:00:00,1.09747647446,10.549472333,0.0,9.15838052284,0.0,0.311292887673,0.311292887673,0.311292887673,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35919140679
 02/11  08:00:00,1.38465302079,10.4232952996,0.0,8.84853419172,0.0,0.300682801485,0.300682801485,0.300682801485,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54086453922
 02/11  09:00:00,1.30745012279,9.72320890294,0.0,8.18703611474,0.0,0.277988823158,0.277988823158,0.277988823158,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50751519737
 02/11  10:00:00,1.1577270543,9.27519566304,0.0,7.87603043322,0.0,0.267514171312,0.267514171312,0.267514171312,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37477530264
 02/11  11:00:00,1.16710191868,9.37276341768,0.0,8.13698432098,0.0,0.27663411187,0.27663411187,0.27663411187,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21081555882
 02/11  12:00:00,1.12633866604,7.52105958625,0.0,6.43597674615,0.0,0.217944183582,0.217944183582,0.217944183582,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06011165408
 02/11  13:00:00,1.07840295884,6.58020522203,0.0,5.60903464167,0.0,0.190072025412,0.190072025412,0.190072025412,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.94662004218
 02/11  14:00:00,1.03962090336,6.12635141813,0.0,5.2253640027,0.0,0.177185256531,0.177185256531,0.177185256531,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875587933406
 02/11  15:00:00,1.03060620431,5.8438422764,0.0,5.00876162697,0.0,0.16987190086,0.16987190086,0.16987190086,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808250964716
 02/11  16:00:00,1.07446408786,5.63016464281,0.0,4.78632752895,0.0,0.162320135607,0.162320135607,0.162320135607,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815516041316
 02/11  17:00:00,1.28246866002,5.83409766169,0.0,4.8984640563,0.0,0.166227484215,0.166227484215,0.166227484215,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902134740204
 02/11  18:00:00,1.72239597491,7.0527441737,0.0,5.93947424512,0.0,0.202060206258,0.202060206258,0.202060206258,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07257416109
 02/11  19:00:00,2.03593898394,6.39399069613,0.0,5.11159586915,0.0,0.173151590944,0.173151590944,0.173151590944,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.2382115064
 02/11  20:00:00,2.154104833,6.47257144436,0.0,5.15325630345,0.0,0.174831649404,0.174831649404,0.174831649404,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27370926578
 02/11  21:00:00,2.08364207542,6.68736104961,0.0,5.45686492386,0.0,0.185273173162,0.185273173162,0.185273173162,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18332238136
 02/11  22:00:00,1.91510542359,7.01674645901,0.0,5.90933890061,0.0,0.200729110691,0.200729110691,0.200729110691,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06133514656
 02/11  23:00:00,1.59832334465,7.41531192978,0.0,6.50336612242,0.0,0.221000070514,0.221000070514,0.221000070514,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872076039281
 02/11  24:00:00,1.29277647328,7.746969065,0.0,7.05104400071,0.0,0.239631290177,0.239631290177,0.239631290177,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.661278977703
 02/12  01:00:00,0.991141768148,8.42704672294,0.0,7.95833186283,0.0,0.270679452029,0.270679452029,0.270679452029,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44005726928
 02/12  02:00:00,0.883198596616,8.94876778152,0.0,8.57854301957,0.0,0.291682623663,0.291682623663,0.291682623663,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34383866951
 02/12  03:00:00,0.846743426569,9.4455526189,0.0,9.10307076683,0.0,0.309532085288,0.309532085288,0.309532085288,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316401685341
 02/12  04:00:00,0.83580843823,9.53586253298,0.0,9.18653980804,0.0,0.312274556462,0.312274556462,0.312274556462,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323609669063
 02/12  05:00:00,0.837272285586,9.72468268701,0.0,9.29916395145,0.0,0.315992719559,0.315992719559,0.315992719559,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400776993814
 02/12  06:00:00,0.900743316696,10.0682329853,0.0,9.3067517536,0.0,0.316367515958,0.316367515958,0.316367515958,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.733871436455
 02/12  07:00:00,1.11705276027,11.1225526746,0.0,9.73111837338,0.0,0.33086917348,0.33086917348,0.33086917348,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35953389784
 02/12  08:00:00,1.38859353989,10.5398123848,0.0,8.96523373942,0.0,0.304623320589,0.304623320589,0.304623320589,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54068207673
 02/12  09:00:00,1.30837378763,9.75309599203,0.0,8.21678434387,0.0,0.278912487992,0.278912487992,0.278912487992,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50765405733
 02/12  10:00:00,1.13306649477,8.56184144172,0.0,7.16244735846,0.0,0.242853611783,0.242853611783,0.242853611783,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37500415607
 02/12  11:00:00,1.14627508095,8.76433283463,0.0,7.52772283922,0.0,0.255807274146,0.255807274146,0.255807274146,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21164645752
