Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  03:00:00,0.822836133258,8.80919699384,0.0,8.47382369384,0.0,0.288236030404,0.288236030404,0.288236030404,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309293133281
 02/23  04:00:00,0.812964816868,8.8913995223,0.0,8.54951772423,0.0,0.290796339272,0.290796339272,0.290796339272,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316168742187
 02/23  05:00:00,0.808824154327,8.945451018,0.0,8.53454957881,0.0,0.290215743915,0.290215743915,0.290215743915,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38615969744
 02/23  06:00:00,0.871771423568,9.2917929317,0.0,8.57258109758,0.0,0.29149231543,0.29149231543,0.29149231543,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691602038839
 02/23  07:00:00,1.06950439624,9.93876059969,0.0,8.6442732857,0.0,0.293946321666,0.293946321666,0.293946321666,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26258691064
 02/23  08:00:00,1.32921939143,9.30199407034,0.0,7.84564756984,0.0,0.266410534043,0.266410534043,0.266410534043,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42244993189
 02/23  09:00:00,1.24390103938,8.68351476329,0.0,7.27128727673,0.0,0.246877040632,0.246877040632,0.246877040632,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38356989573
 02/23  10:00:00,1.07179070905,7.9613169087,0.0,6.6769524438,0.0,0.226608884533,0.226608884533,0.226608884533,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25997453772
 02/23  11:00:00,1.07055755573,7.93539739495,0.0,6.79824434981,0.0,0.231005978211,0.231005978211,0.231005978211,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11218950726
 02/23  12:00:00,1.04671444204,6.63572783139,0.0,5.63226560711,0.0,0.190808719106,0.190808719106,0.190808719106,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978491038249
 02/23  13:00:00,1.01485040356,6.04268284696,0.0,5.14252999944,0.0,0.174329976216,0.174329976216,0.174329976216,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875602309338
 02/23  14:00:00,0.981210264879,5.6279922173,0.0,4.78914286108,0.0,0.162362650565,0.162362650565,0.162362650565,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813449874195
 02/23  15:00:00,0.980619862444,5.46982939701,0.0,4.69063201106,0.0,0.159011131172,0.159011131172,0.159011131172,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752367701236
 02/23  16:00:00,1.03702118629,5.56073977527,0.0,4.77199850383,0.0,0.161936206894,0.161936206894,0.161936206894,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760420198893
 02/23  17:00:00,1.23986923993,5.57117048343,0.0,4.70348442522,0.0,0.159545983376,0.159545983376,0.159545983376,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834187193031
 02/23  18:00:00,1.6810320293,6.7953555294,0.0,5.76346186167,0.0,0.196048190869,0.196048190869,0.196048190869,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991197900237
 02/23  19:00:00,2.0128095133,6.61311362835,0.0,5.4351640348,0.0,0.184332435843,0.184332435843,0.184332435843,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13376627297
 02/23  20:00:00,2.13919613856,6.92190171536,0.0,5.71952972965,0.0,0.194167709156,0.194167709156,0.194167709156,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15676611058
 02/23  21:00:00,2.07318392814,7.29260910143,0.0,6.17392829507,0.0,0.209670396209,0.209670396209,0.209670396209,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07150706197
 02/23  22:00:00,1.9043780068,7.65510269189,0.0,6.64216579451,0.0,0.225608551361,0.225608551361,0.225608551361,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966864485535
 02/23  23:00:00,1.6060816446,8.39849842772,0.0,7.56057809191,0.0,0.257051582392,0.257051582392,0.257051582392,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798050567729
 02/23  24:00:00,1.32883043471,9.21245777818,0.0,8.56308914943,0.0,0.291220096944,0.291220096944,0.291220096944,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614722542158
 02/24  01:00:00,1.0175817592,9.38039634714,0.0,8.92961828757,0.0,0.303693126159,0.303693126159,0.303693126159,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422120468741
 02/24  02:00:00,0.905232162043,9.70896444463,0.0,9.3489088312,0.0,0.317663213165,0.317663213165,0.317663213165,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333669520996
 02/24  03:00:00,0.860016499177,9.90845585628,0.0,9.57335656104,0.0,0.325416396323,0.325416396323,0.325416396323,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309019128519
 02/24  04:00:00,0.846931477887,9.89624793935,0.0,9.5548253453,0.0,0.324763000291,0.324763000291,0.324763000291,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315709538171
 02/24  05:00:00,0.844451921476,9.99989526133,0.0,9.58957888614,0.0,0.325843511064,0.325843511064,0.325843511064,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385574633444
 02/24  06:00:00,0.905144794401,10.2772550309,0.0,9.55872156025,0.0,0.324865686263,0.324865686263,0.324865686263,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690923675334
 02/24  07:00:00,1.09359892593,10.6522618805,0.0,9.35856606852,0.0,0.318040851356,0.318040851356,0.318040851356,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26179540864
 02/24  08:00:00,1.36902341841,10.471350003,0.0,9.01561370329,0.0,0.306214561027,0.306214561027,0.306214561027,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4218397311
 02/24  09:00:00,1.28526205803,9.90211988434,0.0,8.49079014679,0.0,0.288238059287,0.288238059287,0.288238059287,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38267214672
 02/24  10:00:00,1.11670755612,9.28314407326,0.0,7.99974728887,0.0,0.271525731602,0.271525731602,0.271525731602,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25900685721
 02/24  11:00:00,1.11909266301,9.36298953757,0.0,8.22704750469,0.0,0.279541085489,0.279541085489,0.279541085489,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11097849499
 02/24  12:00:00,1.08046915491,7.63421295267,0.0,6.63223313706,0.0,0.224563431976,0.224563431976,0.224563431976,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977008629577
 02/24  13:00:00,1.03720973189,6.70494554051,0.0,5.80606981617,0.0,0.196689304544,0.196689304544,0.196689304544,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874325186157
 02/24  14:00:00,1.00284981422,6.26650835284,0.0,5.42840334809,0.0,0.184002199904,0.184002199904,0.184002199904,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812705522725
 02/24  15:00:00,0.993750082283,5.85743884715,0.0,5.07921280175,0.0,0.17214135101,0.17214135101,0.17214135101,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751396360686
 02/24  16:00:00,1.04411363879,5.77551368497,0.0,4.9879396471,0.0,0.169028659391,0.169028659391,0.169028659391,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759252965315
 02/24  17:00:00,1.24767588734,5.802830707,0.0,4.93565622149,0.0,0.16735263078,0.16735263078,0.16735263078,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833675620336
 02/24  18:00:00,1.68183152732,6.82440049295,0.0,5.79314880649,0.0,0.196847688889,0.196847688889,0.196847688889,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990555918966
 02/24  19:00:00,2.00757406911,6.46421316431,0.0,5.28674391334,0.0,0.179096991659,0.179096991659,0.179096991659,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13328593039
 02/24  20:00:00,2.13013645356,6.66054030614,0.0,5.45842446742,0.0,0.185108024155,0.185108024155,0.185108024155,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15650996359
 02/24  21:00:00,2.06382547927,7.02159781111,0.0,5.90295865426,0.0,0.200311947339,0.200311947339,0.200311947339,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07146541246
 02/24  22:00:00,1.90204903576,7.5888162359,0.0,6.57565427462,0.0,0.223279580323,0.223279580323,0.223279580323,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96708954944
 02/24  23:00:00,1.59708134906,8.14147577833,0.0,7.30363510586,0.0,0.248051286849,0.248051286849,0.248051286849,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797970904395
 02/24  24:00:00,1.30956839717,8.65579155706,0.0,8.00640369358,0.0,0.271958059402,0.271958059402,0.271958059402,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614741776887
 02/25  01:00:00,1.02129233091,9.32021227895,0.0,8.85264512245,0.0,0.300830014788,0.300830014788,0.300830014788,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438909565674
 02/25  02:00:00,0.912397943825,9.81359862474,0.0,9.44430874723,0.0,0.320881970872,0.320881970872,0.320881970872,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342903785074
 02/25  03:00:00,0.875636555192,10.3016926285,0.0,9.95976021211,0.0,0.33842521391,0.33842521391,0.33842521391,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315852249684
 02/25  04:00:00,0.877592702776,10.7675196421,0.0,10.4189379506,0.0,0.354058821008,0.354058821008,0.354058821008,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322868635638
 02/25  05:00:00,0.88955546101,11.2611517497,0.0,10.8362420873,0.0,0.368275894982,0.368275894982,0.368275894982,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400167920614
 02/25  06:00:00,0.962897486119,11.8967933764,0.0,11.1371511859,0.0,0.378521685381,0.378521685381,0.378521685381,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.732032395251
 02/25  07:00:00,1.18805415027,13.205898659,0.0,11.8177200241,0.0,0.401870563484,0.401870563484,0.401870563484,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.3562782315
 02/25  08:00:00,1.45958032277,12.6252373518,0.0,11.054230185,0.0,0.375610103465,0.375610103465,0.375610103465,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53711059825
 02/25  09:00:00,1.37165533966,11.6135312539,0.0,10.081253547,0.0,0.342194040022,0.342194040022,0.342194040022,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50362011605
 02/25  10:00:00,1.22248334934,11.1787845789,0.0,9.78320556246,0.0,0.332270466352,0.332270466352,0.332270466352,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37118908924
 02/25  11:00:00,1.21151677346,10.6853467752,0.0,9.45304734745,0.0,0.321048966652,0.321048966652,0.321048966652,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20733588987
 02/25  12:00:00,1.16961883528,8.79376323663,0.0,7.71122936763,0.0,0.261224352829,0.261224352829,0.261224352829,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05756268298
 02/25  13:00:00,1.10046805141,7.23589914557,0.0,6.26708496417,0.0,0.212137117981,0.212137117981,0.212137117981,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944263643218
 02/25  14:00:00,1.04596618906,6.32027909544,0.0,5.42104765731,0.0,0.183530542228,0.183530542228,0.183530542228,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873831956107
 02/25  15:00:00,1.03054013715,5.84733715096,0.0,5.01328950638,0.0,0.169805833699,0.169805833699,0.169805833699,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807217959863
 02/25  16:00:00,1.07850590144,5.75415980851,0.0,4.91082817753,0.0,0.166361949189,0.166361949189,0.166361949189,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815010558432
 02/25  17:00:00,1.29021759871,6.06290876284,0.0,5.12805513884,0.0,0.173976422906,0.173976422906,0.173976422906,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.901354758821
 02/25  18:00:00,1.73660194784,7.4704059122,0.0,6.35860195298,0.0,0.216266179191,0.216266179191,0.216266179191,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07110819172
 02/25  19:00:00,2.05661757169,7.00096317941,0.0,5.72050840938,0.0,0.193830178693,0.193830178693,0.193830178693,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23627144945
 02/25  20:00:00,2.17987705271,7.22882985976,0.0,5.91172459342,0.0,0.200603869119,0.200603869119,0.200603869119,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2714993912
 02/25  21:00:00,2.11749709077,7.68011388542,0.0,6.45190774468,0.0,0.219128188502,0.219128188502,0.219128188502,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18103239634
 02/25  22:00:00,1.9571363624,8.2488210289,0.0,7.14382715616,0.0,0.2427600495,0.2427600495,0.2427600495,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.0589214609
 02/25  23:00:00,1.641438167,8.68137427165,0.0,7.77151089867,0.0,0.264114892864,0.264114892864,0.264114892864,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.869993604903
 02/25  24:00:00,1.33504079041,8.98776012151,0.0,8.29373453604,0.0,0.281895607307,0.281895607307,0.281895607307,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659379498886
 02/26  01:00:00,1.02997087939,9.56786447012,0.0,9.10081672545,0.0,0.309508563267,0.309508563267,0.309508563267,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438390153833
 02/26  02:00:00,0.923380941394,10.1271140469,0.0,9.75799939157,0.0,0.331864968441,0.331864968441,0.331864968441,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342728562944
 02/26  03:00:00,0.890953323057,10.7407575269,0.0,10.3993356922,0.0,0.353741981775,0.353741981775,0.353741981775,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315341667976
 02/26  04:00:00,0.893829648228,11.2332132973,0.0,10.8852381345,0.0,0.370295766459,0.370295766459,0.370295766459,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322262106917
 02/26  05:00:00,0.91191569748,11.903683667,0.0,11.479412389,0.0,0.390636131452,0.390636131452,0.390636131452,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.399529536317
 02/26  06:00:00,0.990803943858,12.7008432943,0.0,11.9419753038,0.0,0.40642814312,0.40642814312,0.40642814312,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.731258195238
 02/26  07:00:00,1.21438384245,13.9633399359,0.0,12.5764764108,0.0,0.428200255657,0.428200255657,0.428200255657,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35496312173
 02/26  08:00:00,1.49726299903,13.7137660838,0.0,12.1440389423,0.0,0.413292779727,0.413292779727,0.413292779727,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53583057287
 02/26  09:00:00,1.4066538475,12.6262873159,0.0,11.0954637113,0.0,0.377192547863,0.377192547863,0.377192547863,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50216601378
 02/26  10:00:00,1.23493340381,11.5366192716,0.0,10.1423214371,0.0,0.344720520826,0.344720520826,0.344720520826,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.36990790732
 02/26  11:00:00,1.25800412429,12.0251145571,0.0,10.7933223132,0.0,0.367536317486,0.367536317486,0.367536317486,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20682870606
 02/26  12:00:00,1.20352852803,9.7812421134,0.0,8.7001209117,0.0,0.295134045573,0.295134045573,0.295134045573,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05615001567
 02/26  13:00:00,1.14726923813,8.59429366058,0.0,7.62657007532,0.0,0.258938304696,0.258938304696,0.258938304696,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.943173047074
 02/26  14:00:00,1.09613549092,7.78112534949,0.0,6.88349610398,0.0,0.233699844095,0.233699844095,0.233699844095,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.872229763486
 02/26  15:00:00,1.08103812754,7.31935287691,0.0,6.48708614885,0.0,0.220303824088,0.220303824088,0.220303824088,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.805437043337
 02/26  16:00:00,1.13445352823,7.3864627554,0.0,6.54512851497,0.0,0.222309575978,0.222309575978,0.222309575978,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.81301316788
 02/26  17:00:00,1.34495123442,7.65931903872,0.0,6.72665386345,0.0,0.228710058612,0.228710058612,0.228710058612,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.899166310081
 02/26  18:00:00,1.79659412402,9.21625949842,0.0,8.10680706086,0.0,0.27625835537,0.27625835537,0.27625835537,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06875667006
 02/26  19:00:00,2.10708195955,8.47232680409,0.0,7.19476375079,0.0,0.244294566551,0.244294566551,0.244294566551,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23337973271
 02/26  20:00:00,2.22797203169,8.62559237094,0.0,7.31092404075,0.0,0.248698848098,0.248698848098,0.248698848098,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26906245505
 02/26  21:00:00,2.17024581124,9.21124543783,0.0,7.98515640909,0.0,0.27187690898,0.27187690898,0.27187690898,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17891528434
 02/26  22:00:00,2.0075294811,9.71235338319,0.0,8.60956539525,0.0,0.293153168192,0.293153168192,0.293153168192,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.0567155761
 02/26  23:00:00,1.68842253114,10.0439140193,0.0,9.13595331664,0.0,0.311099257011,0.311099257011,0.311099257011,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.86809093459
 02/26  24:00:00,1.39117531905,10.6141551353,0.0,9.92177527489,0.0,0.33803013595,0.33803013595,0.33803013595,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.657733773845
 02/27  01:00:00,1.07546543004,11.0595644689,0.0,10.6112093235,0.0,0.361576796995,0.361576796995,0.361576796995,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419697554533
 02/27  02:00:00,0.974921839908,11.7227824158,0.0,11.3642165523,0.0,0.38735289103,0.38735289103,0.38735289103,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.332179771048
 02/27  03:00:00,0.943138151958,12.3183739186,0.0,11.9850331708,0.0,0.408538049104,0.408538049104,0.408538049104,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307260580993
 02/27  04:00:00,0.940879825175,12.6241364903,0.0,12.2846432714,0.0,0.418711347579,0.418711347579,0.418711347579,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313780163021
 02/27  05:00:00,0.959181462125,13.3280398781,0.0,12.919675755,0.0,0.440573051713,0.440573051713,0.440573051713,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383622381398
 02/27  06:00:00,1.02675718758,13.8109258219,0.0,13.09511537,0.0,0.446478079441,0.446478079441,0.446478079441,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.68820065662
 02/27  07:00:00,1.24818519675,15.1445486963,0.0,13.8547936153,0.0,0.472627122183,0.472627122183,0.472627122183,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25785467768
 02/27  08:00:00,1.50185877472,14.3365486333,0.0,12.8857352792,0.0,0.439049917341,0.439049917341,0.439049917341,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41691678552
 02/27  09:00:00,1.40079990881,13.2598696857,0.0,11.8532443831,0.0,0.403775910067,0.403775910067,0.403775910067,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37796771178
 02/27  10:00:00,1.20752694663,11.9230059533,0.0,10.6438483817,0.0,0.362345122115,0.362345122115,0.362345122115,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25476764447
 02/27  11:00:00,1.22042137937,12.2996785037,0.0,11.1672978858,0.0,0.380869801856,0.380869801856,0.380869801856,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10741707997
 02/27  12:00:00,1.15984754432,9.94262128972,0.0,8.94440268398,0.0,0.303941821384,0.303941821384,0.303941821384,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.973247419705
 02/27  13:00:00,1.10647317095,8.71497317178,0.0,7.81926699022,0.0,0.265952743605,0.265952743605,0.265952743605,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.871155643383
 02/27  14:00:00,1.05149387764,7.67876438102,0.0,6.84373955427,0.0,0.23264626333,0.23264626333,0.23264626333,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809625344726
 02/27  15:00:00,1.04702864405,7.40051653199,0.0,6.62489031322,0.0,0.225419912781,0.225419912781,0.225419912781,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748796534055
 02/27  16:00:00,1.08973902467,7.09401830243,0.0,6.30918038421,0.0,0.214654045265,0.214654045265,0.214654045265,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75651684567
 02/27  17:00:00,1.29781332568,7.25396748069,0.0,6.38967114524,0.0,0.217490069121,0.217490069121,0.217490069121,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830797470264
 02/27  18:00:00,1.73548159199,8.37323581613,0.0,7.34531044271,0.0,0.250497753554,0.250497753554,0.250497753554,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.987229605925
 02/27  19:00:00,2.05949030217,7.96484447134,0.0,6.79100339455,0.0,0.231013224719,0.231013224719,0.231013224719,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12965775621
 02/27  20:00:00,2.18830263477,8.34012179682,0.0,7.14153167429,0.0,0.243274205371,0.243274205371,0.243274205371,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15298424739
 02/27  21:00:00,2.13090719806,8.95990702038,0.0,7.84473132767,0.0,0.26739366612,0.26739366612,0.26739366612,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06800194832
 02/27  22:00:00,1.97729135967,9.76383059365,0.0,8.75410490298,0.0,0.29852190423,0.29852190423,0.29852190423,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963653278828
 02/27  23:00:00,1.68197486765,10.5956616651,0.0,9.76099886976,0.0,0.332944805443,0.332944805443,0.332944805443,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794793027277
 02/27  24:00:00,1.4052204241,11.4214556645,0.0,10.7749625766,0.0,0.367610086331,0.367610086331,0.367610086331,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.611847001372
 02/28  01:00:00,1.11466999489,12.1925871073,0.0,11.7449618107,0.0,0.400781361845,0.400781361845,0.400781361845,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.418967705805
 02/28  02:00:00,1.02608819592,13.2027839226,0.0,12.8452585493,0.0,0.438519247041,0.438519247041,0.438519247041,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331139280896
 02/28  03:00:00,0.982551536838,13.4600271704,0.0,13.1277462711,0.0,0.447951433984,0.447951433984,0.447951433984,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.306200732523
 02/28  04:00:00,0.991383712094,14.0834651469,0.0,13.7450425142,0.0,0.469215234498,0.469215234498,0.469215234498,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.312709576872
 02/28  05:00:00,0.995013817896,14.361507403,0.0,13.954276485,0.0,0.476405407484,0.476405407484,0.476405407484,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.382489176242
 02/28  06:00:00,1.06028255943,14.7768676211,0.0,14.0625236287,0.0,0.480003451288,0.480003451288,0.480003451288,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.686734197125
 02/28  07:00:00,1.26822743918,15.7161019816,0.0,14.4280492053,0.0,0.492669364605,0.492669364605,0.492669364605,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25615237298
 02/28  08:00:00,1.5221487931,14.91033227,0.0,13.4611243085,0.0,0.459339935714,0.459339935714,0.459339935714,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41531139291
 02/28  09:00:00,1.4091054397,13.4906281523,0.0,12.0856774586,0.0,0.412081440955,0.412081440955,0.412081440955,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37629310284
 02/28  10:00:00,1.24886560401,13.1075418888,0.0,11.8295849645,0.0,0.403683779493,0.403683779493,0.403683779493,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25356699714
 02/28  11:00:00,1.26804400905,13.6756407489,0.0,12.5450887845,0.0,0.428492431535,0.428492431535,0.428492431535,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10558842646
 02/28  12:00:00,1.19914888996,11.0820273299,0.0,10.0855940955,0.0,0.343243167025,0.343243167025,0.343243167025,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.971462048399
 02/28  13:00:00,1.12584836904,9.27755570445,0.0,8.38333094549,0.0,0.285327941695,0.285327941695,0.285327941695,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.869674220786
 02/28  14:00:00,1.05167277032,7.68316750435,0.0,6.84937394371,0.0,0.232825156006,0.232825156006,0.232825156006,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.808394078617
 02/28  15:00:00,1.05736096316,7.7009830773,0.0,6.9266523457,0.0,0.235752231886,0.235752231886,0.235752231886,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.747501046887
 02/28  16:00:00,1.10013627505,7.3912275978,0.0,6.60675006047,0.0,0.225051295653,0.225051295653,0.225051295653,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756156464775
 02/28  17:00:00,1.30804801549,7.547847449,0.0,6.68425716467,0.0,0.227724758935,0.227724758935,0.227724758935,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830091419146
 02/28  18:00:00,1.75999682772,9.08133037896,0.0,8.05400191147,0.0,0.275012989287,0.275012989287,0.275012989287,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.986632699996
 02/28  19:00:00,2.0840951924,8.68062006066,0.0,7.50798066289,0.0,0.255618114942,0.255618114942,0.255618114942,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12845607719
 02/28  20:00:00,2.20460844525,8.8146390028,0.0,7.61752103353,0.0,0.259580015848,0.259580015848,0.259580015848,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15151209414
 02/28  21:00:00,2.1385401203,9.18055550166,0.0,8.06673285088,0.0,0.275026588367,0.275026588367,0.275026588367,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06664890638
 02/28  22:00:00,1.96747252024,9.47615635143,0.0,8.46762237969,0.0,0.288703064809,0.288703064809,0.288703064809,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.962461559898
 02/28  23:00:00,1.65428940964,9.78522782806,0.0,8.95124869086,0.0,0.305259347429,0.305259347429,0.305259347429,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794109369124
 02/28  24:00:00,1.35924605593,10.0757239815,0.0,9.42962113837,0.0,0.32163571816,0.32163571816,0.32163571816,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.611456756528
 03/01  01:00:00,1.01239407688,10.3928808129,0.0,9.9487902744,0.0,0.339414522442,0.339414522442,0.339414522442,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419086111658
 03/01  02:00:00,0.901578077984,10.6378342187,0.0,10.282987958,0.0,0.350824325761,0.350824325761,0.350824325761,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.331823770032
 03/01  03:00:00,0.856559082887,10.8365802829,0.0,10.5068170061,0.0,0.358446003777,0.358446003777,0.358446003777,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.307007713539
 03/01  04:00:00,0.849555940634,10.9929485854,0.0,10.6566495526,0.0,0.363565280524,0.363565280524,0.363565280524,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313863782449
 03/01  05:00:00,0.856189689181,11.3271364991,0.0,10.9218496642,0.0,0.372663313048,0.372663313048,0.372663313048,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383699079181
 03/01  06:00:00,0.912290902725,11.6730003459,0.0,10.9606711384,0.0,0.374036669836,0.374036669836,0.374036669836,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688239007057
 03/01  07:00:00,1.0862825955,12.7945813852,0.0,11.5094227033,0.0,0.3928561151,0.3928561151,0.3928561151,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25732482441
 03/01  08:00:00,1.28420952386,12.3362907955,0.0,10.8902969258,0.0,0.371412475661,0.371412475661,0.371412475661,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41641831062
 03/01  09:00:00,1.19729004794,11.7694495172,0.0,10.3669373863,0.0,0.353451729678,0.353451729678,0.353451729678,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37750770409
 03/01  10:00:00,1.0894701435,10.9491414944,0.0,9.6739394758,0.0,0.329675872339,0.329675872339,0.329675872339,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25392122944
 03/01  11:00:00,1.10438545311,11.1028305089,0.0,9.97466226663,0.0,0.340360350553,0.340360350553,0.340360350553,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10638696419
 03/01  12:00:00,1.06518426597,9.39444709908,0.0,8.39987359637,0.0,0.285847990259,0.285847990259,0.285847990259,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972785551416
 03/01  13:00:00,1.03422195228,8.81314572484,0.0,7.92117521148,0.0,0.269872550508,0.269872550508,0.269872550508,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.87054958728
 03/01  14:00:00,0.978475368813,7.76248346542,0.0,6.93192051319,0.0,0.235826020147,0.235826020147,0.235826020147,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808401302538
 03/01  15:00:00,0.952852932028,7.15300650567,0.0,6.3816066385,0.0,0.217165525571,0.217165525571,0.217165525571,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747990331753
 03/01  16:00:00,0.983594536547,6.9001442797,0.0,6.11968523946,0.0,0.20830330461,0.20830330461,0.20830330461,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75574823361
 03/01  17:00:00,1.14007711673,6.85441407461,0.0,5.9954844286,0.0,0.204101051031,0.204101051031,0.204101051031,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829701092671
 03/01  18:00:00,1.49139945504,8.05855989092,0.0,7.03655364474,0.0,0.240116876137,0.240116876137,0.240116876137,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986498225094
 03/01  19:00:00,1.76323511456,7.56963127754,0.0,6.40250314749,0.0,0.21781926835,0.21781926835,0.21781926835,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12857713629
 03/01  20:00:00,1.94596773811,7.65644438374,0.0,6.46487521128,0.0,0.220175444136,0.220175444136,0.220175444136,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15177696616
 03/01  21:00:00,2.00384852063,7.96697224936,0.0,6.85870479552,0.0,0.23372584396,0.23372584396,0.23372584396,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06710724448
 03/01  22:00:00,1.84912209162,8.31064319757,0.0,7.30741983729,0.0,0.249060625546,0.249060625546,0.249060625546,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963024089662
 03/01  23:00:00,1.55050936823,8.55064479964,0.0,7.72114256741,0.0,0.263189879038,0.263189879038,0.263189879038,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.794714915202
 03/01  24:00:00,1.26493127346,8.80052701549,0.0,8.15780714343,0.0,0.278109408713,0.278109408713,0.278109408713,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612490340865
 03/02  01:00:00,0.971808107264,9.2074091969,0.0,8.76215150818,0.0,0.298828552828,0.298828552828,0.298828552828,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420253261921
 03/02  02:00:00,0.867350358004,9.63789235172,0.0,9.28214490674,0.0,0.31659660578,0.31659660578,0.31659660578,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332724954339
 03/02  03:00:00,0.82338975375,9.86933863504,0.0,9.53866189605,0.0,0.32527667464,0.32527667464,0.32527667464,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.307921175771
 03/02  04:00:00,0.823203772636,10.2239549951,0.0,9.8868524009,0.0,0.337213112525,0.337213112525,0.337213112525,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.314667343916
 03/02  05:00:00,0.827158800845,10.4817783195,0.0,10.0757488621,0.0,0.343632424712,0.343632424712,0.343632424712,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384441701583
 03/02  06:00:00,0.883388810823,10.8335157885,0.0,10.1208045858,0.0,0.345134577935,0.345134577935,0.345134577935,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688621002319
 03/02  07:00:00,1.05264613229,11.8150168817,0.0,10.5297972508,0.0,0.359219651888,0.359219651888,0.359219651888,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25738577345
 03/02  08:00:00,1.25073613622,11.3618433713,0.0,9.91584223567,0.0,0.337939088016,0.337939088016,0.337939088016,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4164255766
 03/02  09:00:00,1.16270843164,10.7610657108,0.0,9.35861394269,0.0,0.318870113377,0.318870113377,0.318870113377,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37744734136
 03/02  10:00:00,1.06437236647,10.2147805268,0.0,8.93928240086,0.0,0.304578095307,0.304578095307,0.304578095307,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25421733673
 03/02  11:00:00,1.07659519498,10.2941117113,0.0,9.1657149902,0.0,0.312570092417,0.312570092417,0.312570092417,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10661544302
 03/02  12:00:00,1.03906684758,8.63302089441,0.0,7.63807071831,0.0,0.259730571868,0.259730571868,0.259730571868,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.973162224808
 03/02  13:00:00,0.993766993153,7.63672747376,0.0,6.74459910153,0.0,0.229417591381,0.229417591381,0.229417591381,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870707446145
 03/02  14:00:00,0.955915578953,7.09921896127,0.0,6.26779181415,0.0,0.213266230287,0.213266230287,0.213266230287,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809265497435
 03/02  15:00:00,0.938130669999,6.72109057251,0.0,5.94948081198,0.0,0.202443263541,0.202443263541,0.202443263541,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748200225112
 03/02  16:00:00,0.971832166077,6.55661220243,0.0,5.77603127197,0.0,0.196540934139,0.196540934139,0.196540934139,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755870123836
 03/02  17:00:00,1.12879576838,6.52448166566,0.0,5.66536726829,0.0,0.192819702683,0.192819702683,0.192819702683,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82988584403
 03/02  18:00:00,1.47914342988,7.70134502687,0.0,6.67934368124,0.0,0.22786085098,0.22786085098,0.22786085098,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.98649332455
 03/02  19:00:00,1.74670546212,7.08840403191,0.0,5.92146384256,0.0,0.201289615909,0.201289615909,0.201289615909,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1283891956
 03/02  20:00:00,1.92572951517,7.0667564125,0.0,5.87530568744,0.0,0.199937221189,0.199937221189,0.199937221189,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15165851876
 03/02  21:00:00,1.97811445243,7.21711743273,0.0,6.10871724971,0.0,0.207991775767,0.207991775767,0.207991775767,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06723997365
 03/02  22:00:00,1.8180606513,7.40532298361,0.0,6.40179166399,0.0,0.217999185235,0.217999185235,0.217999185235,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963332048999
 03/02  23:00:00,1.52859247054,7.90953330777,0.0,7.0793910382,0.0,0.24127298135,0.24127298135,0.24127298135,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795354952548
 03/02  24:00:00,1.23995822912,8.07308286881,0.0,7.42980656413,0.0,0.253136364378,0.253136364378,0.253136364378,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613046773489
 03/03  01:00:00,0.945597334788,8.44482770469,0.0,7.99907034946,0.0,0.272617780352,0.272617780352,0.272617780352,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420752928441
 03/03  02:00:00,0.840026310743,8.84320563744,0.0,8.48679905762,0.0,0.28927255852,0.28927255852,0.28927255852,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333384089174
 03/03  03:00:00,0.799016029115,9.16078553518,0.0,8.82897617253,0.0,0.300902950005,0.300902950005,0.300902950005,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309053799427
 03/03  04:00:00,0.793199849824,9.35216911962,0.0,9.01419518775,0.0,0.307209189714,0.307209189714,0.307209189714,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315538681574
 03/03  05:00:00,0.79412158472,9.52160472381,0.0,9.1147975934,0.0,0.310595208586,0.310595208586,0.310595208586,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385219374684
 03/03  06:00:00,0.849178932807,9.83827296555,0.0,9.12502962835,0.0,0.310924699919,0.310924699919,0.310924699919,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.689153136839
 03/03  07:00:00,1.02260531347,10.9424700428,0.0,9.65703344757,0.0,0.329178833072,0.329178833072,0.329178833072,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2576027377
 03/03  08:00:00,1.23811448604,10.9857978991,0.0,9.53927528987,0.0,0.325317437841,0.325317437841,0.325317437841,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41694705019
 03/03  09:00:00,1.1512535878,10.4290203578,0.0,9.02680604683,0.0,0.30741526954,0.30741526954,0.30741526954,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37720988412
 03/03  10:00:00,1.04890374394,9.76802405131,0.0,8.49283864784,0.0,0.289109472783,0.289109472783,0.289109472783,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25390461429
 03/03  11:00:00,1.07131318311,10.1414343294,0.0,9.01289739052,0.0,0.307288080546,0.307288080546,0.307288080546,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10675566077
 03/03  12:00:00,1.03678800485,8.57030712068,0.0,7.5753340764,0.0,0.257451729136,0.257451729136,0.257451729136,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.973185092994
 03/03  13:00:00,0.983960887048,7.35617325817,0.0,6.46395100866,0.0,0.219611485276,0.219611485276,0.219611485276,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870801323432
 03/03  14:00:00,0.936181022562,6.52888822905,0.0,5.69718940278,0.0,0.193531673896,0.193531673896,0.193531673896,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.80953717658
 03/03  15:00:00,0.908589705224,5.86353815707,0.0,5.09106302238,0.0,0.172902298766,0.172902298766,0.172902298766,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749065599271
 03/03  16:00:00,0.941383071126,5.67005928184,0.0,4.8886182841,0.0,0.166091839188,0.166091839188,0.166091839188,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75673019112
 03/03  17:00:00,1.10007845507,5.68745633056,0.0,4.82727693564,0.0,0.16410238938,0.16410238938,0.16410238938,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830950841581
 03/03  18:00:00,1.44348890083,6.66374367562,0.0,5.64094579747,0.0,0.192206321929,0.192206321929,0.192206321929,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.987289857072
 03/03  19:00:00,1.72321839222,6.40006862436,0.0,5.23193069414,0.0,0.177802546013,0.177802546013,0.177802546013,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12958693647
 03/03  20:00:00,1.90891406476,6.57624833637,0.0,5.38391265448,0.0,0.183121770782,0.183121770782,0.183121770782,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1525434756
 03/03  21:00:00,1.96401250797,6.80693906749,0.0,5.69809543047,0.0,0.193889831307,0.193889831307,0.193889831307,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06768342766
 03/03  22:00:00,1.81362640376,7.27563520721,0.0,6.27162952291,0.0,0.21356493769,0.21356493769,0.21356493769,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963806413675
 03/03  23:00:00,1.53478816106,8.09108605673,0.0,7.26051069884,0.0,0.247468671872,0.247468671872,0.247468671872,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795788040868
 03/03  24:00:00,1.25598934699,8.54402417547,0.0,7.90096098528,0.0,0.269167482246,0.269167482246,0.269167482246,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612833658991
 03/04  01:00:00,0.974265509022,9.10955232641,0.0,8.64679027925,0.0,0.294712271509,0.294712271509,0.294712271509,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.437757620357
 03/04  02:00:00,0.870366988859,9.62783919933,0.0,9.26239169947,0.0,0.31566621256,0.31566621256,0.31566621256,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.342425009213
 03/04  03:00:00,0.830316880784,10.010066519,0.0,9.67193761813,0.0,0.329592563246,0.329592563246,0.329592563246,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.315373337691
 03/04  04:00:00,0.825574933881,10.2700480938,0.0,9.92551803918,0.0,0.338218869599,0.338218869599,0.338218869599,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.322094804334
 03/04  05:00:00,0.843452222898,10.9003375954,0.0,10.4794116842,0.0,0.35725469115,0.35725469115,0.35725469115,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.399338155459
 03/04  06:00:00,0.901639442771,11.2955108659,0.0,10.541396689,0.0,0.359288517282,0.359288517282,0.359288517282,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.730023976529
 03/04  07:00:00,1.06088513679,11.8523549174,0.0,10.4733772209,0.0,0.356833144171,0.356833144171,0.356833144171,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35114383893
 03/04  08:00:00,1.27680507855,11.6269436154,0.0,10.0659242934,0.0,0.34284666843,0.34284666843,0.34284666843,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53144376299
 03/04  09:00:00,1.21261075769,11.3967868761,0.0,9.87346559082,0.0,0.336335138532,0.336335138532,0.336335138532,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49831685847
 03/04  10:00:00,1.12190605989,10.701185468,0.0,9.31396066006,0.0,0.317080730268,0.317080730268,0.317080730268,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36594401871
 03/04  11:00:00,1.13060007447,10.491280354,0.0,9.26655484545,0.0,0.315658742624,0.315658742624,0.315658742624,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20294423048
 03/04  12:00:00,1.10283927703,9.04746422739,0.0,7.97211348176,0.0,0.271014241792,0.271014241792,0.271014241792,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05356279433
 03/04  13:00:00,1.0335112885,7.48146304032,0.0,6.51953881386,0.0,0.221351380635,0.221351380635,0.221351380635,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.940503300384
 03/04  14:00:00,0.975690515868,6.47349360525,0.0,5.58115174593,0.0,0.189453134687,0.189453134687,0.189453134687,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.870180209628
 03/04  15:00:00,0.944925103549,5.8377592693,0.0,5.0102937548,0.0,0.170112124916,0.170112124916,0.170112124916,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804055979078
 03/04  16:00:00,0.980021639153,5.76990672399,0.0,4.93358124139,0.0,0.16767143436,0.16767143436,0.16767143436,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811614675979
 03/04  17:00:00,1.13844332442,5.82635594009,0.0,4.89942042475,0.0,0.166549339474,0.166549339474,0.166549339474,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897706962002
 03/04  18:00:00,1.49111088488,7.10141121357,0.0,5.9987341354,0.0,0.204476375763,0.204476375763,0.204476375763,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0671690571
 03/04  19:00:00,1.7613033401,6.61753767462,0.0,5.34718751577,0.0,0.181577178349,0.181577178349,0.181577178349,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23179916509
 03/04  20:00:00,1.94927966368,6.87075197875,0.0,5.564083494,0.0,0.189242615509,0.189242615509,0.189242615509,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26687627845
 03/04  21:00:00,1.9995131371,6.93740468227,0.0,5.71962877648,0.0,0.194535090108,0.194535090108,0.194535090108,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17661569642
 03/04  22:00:00,1.84801121894,7.3336003708,0.0,6.23775247133,0.0,0.2123428954,0.2123428954,0.2123428954,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05564862885
 03/04  23:00:00,1.54262609452,7.57137258803,0.0,6.66890787495,0.0,0.227013393403,0.227013393403,0.227013393403,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.86767739605
 03/04  24:00:00,1.24859889977,7.91954646665,0.0,7.23105015851,0.0,0.246242189688,0.246242189688,0.246242189688,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.658266776936
 03/05  01:00:00,0.949398577075,8.38431655406,0.0,7.92099575731,0.0,0.269845339562,0.269845339562,0.269845339562,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438316369954
 03/05  02:00:00,0.845688261775,8.90653394671,0.0,8.54052312846,0.0,0.290987485476,0.290987485476,0.290987485476,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.342988327612
 03/05  03:00:00,0.802230899927,9.19056078809,0.0,8.85189221891,0.0,0.301506582389,0.301506582389,0.301506582389,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.315913005962
 03/05  04:00:00,0.801663237841,9.57203505912,0.0,9.22681855026,0.0,0.314307173559,0.314307173559,0.314307173559,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.322781258557
 03/05  05:00:00,0.80224551109,9.69836132272,0.0,9.27676217192,0.0,0.316047979341,0.316047979341,0.316047979341,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400011395081
 03/05  06:00:00,0.856650886739,9.98477328952,0.0,9.23050732024,0.0,0.31429996125,0.31429996125,0.31429996125,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.730175768923
 03/05  07:00:00,1.03418799107,11.0702483788,0.0,9.69116692568,0.0,0.330135998455,0.330135998455,0.330135998455,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35124759561
 03/05  08:00:00,1.24523356865,10.7022115204,0.0,9.1415059727,0.0,0.311275158529,0.311275158529,0.311275158529,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53112998874
 03/05  09:00:00,1.16360497316,9.97053169779,0.0,8.44749282018,0.0,0.287329353998,0.287329353998,0.287329353998,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49803445081
 03/05  10:00:00,1.06084913183,8.92061856276,0.0,7.53310208709,0.0,0.256023802207,0.256023802207,0.256023802207,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36623568649
 03/05  11:00:00,1.08191968857,9.06664280961,0.0,7.84092394624,0.0,0.266978356723,0.266978356723,0.266978356723,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20393758526
 03/05  12:00:00,1.05550269932,7.66483670766,0.0,6.5885478051,0.0,0.223677664082,0.223677664082,0.223677664082,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05450095127
 03/05  13:00:00,1.01254322508,6.86335572686,0.0,5.90061742774,0.0,0.200383317218,0.200383317218,0.200383317218,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.941317373049
 03/05  14:00:00,0.964819582602,6.15379318132,0.0,5.26064305725,0.0,0.178582201421,0.178582201421,0.178582201421,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.87098847437
 03/05  15:00:00,0.966269816498,6.45701332091,0.0,5.62918360469,0.0,0.191456837865,0.191456837865,0.191456837865,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.80442018081
 03/05  16:00:00,1.00862784418,6.6062976414,0.0,5.77026584267,0.0,0.196277639383,0.196277639383,0.196277639383,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811320992103
 03/05  17:00:00,1.16906195961,6.72355811607,0.0,5.79760698605,0.0,0.197167974665,0.197167974665,0.197167974665,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.896722576679
