Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  18:00:00,1.53417348176,8.35915493062,0.0,7.25779925675,0.0,0.247538972647,0.247538972647,0.247538972647,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06584765278
 03/05  19:00:00,1.80415333989,7.87340003068,0.0,6.60496683391,0.0,0.224427178138,0.224427178138,0.224427178138,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22988220302
 03/05  20:00:00,1.97822275224,7.72180463285,0.0,6.41728529291,0.0,0.218185704072,0.218185704072,0.218185704072,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26472713365
 03/05  21:00:00,2.04134491385,8.1583883436,0.0,6.94201108846,0.0,0.236366866856,0.236366866856,0.236366866856,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17521704578
 03/05  22:00:00,1.88614905474,8.45148530519,0.0,7.35745602357,0.0,0.2504807312,0.2504807312,0.2504807312,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05383001099
 03/05  23:00:00,1.58429984467,8.79023055862,0.0,7.88911255625,0.0,0.268687143557,0.268687143557,0.268687143557,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.866330685349
 03/05  24:00:00,1.29314353785,9.22291903284,0.0,8.53556832433,0.0,0.290786827776,0.290786827776,0.290786827776,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.657121177312
 03/06  01:00:00,0.987233952849,9.6674526651,0.0,9.22226324479,0.0,0.314254398413,0.314254398413,0.314254398413,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42018499351
 03/06  02:00:00,0.884785507621,10.1582092169,0.0,9.80234752865,0.0,0.334031755398,0.334031755398,0.334031755398,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332839197633
 03/06  03:00:00,0.854082594399,10.7745870731,0.0,10.4434168802,0.0,0.355969515289,0.355969515289,0.355969515289,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308414629617
 03/06  04:00:00,0.846870821156,10.9278261333,0.0,10.5903598126,0.0,0.360880161046,0.360880161046,0.360880161046,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315031070485
 03/06  05:00:00,0.85200797332,11.2227181621,0.0,10.8170130158,0.0,0.368481597186,0.368481597186,0.368481597186,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384117390513
 03/06  06:00:00,0.914146900178,11.7406781085,0.0,11.0291283546,0.0,0.375892667289,0.375892667289,0.375892667289,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687459553493
 03/06  07:00:00,1.06687926186,12.2396771029,0.0,10.9573740014,0.0,0.373452781453,0.373452781453,0.373452781453,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25446924399
 03/06  08:00:00,1.27842267186,12.1752029514,0.0,10.7325218539,0.0,0.365625623658,0.365625623658,0.365625623658,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41310553846
 03/06  09:00:00,1.18530440402,11.4295828855,0.0,10.0306228844,0.0,0.34146608576,0.34146608576,0.34146608576,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37395557428
 03/06  10:00:00,1.06294544664,10.1853581247,0.0,8.91313440108,0.0,0.303151175484,0.303151175484,0.303151175484,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25094293447
 03/06  11:00:00,1.07611026704,10.2854430572,0.0,9.1594049127,0.0,0.31208516448,0.31208516448,0.31208516448,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10425686637
 03/06  12:00:00,1.01777011017,8.02021746347,0.0,7.02741951837,0.0,0.23843383446,0.23843383446,0.23843383446,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971009993807
 03/06  13:00:00,0.98746630234,7.45249578289,0.0,6.56153135499,0.0,0.223116900568,0.223116900568,0.223116900568,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869543501821
 03/06  14:00:00,0.925744017929,6.22577580289,0.0,5.3956990904,0.0,0.183094669263,0.183094669263,0.183094669263,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807915062807
 03/06  15:00:00,0.910027100438,5.90213073125,0.0,5.1306873594,0.0,0.174339693981,0.174339693981,0.174339693981,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748033836431
 03/06  16:00:00,0.953035476027,6.00649475164,0.0,5.22601998449,0.0,0.177744244089,0.177744244089,0.177744244089,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755763960521
 03/06  17:00:00,1.10741772662,5.90223857398,0.0,5.04377335633,0.0,0.171441660925,0.171441660925,0.171441660925,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829236664301
 03/06  18:00:00,1.44245714574,6.63620876888,0.0,5.61559382875,0.0,0.191174566842,0.191174566842,0.191174566842,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985106919053
 03/06  19:00:00,1.70985342417,6.01027517133,0.0,4.84459106129,0.0,0.164437577964,0.164437577964,0.164437577964,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12713311629
 03/06  20:00:00,1.88599812533,5.90616246104,0.0,4.71610293743,0.0,0.160205831352,0.160205831352,0.160205831352,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15026731732
 03/06  21:00:00,1.94107157757,6.13302911364,0.0,5.02574150509,0.0,0.170948900903,0.170948900903,0.170948900903,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06612739918
 03/06  22:00:00,1.77909908402,6.26663376005,0.0,5.26377823591,0.0,0.17903761795,0.17903761795,0.17903761795,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.962656253515
 03/06  23:00:00,1.48508771146,6.64007599178,0.0,5.81008034063,0.0,0.197768222267,0.197768222267,0.197768222267,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79520833413
 03/06  24:00:00,1.20405760747,7.02436544532,0.0,6.38064312849,0.0,0.217235742733,0.217235742733,0.217235742733,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613492785628
 03/07  01:00:00,0.91572441915,7.57355538015,0.0,7.12653552531,0.0,0.242744864714,0.242744864714,0.242744864714,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422015428038
 03/07  02:00:00,0.809265055706,7.94955986004,0.0,7.5921949418,0.0,0.258511303483,0.258511303483,0.258511303483,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334342427591
 03/07  03:00:00,0.781592513128,8.65356762538,0.0,8.32067466072,0.0,0.283479434018,0.283479434018,0.283479434018,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310137401444
 03/07  04:00:00,0.781873091457,9.02777364774,0.0,8.68893927605,0.0,0.295882431347,0.295882431347,0.295882431347,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316399121381
 03/07  05:00:00,0.796473666386,9.59445645159,0.0,9.18710910301,0.0,0.312947290252,0.312947290252,0.312947290252,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385759592852
 03/07  06:00:00,0.857783810402,10.0959945543,0.0,9.38352072985,0.0,0.319529577513,0.319529577513,0.319529577513,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688383624055
 03/07  07:00:00,1.03173211746,11.2123218214,0.0,9.929661396,0.0,0.338305637055,0.338305637055,0.338305637055,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25482656786
 03/07  08:00:00,1.22692634296,10.6769570686,0.0,9.23450530841,0.0,0.314129294763,0.314129294763,0.314129294763,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41287620116
 03/07  09:00:00,1.12612431719,9.70286917696,0.0,8.30383432233,0.0,0.282285998921,0.282285998921,0.282285998921,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37403042783
 03/07  10:00:00,0.993997763284,8.17291344385,0.0,6.90034930723,0.0,0.234203492124,0.234203492124,0.234203492124,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25128334744
 03/07  11:00:00,0.992677877283,7.8512370593,0.0,6.72413159322,0.0,0.228652774721,0.228652774721,0.228652774721,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10532418797
 03/07  12:00:00,0.944168519987,5.8651313773,0.0,4.87048838282,0.0,0.164832244273,0.164832244273,0.164832244273,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972855043192
 03/07  13:00:00,0.899461296143,4.88278602539,0.0,3.989800669,0.0,0.13511189437,0.13511189437,0.13511189437,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871564430311
 03/07  14:00:00,0.846581392725,3.90658951996,0.0,3.073814848,0.0,0.103932044059,0.103932044059,0.103932044059,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.810613022267
 03/07  15:00:00,0.826312062254,3.452057367,0.0,2.6784139133,0.0,0.0906246557968,0.0906246557968,0.0906246557968,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.750233918283
 03/07  16:00:00,0.862056061114,3.34637398773,0.0,2.56296578561,0.0,0.0867648291763,0.0867648291763,0.0867648291763,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.758697395496
 03/07  17:00:00,1.02912496847,3.60489398008,0.0,2.74322436295,0.0,0.0931489027805,0.0931489027805,0.0931489027805,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.832441063786
 03/07  18:00:00,1.37430321473,4.63512308875,0.0,3.6115839806,0.0,0.123020635836,0.123020635836,0.123020635836,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.988031087072
 03/07  19:00:00,1.66099005225,4.5727433518,0.0,3.40456063729,0.0,0.115574206037,0.115574206037,0.115574206037,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12963172075
 03/07  20:00:00,1.85315974488,4.94019399363,0.0,3.74812376043,0.0,0.127367450901,0.127367450901,0.127367450901,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1522780269
 03/07  21:00:00,1.9192042128,5.49086490649,0.0,4.38199443879,0.0,0.149081536137,0.149081536137,0.149081536137,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06771025833
 03/07  22:00:00,1.77799817106,6.2308290308,0.0,5.22675741357,0.0,0.177936704994,0.177936704994,0.177936704994,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963872346614
 03/07  23:00:00,1.49013918689,6.78981511934,0.0,5.95937950419,0.0,0.202819697699,0.202819697699,0.202819697699,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79564829812
 03/07  24:00:00,1.22204033405,7.55197330659,0.0,6.9078561849,0.0,0.235218469307,0.235218469307,0.235218469307,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613887590488
 03/08  01:00:00,0.932922615093,8.08302414025,0.0,7.63628391603,0.0,0.259943060657,0.259943060657,0.259943060657,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42173579743
 03/08  02:00:00,0.837821190699,8.78741410897,0.0,8.42987873221,0.0,0.287067438476,0.287067438476,0.287067438476,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334512886119
 03/08  03:00:00,0.8007766201,9.22392836356,0.0,8.89133053493,0.0,0.30266354099,0.30266354099,0.30266354099,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309842265412
 03/08  04:00:00,0.804950913727,9.70717199958,0.0,9.36843778268,0.0,0.318960253616,0.318960253616,0.318960253616,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316298966592
 03/08  05:00:00,0.811265280528,10.0344123384,0.0,9.6273220866,0.0,0.327738904394,0.327738904394,0.327738904394,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385502496058
 03/08  06:00:00,0.870695623958,10.4783820256,0.0,9.76625370012,0.0,0.33244139107,0.33244139107,0.33244139107,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688038125092
 03/08  07:00:00,1.05278370431,11.8296688479,0.0,10.5479225198,0.0,0.359357223904,0.359357223904,0.359357223904,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25391247053
 03/08  08:00:00,1.24347182407,11.1662140458,0.0,9.72508345465,0.0,0.330674775873,0.330674775873,0.330674775873,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41155503218
 03/08  09:00:00,1.13373226531,9.93034775605,0.0,8.53262836332,0.0,0.289893947042,0.289893947042,0.289893947042,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37271496593
 03/08  10:00:00,1.01119820811,8.67589694817,0.0,7.40402144638,0.0,0.251403936946,0.251403936946,0.251403936946,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25059471262
 03/08  11:00:00,1.01794178062,8.59112781195,0.0,7.46484012234,0.0,0.253916678056,0.253916678056,0.253916678056,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1045064115
 03/08  12:00:00,0.965240837679,6.48592106346,0.0,5.49237423754,0.0,0.185904561964,0.185904561964,0.185904561964,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971758874629
 03/08  13:00:00,0.915764975193,5.36319043905,0.0,4.47127005205,0.0,0.151415573421,0.151415573421,0.151415573421,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870499460921
 03/08  14:00:00,0.867004935975,4.50584168626,0.0,3.67382006288,0.0,0.124355587309,0.124355587309,0.124355587309,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809859973689
 03/08  15:00:00,0.842342541933,3.92390963981,0.0,3.15099081851,0.0,0.106655135475,0.106655135475,0.106655135475,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749509285882
 03/08  16:00:00,0.874876206961,3.72237575016,0.0,2.94037305973,0.0,0.099584975023,0.099584975023,0.099584975023,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757291883808
 03/08  17:00:00,1.03431848713,3.7603400706,0.0,2.89990254042,0.0,0.0983424214305,0.0983424214305,0.0983424214305,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831208976844
 03/08  18:00:00,1.37729371584,4.7247083301,0.0,3.70220870206,0.0,0.126011136939,0.126011136939,0.126011136939,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986991606964
 03/08  19:00:00,1.66156102474,4.59071363237,0.0,3.4234387799,0.0,0.116145178528,0.116145178528,0.116145178528,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12872385871
 03/08  20:00:00,1.85061461088,4.86679574576,0.0,3.67555968726,0.0,0.124822316902,0.124822316902,0.124822316902,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15144385221
 03/08  21:00:00,1.91514384752,5.37275030494,0.0,4.26451115864,0.0,0.145021170853,0.145021170853,0.145021170853,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06707893693
 03/08  22:00:00,1.7718214267,6.05098007313,0.0,5.0473742647,0.0,0.171759960628,0.171759960628,0.171759960628,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963406537807
 03/08  23:00:00,1.48333922659,6.59153649231,0.0,5.76132050164,0.0,0.196019737402,0.196019737402,0.196019737402,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795428673644
 03/08  24:00:00,1.21366785902,7.30840692988,0.0,6.66430326758,0.0,0.226845994282,0.226845994282,0.226845994282,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613874131111
 03/09  01:00:00,0.92372249019,7.81551713224,0.0,7.36854519415,0.0,0.250742935754,0.250742935754,0.250742935754,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421967511298
 03/09  02:00:00,0.828971835876,8.53077107346,0.0,8.17272708727,0.0,0.278218083653,0.278218083653,0.278218083653,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335021495547
 03/09  03:00:00,0.796219722632,9.09143167462,0.0,8.7586053433,0.0,0.298106643521,0.298106643521,0.298106643521,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310070768102
 03/09  04:00:00,0.795174676327,9.42494297603,0.0,9.08599425167,0.0,0.309184016217,0.309184016217,0.309184016217,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316513474061
 03/09  05:00:00,0.80108307811,9.73918834048,0.0,9.33208408389,0.0,0.317556701976,0.317556701976,0.317556701976,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385516500863
 03/09  06:00:00,0.86438771945,10.2949446868,0.0,9.58298265045,0.0,0.326133486562,0.326133486562,0.326133486562,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687871836012
 03/09  07:00:00,1.03740830844,11.3855558348,0.0,10.104488171,0.0,0.343981828043,0.343981828043,0.343981828043,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25323380628
 03/09  08:00:00,1.22431496577,10.6076010662,0.0,9.16723958537,0.0,0.311517917571,0.311517917571,0.311517917571,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41078592179
 03/09  09:00:00,1.12183943149,9.58179468211,0.0,8.18458569676,0.0,0.278001113226,0.278001113226,0.278001113226,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37220455855
 03/09  10:00:00,0.999017181268,8.32085261673,0.0,7.04955164994,0.0,0.239222910108,0.239222910108,0.239222910108,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25002017761
 03/09  11:00:00,1.00084899509,8.09358869045,0.0,6.96778734801,0.0,0.236823892528,0.236823892528,0.236823892528,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10402006433
 03/09  12:00:00,0.958949531308,6.29943446671,0.0,5.30604301355,0.0,0.179613255594,0.179613255594,0.179613255594,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971603501871
 03/09  13:00:00,0.905438404489,5.06199972257,0.0,4.17039936291,0.0,0.141089002716,0.141089002716,0.141089002716,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870179433586
 03/09  14:00:00,0.855205863581,4.1608991851,0.0,3.32903790219,0.0,0.112556514915,0.112556514915,0.112556514915,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809699633224
 03/09  15:00:00,0.829636161327,3.55205523899,0.0,2.77886086973,0.0,0.0939487548691,0.0939487548691,0.0939487548691,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749784833844
 03/09  16:00:00,0.862138971771,3.34901098859,0.0,2.56696996456,0.0,0.0868477398334,0.0868477398334,0.0868477398334,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757330217402
 03/09  17:00:00,1.02140019918,3.38127259566,0.0,2.52089315011,0.0,0.085424133488,0.085424133488,0.085424133488,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831150892204
 03/09  18:00:00,1.35975842714,4.21171053062,0.0,3.1894208967,0.0,0.108475848246,0.108475848246,0.108475848246,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986781612842
 03/09  19:00:00,1.64842034175,4.20356225195,0.0,3.03633492183,0.0,0.103004495539,0.103004495539,0.103004495539,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12867633636
 03/09  20:00:00,1.84084501703,4.57893930217,0.0,3.38777705652,0.0,0.115052723058,0.115052723058,0.115052723058,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15137003936
 03/09  21:00:00,1.91162646381,5.26801378534,0.0,4.15978293262,0.0,0.14150378714,0.14150378714,0.14150378714,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06707064335
 03/09  22:00:00,1.76306338723,5.79656122423,0.0,4.79338985717,0.0,0.16300192116,0.16300192116,0.16300192116,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.962972096445
 03/09  23:00:00,1.47859556905,6.45267069411,0.0,5.62244915954,0.0,0.191276079857,0.191276079857,0.191276079857,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795434217547
 03/09  24:00:00,1.20719276315,7.12123750807,0.0,6.47717082145,0.0,0.220370898411,0.220370898411,0.220370898411,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613837155429
 03/10  01:00:00,0.924906706776,7.85027402031,0.0,7.40288261805,0.0,0.25192715234,0.25192715234,0.25192715234,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422386975462
 03/10  02:00:00,0.817568171583,8.20360291466,0.0,7.84560229416,0.0,0.26681441936,0.26681441936,0.26681441936,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334978129856
 03/10  03:00:00,0.786500760868,8.80874637274,0.0,8.47540103478,0.0,0.288387681758,0.288387681758,0.288387681758,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310589774737
 03/10  04:00:00,0.786149958378,9.16351899833,0.0,8.82423120318,0.0,0.300159298268,0.300159298268,0.300159298268,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316852544842
 03/10  05:00:00,0.791896329961,9.47361207945,0.0,9.06610564323,0.0,0.308369953828,0.308369953828,0.308369953828,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385918680499
 03/10  06:00:00,0.854941550843,10.0215068044,0.0,9.30954655767,0.0,0.316687317955,0.316687317955,0.316687317955,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687870046399
 03/10  07:00:00,1.0325919466,11.2446200869,0.0,9.96430528962,0.0,0.3391654662,0.3391654662,0.3391654662,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25248093971
 03/10  08:00:00,1.21797848434,10.4251746462,0.0,8.98577911293,0.0,0.305181436139,0.305181436139,0.305181436139,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40981997429
 03/10  09:00:00,1.11695942833,9.44026248124,0.0,8.04395328589,0.0,0.273121110068,0.273121110068,0.273121110068,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37130476855
 03/10  10:00:00,0.996049874832,8.23484775521,0.0,6.96442520877,0.0,0.236255603672,0.236255603672,0.236255603672,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24914175726
 03/10  11:00:00,0.99316330579,7.87088154478,0.0,6.7459574046,0.0,0.229138203228,0.229138203228,0.229138203228,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10314286207
 03/10  12:00:00,0.950175416288,6.04319071456,0.0,5.05028411186,0.0,0.170839140574,0.170839140574,0.170839140574,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971118651408
 03/10  13:00:00,0.895241922449,4.76397646403,0.0,3.87281007943,0.0,0.130892520676,0.130892520676,0.130892520676,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869745458529
 03/10  14:00:00,0.858341127624,4.24998460846,0.0,3.41822155273,0.0,0.115691778958,0.115691778958,0.115691778958,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809601406034
 03/10  15:00:00,0.825150888166,3.42183079303,0.0,2.64921323963,0.0,0.0894634817087,0.0894634817087,0.0894634817087,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749208017987
 03/10  16:00:00,0.859172457795,3.26329122147,0.0,2.48170879485,0.0,0.0838812258575,0.0838812258575,0.0838812258575,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756871619989
 03/10  17:00:00,1.01839371244,3.29315632787,0.0,2.43302322267,0.0,0.0824176467441,0.0824176467441,0.0824176467441,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830904551864
 03/10  18:00:00,1.3533104233,4.02382616112,0.0,3.00205204533,0.0,0.102027844405,0.102027844405,0.102027844405,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986266094706
 03/10  19:00:00,1.63972016433,3.94877958236,0.0,2.78223346683,0.0,0.0943043181196,0.0943043181196,0.0943043181196,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12799512178
 03/10  20:00:00,1.83286807327,4.34455690526,0.0,3.1539257398,0.0,0.107075779291,0.107075779291,0.107075779291,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15083895917
 03/10  21:00:00,1.89879946617,4.89286190209,0.0,3.78517668993,0.0,0.128676789502,0.128676789502,0.128676789502,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0665250028
 03/10  22:00:00,1.7523917631,5.48288545341,0.0,4.47986208721,0.0,0.152330297033,0.152330297033,0.152330297033,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.96282409558
 03/10  23:00:00,1.47117525398,6.23459965883,0.0,5.40428166624,0.0,0.183855764785,0.183855764785,0.183855764785,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795530675562
 03/10  24:00:00,1.19593900049,6.79369533352,0.0,6.14960604291,0.0,0.209117135752,0.209117135752,0.209117135752,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613859759417
 03/11  01:00:00,0.915008658252,7.38758375,0.0,6.92315259576,0.0,0.235455420739,0.235455420739,0.235455420739,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439426727437
 03/11  02:00:00,0.809740385625,7.8679258535,0.0,7.50042634318,0.0,0.255039609326,0.255039609326,0.255039609326,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344477019672
 03/11  03:00:00,0.774674997871,8.39559388009,0.0,8.05529844125,0.0,0.273950680334,0.273950680334,0.273950680334,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317539875624
 03/11  04:00:00,0.777046976868,8.86477780197,0.0,8.51815866064,0.0,0.289690912586,0.289690912586,0.289690912586,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324183891022
 03/11  05:00:00,0.788681223909,9.31645965196,0.0,8.89435372968,0.0,0.30248369216,0.30248369216,0.30248369216,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400518166554
 03/11  06:00:00,0.854195854789,9.92285490741,0.0,9.16984464484,0.0,0.3118449293,0.3118449293,0.3118449293,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.728920062215
 03/11  07:00:00,1.0327921413,11.0375181022,0.0,9.66348640549,0.0,0.328740148685,0.328740148685,0.328740148685,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34619783916
 03/11  08:00:00,1.23053513765,10.2891610229,0.0,8.73508381197,0.0,0.296576727533,0.296576727533,0.296576727533,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52450165195
 03/11  09:00:00,1.14164215494,9.33563389725,0.0,7.81887627078,0.0,0.265366535781,0.265366535781,0.265366535781,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49175319967
 03/11  10:00:00,1.0356664518,8.18902519909,0.0,6.80694851882,0.0,0.230841122173,0.230841122173,0.230841122173,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36079589109
 03/11  11:00:00,1.04009512912,7.8519360983,0.0,6.63067875445,0.0,0.225153797269,0.225153797269,0.225153797269,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19947606574
 03/11  12:00:00,0.995478434177,5.91515697621,0.0,4.84210633668,0.0,0.163653398944,0.163653398944,0.163653398944,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05126268824
 03/11  13:00:00,0.936579337118,4.64487695799,0.0,3.68390534862,0.0,0.124419429255,0.124419429255,0.124419429255,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.939550683294
 03/11  14:00:00,0.882409438574,3.741464744,0.0,2.84928742665,0.0,0.0961720573929,0.0961720573929,0.0961720573929,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.870015667657
 03/11  15:00:00,0.85047948001,3.07074606968,0.0,2.24288835379,0.0,0.0756665013776,0.0756665013776,0.0756665013776,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804448180473
 03/11  16:00:00,0.883320444083,2.94021665874,0.0,2.10385490189,0.0,0.0709702392897,0.0709702392897,0.0709702392897,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811650950215
 03/11  17:00:00,1.04047845712,2.95301350111,0.0,2.02625897527,0.0,0.068584472173,0.068584472173,0.068584472173,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897525972502
 03/11  18:00:00,1.38090342389,3.87364276041,0.0,2.77210902093,0.0,0.094268914775,0.094268914775,0.094268914775,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0660257184
 03/11  19:00:00,1.67148127619,3.97403861893,0.0,2.70505078598,0.0,0.0917551144426,0.0917551144426,0.0917551144426,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.2304368392
 03/11  20:00:00,1.86572332038,4.41709928911,0.0,3.11245287245,0.0,0.105686272209,0.105686272209,0.105686272209,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26485421037
 03/11  21:00:00,1.93088511823,4.92080264561,0.0,3.70462804556,0.0,0.125907071238,0.125907071238,0.125907071238,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17501439069
 03/11  22:00:00,1.79446491583,5.76160574843,0.0,4.66703169027,0.0,0.158796592293,0.158796592293,0.158796592293,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05437478753
 03/11  23:00:00,1.50243603934,6.39511034765,0.0,5.49340736199,0.0,0.186823338225,0.186823338225,0.186823338225,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.866915668632
 03/11  24:00:00,1.21793291771,7.02738663016,0.0,6.33874866712,0.0,0.215576207633,0.215576207633,0.215576207633,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.65840843184
 03/12  01:00:00,0.924719323833,7.67249821837,0.0,7.20815557759,0.0,0.24516608632,0.24516608632,0.24516608632,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439338213984
 03/12  02:00:00,0.81857387142,8.12839057198,0.0,7.76098474693,0.0,0.263873095121,0.263873095121,0.263873095121,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344383334406
 03/12  03:00:00,0.782644654337,8.63041205893,0.0,8.29040647942,0.0,0.281920336799,0.281920336799,0.281920336799,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317250016296
 03/12  04:00:00,0.784897204111,9.09616188262,0.0,8.74962784916,0.0,0.297541139829,0.297541139829,0.297541139829,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324098783164
 03/12  05:00:00,0.792829911784,9.44020727538,0.0,9.0181929855,0.0,0.306632380035,0.306632380035,0.306632380035,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400426534161
 03/12  06:00:00,0.858781256238,10.0579232582,0.0,9.3053169824,0.0,0.31643033075,0.31643033075,0.31643033075,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.728516075494
 03/12  07:00:00,1.03662061389,11.1501893934,0.0,9.77728972642,0.0,0.332568621271,0.332568621271,0.332568621271,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34506580944
 03/12  08:00:00,1.23091782825,10.3008561174,0.0,8.74829373127,0.0,0.296959418134,0.296959418134,0.296959418134,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5229868271
 03/12  09:00:00,1.13848985258,9.24341866484,0.0,7.72799153389,0.0,0.262214233418,0.262214233418,0.262214233418,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49042270416
 03/12  10:00:00,1.02650344913,7.92178396861,0.0,6.54081023614,0.0,0.221678119506,0.221678119506,0.221678119506,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35969294329
 03/12  11:00:00,1.02562594417,7.42917946574,0.0,6.20875567283,0.0,0.210684612314,0.210684612314,0.210684612314,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.1986425148
 03/12  12:00:00,0.976951787075,5.37211714749,0.0,4.29963010153,0.0,0.145126751841,0.145126751841,0.145126751841,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05069909466
 03/12  13:00:00,0.922949993666,4.24328822621,0.0,3.28238008494,0.0,0.110790085802,0.110790085802,0.110790085802,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.939487215195
 03/12  14:00:00,0.86952865054,3.36218633186,0.0,2.47014809632,0.0,0.0832912693591,0.0832912693591,0.0832912693591,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.869876585847
 03/12  15:00:00,0.837550817364,2.68979522118,0.0,1.86216042736,0.0,0.0627378387314,0.0627378387314,0.0627378387314,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804225258406
 03/12  16:00:00,0.871900778814,2.60392628507,0.0,1.76779944106,0.0,0.0595505740207,0.0595505740207,0.0595505740207,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811416037387
 03/12  17:00:00,1.03163313452,2.69138658257,0.0,1.76486580599,0.0,0.0597391495735,0.0597391495735,0.0597391495735,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897292223238
 03/12  18:00:00,1.3708789774,3.57830907653,0.0,2.4772450401,0.0,0.0842444682897,0.0842444682897,0.0842444682897,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06555601535
 03/12  19:00:00,1.66199084948,3.69377855395,0.0,2.42537588127,0.0,0.0822646877286,0.0822646877286,0.0822646877286,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22985167893
 03/12  20:00:00,1.85660164166,4.14794506198,0.0,2.84395662658,0.0,0.0965645934873,0.0965645934873,0.0965645934873,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2641962291
 03/12  21:00:00,1.92486002774,4.74201320168,0.0,3.52626534941,0.0,0.119881980748,0.119881980748,0.119881980748,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17458764291
 03/12  22:00:00,1.7861330613,5.51717718331,0.0,4.42319714078,0.0,0.150464737765,0.150464737765,0.150464737765,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05378077191
 03/12  23:00:00,1.49332870051,6.12789002071,0.0,5.22652534144,0.0,0.177715999394,0.177715999394,0.177715999394,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.866577362246
 03/12  24:00:00,1.20849136328,6.75094249466,0.0,6.06235647506,0.0,0.206134653207,0.206134653207,0.206134653207,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.658356488402
 03/13  01:00:00,0.9078754725,7.35566626932,0.0,6.90794268589,0.0,0.234895918064,0.234895918064,0.234895918064,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422719156632
 03/13  02:00:00,0.809009346731,7.95449527647,0.0,7.59598860389,0.0,0.258255594507,0.258255594507,0.258255594507,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335484181937
 03/13  03:00:00,0.771217003437,8.36817285432,0.0,8.03433226036,0.0,0.273103924326,0.273103924326,0.273103924326,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311085030735
 03/13  04:00:00,0.774161929046,8.81641891465,0.0,8.47665639749,0.0,0.288171268936,0.288171268936,0.288171268936,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317327266854
 03/13  05:00:00,0.780697432294,9.15024960844,0.0,8.74238994226,0.0,0.297171056161,0.297171056161,0.297171056161,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386271910453
 03/13  06:00:00,0.844561686864,9.72165459927,0.0,9.01050687075,0.0,0.306307453975,0.306307453975,0.306307453975,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687057528165
 03/13  07:00:00,0.997803363675,10.2307589822,0.0,8.95295208413,0.0,0.304376883273,0.304376883273,0.304376883273,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24997304057
 03/13  08:00:00,1.20219393378,9.95892989551,0.0,8.52222837488,0.0,0.28939688558,0.28939688558,0.28939688558,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40712596164
 03/13  09:00:00,1.09964341625,8.93539498541,0.0,7.54207855542,0.0,0.255805097984,0.255805097984,0.255805097984,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3683120032
 03/13  10:00:00,0.978587396526,7.72456996033,0.0,6.45662122864,0.0,0.218793125365,0.218793125365,0.218793125365,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24666794251
 03/13  11:00:00,0.968957254232,7.16518378315,0.0,6.0421978165,0.0,0.20493215167,0.20493215167,0.20493215167,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10120468854
 03/13  12:00:00,0.919165316122,5.13644788242,0.0,4.14492230241,0.0,0.139829040407,0.139829040407,0.139829040407,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969737628721
 03/13  13:00:00,0.869176115391,3.99874008986,0.0,3.10811051833,0.0,0.104826713618,0.104826713618,0.104826713618,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869208645445
 03/13  14:00:00,0.820407214489,3.13882338171,0.0,2.30780756058,0.0,0.0777578658227,0.0777578658227,0.0777578658227,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808854171436
 03/13  15:00:00,0.797836995504,2.61630570901,0.0,1.84393922963,0.0,0.062149589047,0.062149589047,0.062149589047,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748956943963
 03/13  16:00:00,0.837238791818,2.61605168674,0.0,1.83457654875,0.0,0.0619475598798,0.0619475598798,0.0619475598798,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756764331364
 03/13  17:00:00,0.998700969895,2.71207734225,0.0,1.85266489863,0.0,0.0627249042003,0.0627249042003,0.0627249042003,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830183890284
 03/13  18:00:00,1.34491112965,3.77218596233,0.0,2.75146118064,0.0,0.0936285507491,0.0936285507491,0.0936285507491,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985216760614
 03/13  19:00:00,1.63798215026,3.89345335109,0.0,2.72861538737,0.0,0.0925663040532,0.0925663040532,0.0925663040532,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12628696996
 03/13  20:00:00,1.82934669377,4.23993748808,0.0,3.05167120885,0.0,0.103554399792,0.103554399792,0.103554399792,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14847407293
 03/13  21:00:00,1.90019180256,4.93188197719,0.0,3.82619611004,0.0,0.130069125891,0.130069125891,0.130069125891,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06452565779
 03/13  22:00:00,1.75670594164,5.60893275651,0.0,4.60774705958,0.0,0.156644475572,0.156644475572,0.156644475572,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960986426307
 03/13  23:00:00,1.46912677159,6.17791349662,0.0,5.34925374069,0.0,0.181807282402,0.181807282402,0.181807282402,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793872438908
 03/13  24:00:00,1.19688041374,6.82290939457,0.0,6.17950545829,0.0,0.210058548995,0.210058548995,0.210058548995,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613174405083
 03/14  01:00:00,0.911563666468,7.46563189911,0.0,7.01814187166,0.0,0.238584112032,0.238584112032,0.238584112032,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422485600648
 03/14  02:00:00,0.812285192474,8.05290237269,0.0,7.69419067359,0.0,0.261531440251,0.261531440251,0.261531440251,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335689208455
 03/14  03:00:00,0.773900764981,8.44929972297,0.0,8.1154339482,0.0,0.275787685871,0.275787685871,0.275787685871,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311110211544
 03/14  04:00:00,0.780004690461,8.98930626979,0.0,8.64936986385,0.0,0.294014030351,0.294014030351,0.294014030351,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317501155642
 03/14  05:00:00,0.786968433605,9.33680006809,0.0,8.92908422791,0.0,0.303442057471,0.303442057471,0.303442057471,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386128084457
 03/14  06:00:00,0.851084342897,9.91558561494,0.0,9.20482430228,0.0,0.312830110009,0.312830110009,0.312830110009,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686671112298
 03/14  07:00:00,1.00108298415,10.3284730628,0.0,9.05187289946,0.0,0.307656503746,0.307656503746,0.307656503746,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24876630586
 03/14  08:00:00,1.20529288372,10.0514792937,0.0,8.61618917722,0.0,0.292495835514,0.292495835514,0.292495835514,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4057145575
 03/14  09:00:00,1.10239443029,9.01759494809,0.0,7.62564898649,0.0,0.258556112027,0.258556112027,0.258556112027,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3669415348
 03/14  10:00:00,0.982101653577,7.82865427673,0.0,6.56192993443,0.0,0.222307382417,0.222307382417,0.222307382417,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24544355312
 03/14  11:00:00,0.974031628225,7.31487262516,0.0,6.19296953339,0.0,0.210006525664,0.210006525664,0.210006525664,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10012181366
 03/14  12:00:00,0.929025543679,5.42548767992,0.0,4.4349336008,0.0,0.149689267964,0.149689267964,0.149689267964,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968766127825
 03/14  13:00:00,0.877825388931,4.25322436436,0.0,3.36381920036,0.0,0.113475987159,0.113475987159,0.113475987159,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867984237921
 03/14  14:00:00,0.834301497427,3.54612644754,0.0,2.71609907704,0.0,0.0916521487613,0.0916521487613,0.0916521487613,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.80786572081
 03/14  15:00:00,0.813975074303,3.09020338313,0.0,2.31909268563,0.0,0.0782876678453,0.0782876678453,0.0782876678453,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747701162076
 03/14  16:00:00,0.854346462859,3.11812764803,0.0,2.33720989242,0.0,0.0790552309206,0.0790552309206,0.0790552309206,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756206948982
 03/14  17:00:00,1.0218410092,3.39121390631,0.0,2.532907846,0.0,0.0858649435005,0.0858649435005,0.0858649435005,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829077506959
 03/14  18:00:00,1.36401837923,4.334751401,0.0,3.315760388,0.0,0.11273580033,0.11273580033,0.11273580033,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983482991922
 03/14  19:00:00,1.65572809713,4.4160672392,0.0,3.25357204227,0.0,0.110312250924,0.110312250924,0.110312250924,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12394420317
 03/14  20:00:00,1.84012378974,4.55869051718,0.0,3.37256464881,0.0,0.114331495764,0.114331495764,0.114331495764,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14633366208
 03/14  21:00:00,1.88879081414,4.60407131308,0.0,3.5006425441,0.0,0.118668137479,0.118668137479,0.118668137479,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06226855961
 03/14  22:00:00,1.74075990137,5.14290369266,0.0,4.14275990628,0.0,0.140698435297,0.140698435297,0.140698435297,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959944515758
 03/14  23:00:00,1.44469060084,5.46309597626,0.0,4.63478399745,0.0,0.15737111165,0.15737111165,0.15737111165,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793524661786
 03/14  24:00:00,1.16647871014,5.93301398249,0.0,5.2893500477,0.0,0.179656845401,0.179656845401,0.179656845401,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613434403597
 03/15  01:00:00,0.87479166165,6.38944256573,0.0,5.94120242221,0.0,0.201812107214,0.201812107214,0.201812107214,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423235716728
 03/15  02:00:00,0.772493232313,6.88795535695,0.0,6.52832831937,0.0,0.22173948009,0.22173948009,0.22173948009,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336604546938
 03/15  03:00:00,0.730830679226,7.1888866665,0.0,6.85402208492,0.0,0.232717600116,0.232717600116,0.232717600116,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312109018362
 03/15  04:00:00,0.730504479218,7.54196311584,0.0,7.20113830204,0.0,0.244513819108,0.244513819108,0.244513819108,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.3183895635
 03/15  05:00:00,0.740358283749,7.97203116677,0.0,7.56344008851,0.0,0.256831907615,0.256831907615,0.256831907615,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387003322539
 03/15  06:00:00,0.80310624722,8.51212959215,0.0,7.80084008781,0.0,0.264852014332,0.264852014332,0.264852014332,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687199303978
 03/15  07:00:00,0.97832948783,9.66306218158,0.0,8.38670165892,0.0,0.284903007428,0.284903007428,0.284903007428,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24852666512
 03/15  08:00:00,1.17338461109,9.12171944825,0.0,7.68722460983,0.0,0.260587562887,0.260587562887,0.260587562887,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40491927943
 03/15  09:00:00,1.07370508573,8.17822516912,0.0,6.78685938718,0.0,0.229866767468,0.229866767468,0.229866767468,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36636135514
 03/15  10:00:00,0.952946985329,6.97627519249,0.0,5.71000089604,0.0,0.193152714169,0.193152714169,0.193152714169,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24499350727
 03/15  11:00:00,0.950018308615,6.61188500263,0.0,5.4901519071,0.0,0.185993206053,0.185993206053,0.185993206053,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09995181742
 03/15  12:00:00,0.939776856615,5.73335911199,0.0,4.74262957646,0.0,0.1604405809,0.1604405809,0.1604405809,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968941584245
 03/15  13:00:00,0.905811495877,5.07169873443,0.0,4.18353420029,0.0,0.141462094104,0.141462094104,0.141462094104,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866743608058
 03/15  14:00:00,0.86218995664,4.36710350228,0.0,3.53834791257,0.0,0.119540607974,0.119540607974,0.119540607974,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806593940016
 03/15  15:00:00,0.838759286837,3.82268434793,0.0,3.05234917176,0.0,0.103071880379,0.103071880379,0.103071880379,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74692564076
 03/15  16:00:00,0.878538590778,3.83350629232,0.0,3.05421517733,0.0,0.103247358841,0.103247358841,0.103247358841,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754580308358
 03/15  17:00:00,1.03788755381,3.86790812798,0.0,3.01105616139,0.0,0.101911488112,0.101911488112,0.101911488112,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82762341325
 03/15  18:00:00,1.37833622972,4.75955579901,0.0,3.74199012825,0.0,0.127053650822,0.127053650822,0.127053650822,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982057649679
 03/15  19:00:00,1.66367940966,4.65464428209,0.0,3.49333730101,0.0,0.118263563454,0.118263563454,0.118263563454,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12275598732
 03/15  20:00:00,1.85022212972,4.85785910173,0.0,3.67279020797,0.0,0.124429835745,0.124429835745,0.124429835745,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14527668746
 03/15  21:00:00,1.91414169834,5.34710763356,0.0,4.24434423038,0.0,0.144019021671,0.144019021671,0.144019021671,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06160319382
 03/15  22:00:00,1.76918801256,5.97975803642,0.0,4.98082048714,0.0,0.169126546496,0.169126546496,0.169126546496,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958738278659
 03/15  23:00:00,1.48429270018,6.62676890552,0.0,5.79969669368,0.0,0.19697321099,0.19697321099,0.19697321099,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792284894813
 03/15  24:00:00,1.20479840531,7.06261881847,0.0,6.4205656224,0.0,0.21797654057,0.21797654057,0.21797654057,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611823664881
 03/16  01:00:00,0.920318717762,7.72810603294,0.0,7.2811424642,0.0,0.247339163326,0.247339163326,0.247339163326,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421959141953
 03/16  02:00:00,0.813303136925,8.09120994874,0.0,7.73290058425,0.0,0.262549384701,0.262549384701,0.262549384701,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335286873844
 03/16  03:00:00,0.770699146369,8.36298622499,0.0,8.02929432808,0.0,0.272586067258,0.272586067258,0.272586067258,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310936333696
 03/16  04:00:00,0.771430391268,8.74597086155,0.0,8.40626406752,0.0,0.285439731158,0.285439731158,0.285439731158,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317271543728
 03/16  05:00:00,0.779786279913,9.1320136647,0.0,8.72444640055,0.0,0.29625990378,0.29625990378,0.29625990378,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385979508433
 03/16  06:00:00,0.839058908493,9.56926494776,0.0,8.85936455787,0.0,0.300804675604,0.300804675604,0.300804675604,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685810189532
 03/16  07:00:00,0.986392725127,9.9036334084,0.0,8.62954480461,0.0,0.292966244725,0.292966244725,0.292966244725,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24625474626
