Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  08:00:00,1.18730629268,9.52773906802,0.0,8.09515163171,0.0,0.274509244476,0.274509244476,0.274509244476,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40301187731
 03/16  09:00:00,1.07955168915,8.35114044854,0.0,6.96177417542,0.0,0.23571337088,0.23571337088,0.23571337088,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36436184633
 03/16  10:00:00,0.964578314064,7.31444793128,0.0,6.04991731406,0.0,0.204784042904,0.204784042904,0.204784042904,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24324982804
 03/16  11:00:00,0.961460316475,6.9456225226,0.0,5.82543074361,0.0,0.197435213914,0.197435213914,0.197435213914,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09841050088
 03/16  12:00:00,0.924055227731,5.27803596499,0.0,4.2888516154,0.0,0.144718952016,0.144718952016,0.144718952016,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967396398301
 03/16  13:00:00,0.879663165583,4.30615994793,0.0,3.41769232151,0.0,0.11531376381,0.11531376381,0.11531376381,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867046700349
 03/16  14:00:00,0.838152422363,3.65975630096,0.0,2.83065716283,0.0,0.0955030736966,0.0955030736966,0.0955030736966,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806937488432
 03/16  15:00:00,0.825176559945,3.42260501357,0.0,2.65250886136,0.0,0.089489153488,0.089489153488,0.089489153488,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746686616798
 03/16  16:00:00,0.874580079885,3.70978679914,0.0,2.93018097754,0.0,0.0992888479475,0.0992888479475,0.0992888479475,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754895014964
 03/16  17:00:00,1.03521784059,3.78676332863,0.0,2.93028435448,0.0,0.0992417748922,0.0992417748922,0.0992417748922,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827250420808
 03/16  18:00:00,1.37834918457,4.75737923845,0.0,3.7405438879,0.0,0.127066605674,0.127066605674,0.127066605674,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981327329465
 03/16  19:00:00,1.66016545018,4.550529549,0.0,3.3905470455,0.0,0.114749603975,0.114749603975,0.114749603975,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12143150975
 03/16  20:00:00,1.85213751803,4.91093565094,0.0,3.72689255246,0.0,0.126345224054,0.126345224054,0.126345224054,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14425089219
 03/16  21:00:00,1.91433237865,5.35143451006,0.0,4.24973912236,0.0,0.144209701983,0.144209701983,0.144209701983,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06053517834
 03/16  22:00:00,1.76500131281,5.85679142939,0.0,4.85889398345,0.0,0.164939846736,0.164939846736,0.164939846736,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957698175317
 03/16  23:00:00,1.48535490889,6.65528637002,0.0,5.82861104962,0.0,0.198035419694,0.198035419694,0.198035419694,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791888003373
 03/16  24:00:00,1.20637988993,7.10834520922,0.0,6.46673066191,0.0,0.21955802519,0.21955802519,0.21955802519,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611385016117
 03/17  01:00:00,0.921157296874,7.7522819772,0.0,7.30558516181,0.0,0.248177742438,0.248177742438,0.248177742438,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421692388596
 03/17  02:00:00,0.812496167268,8.06752828917,0.0,7.70933326399,0.0,0.261742415045,0.261742415045,0.261742415045,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335172534534
 03/17  03:00:00,0.780741443028,8.65404206439,0.0,8.3202943264,0.0,0.282628363918,0.282628363918,0.282628363918,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31099217478
 03/17  04:00:00,0.78363834677,9.10349867403,0.0,8.76396147412,0.0,0.29764768666,0.29764768666,0.29764768666,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317101949598
 03/17  05:00:00,0.789804499771,9.4266295855,0.0,9.01941090023,0.0,0.306278123637,0.306278123637,0.306278123637,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385630929552
 03/17  06:00:00,0.848293049513,9.84015546463,0.0,9.13109866162,0.0,0.310038816624,0.310038816624,0.310038816624,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68496660265
 03/17  07:00:00,1.00026629541,10.3098387428,0.0,9.03726411655,0.0,0.306839815012,0.306839815012,0.306839815012,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24474076871
 03/17  08:00:00,1.19808398357,9.84346962305,0.0,8.41271747455,0.0,0.285286935372,0.285286935372,0.285286935372,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40117658951
 03/17  09:00:00,1.09009287766,8.65896035926,0.0,7.27134841487,0.0,0.246254559391,0.246254559391,0.246254559391,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36260751759
 03/17  10:00:00,0.963123840936,7.27388409513,0.0,6.01097194377,0.0,0.203329569775,0.203329569775,0.203329569775,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24163136218
 03/17  11:00:00,0.950974394762,6.63976278581,0.0,5.5208677345,0.0,0.1869492922,0.1869492922,0.1869492922,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09711377321
 03/17  12:00:00,0.913157367588,4.95697186739,0.0,3.9685580406,0.0,0.133821091873,0.133821091873,0.133821091873,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.966625875502
 03/17  13:00:00,0.868343214002,3.97262516817,0.0,3.08479222974,0.0,0.103993812229,0.103993812229,0.103993812229,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866412012353
 03/17  14:00:00,0.829706608029,3.40914677769,0.0,2.58116963285,0.0,0.0870572593628,0.0870572593628,0.0870572593628,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805815495151
 03/17  15:00:00,0.808764923008,2.93629229861,0.0,2.16673475182,0.0,0.0730775165509,0.0730775165509,0.0730775165509,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746148011374
 03/17  16:00:00,0.85005479747,2.99145881467,0.0,2.21227531297,0.0,0.0747635655319,0.0747635655319,0.0747635655319,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75447269508
 03/17  17:00:00,1.0128919707,3.12850707651,0.0,2.2723707508,0.0,0.0769159050036,0.0769159050036,0.0769159050036,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826907772373
 03/17  18:00:00,1.34697420556,3.83561378474,0.0,2.8192976191,0.0,0.0956916266654,0.0956916266654,0.0956916266654,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980808144564
 03/17  19:00:00,1.63486038813,3.80247280177,0.0,2.6425508777,0.0,0.0894445419259,0.0894445419259,0.0894445419259,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12137093031
 03/17  20:00:00,1.82794654604,4.19724122914,0.0,3.01352642195,0.0,0.102154252063,0.102154252063,0.102154252063,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1439226009
 03/17  21:00:00,1.88965690692,4.62432918396,0.0,3.52294648583,0.0,0.119534230253,0.119534230253,0.119534230253,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06022248877
 03/17  22:00:00,1.74476105979,5.25927935675,0.0,4.2614126612,0.0,0.144699593719,0.144699593719,0.144699593719,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957667424929
 03/17  23:00:00,1.45875499362,5.87503743474,0.0,5.04858220053,0.0,0.171435504432,0.171435504432,0.171435504432,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791667917184
 03/17  24:00:00,1.18569003122,6.498689993,0.0,5.85660580032,0.0,0.198868166474,0.198868166474,0.198868166474,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611854661486
 03/18  01:00:00,0.905779291146,7.12618721921,0.0,6.66232309859,0.0,0.226226053634,0.226226053634,0.226226053634,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438859693831
 03/18  02:00:00,0.799230452937,7.57179903048,0.0,7.20413495559,0.0,0.244529676638,0.244529676638,0.244529676638,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344641584239
 03/18  03:00:00,0.767135744556,8.1865413816,0.0,7.84583360746,0.0,0.266411427019,0.266411427019,0.266411427019,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317952210921
 03/18  04:00:00,0.765750198895,8.54872778757,0.0,8.20171341371,0.0,0.278394134612,0.278394134612,0.278394134612,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324579123564
 03/18  05:00:00,0.777474362483,9.00188549144,0.0,8.5801969108,0.0,0.291276830734,0.291276830734,0.291276830734,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400100824923
 03/18  06:00:00,0.839017479895,9.49029256667,0.0,8.74055115161,0.0,0.296666554407,0.296666554407,0.296666554407,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725651214706
 03/18  07:00:00,1.01614241061,10.5579969575,0.0,9.19280032745,0.0,0.312090417995,0.312090417995,0.312090417995,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33736277252
 03/18  08:00:00,1.21148166961,9.73500393136,0.0,8.19155400021,0.0,0.277523259485,0.277523259485,0.277523259485,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51387437216
 03/18  09:00:00,1.11333333754,8.51018093525,0.0,7.00387947955,0.0,0.237057718379,0.237057718379,0.237057718379,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.4812970289
 03/18  10:00:00,1.00089091617,7.17192573152,0.0,5.79892752766,0.0,0.19606558654,0.19606558654,0.19606558654,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35171741469
 03/18  11:00:00,0.994439826884,6.51769669307,0.0,5.30391733206,0.0,0.179498495033,0.179498495033,0.179498495033,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.1919980829
 03/18  12:00:00,0.953058899139,4.6685887418,0.0,3.6011652418,0.0,0.121233863905,0.121233863905,0.121233863905,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0456355487
 03/18  13:00:00,0.8977484636,3.50228552361,0.0,2.5457426379,0.0,0.0855885557361,0.0855885557361,0.0855885557361,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935121959636
 03/18  14:00:00,0.844452268014,2.62268975437,0.0,1.73451169159,0.0,0.0582148868336,0.0582148868336,0.0582148868336,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.866016413096
 03/18  15:00:00,0.816923440435,2.07864594486,0.0,1.25496482046,0.0,0.0421104618028,0.0421104618028,0.0421104618028,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.800271588991
 03/18  16:00:00,0.854508900776,2.08445183688,0.0,1.2512207722,0.0,0.0421586959825,0.0421586959825,0.0421586959825,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.808520258051
 03/18  17:00:00,1.0198308692,2.340026889,0.0,1.41743810418,0.0,0.0479368842612,0.0479368842612,0.0479368842612,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.893360231485
 03/18  18:00:00,1.35166283109,3.01127826123,0.0,1.91589521648,0.0,0.0650283219713,0.0650283219713,0.0650283219713,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05987502367
 03/18  19:00:00,1.64453861282,3.17520988629,0.0,1.91348535867,0.0,0.0648124510734,0.0648124510734,0.0648124510734,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22317353387
 03/18  20:00:00,1.83978564936,3.64845855291,0.0,2.35132036727,0.0,0.0797486011877,0.0797486011877,0.0797486011877,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25734597934
 03/18  21:00:00,1.90853157282,4.25862188602,0.0,3.049044397,0.0,0.103553525827,0.103553525827,0.103553525827,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16841727966
 03/18  22:00:00,1.76783035922,4.97905491081,0.0,3.89034395092,0.0,0.132162035678,0.132162035678,0.132162035678,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04851168928
 03/18  23:00:00,1.48172803283,5.78737217679,0.0,4.88952173476,0.0,0.16611533171,0.16611533171,0.16611533171,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863063125
 03/18  24:00:00,1.19921342894,6.48380136117,0.0,5.79733061134,0.0,0.196856718861,0.196856718861,0.196856718861,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656241218634
 03/19  01:00:00,0.902321949474,7.02690414258,0.0,6.56306701149,0.0,0.222768711961,0.222768711961,0.222768711961,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438832704295
 03/19  02:00:00,0.796657344216,7.49814158891,0.0,7.13032117702,0.0,0.241956567918,0.241956567918,0.241956567918,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344797921249
 03/19  03:00:00,0.765371516857,8.13690432293,0.0,7.79605877463,0.0,0.264647199319,0.264647199319,0.264647199319,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318089985082
 03/19  04:00:00,0.764490983521,8.51394427631,0.0,8.16683583054,0.0,0.277134919239,0.277134919239,0.277134919239,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32467319546
 03/19  05:00:00,0.776537423029,8.97656145204,0.0,8.55492549938,0.0,0.29033989128,0.29033989128,0.29033989128,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400048196944
 03/19  06:00:00,0.838518691166,9.47688785857,0.0,8.72757174252,0.0,0.296167765677,0.296167765677,0.296167765677,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725225915696
 03/19  07:00:00,1.01554001215,10.5411543203,0.0,9.1775707625,0.0,0.311488019527,0.311488019527,0.311488019527,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33574970026
 03/19  08:00:00,1.21130382211,9.73017844587,0.0,8.18847282503,0.0,0.277345411985,0.277345411985,0.277345411985,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51213006185
 03/19  09:00:00,1.11218363486,8.47691832721,0.0,6.97232132343,0.0,0.235908015707,0.235908015707,0.235908015707,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.47959257698
 03/19  10:00:00,0.995713692337,7.02095941556,0.0,5.64955718617,0.0,0.190888362711,0.190888362711,0.190888362711,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35012144021
 03/19  11:00:00,0.986709313894,6.29117971416,0.0,5.0786459417,0.0,0.171767982043,0.171767982043,0.171767982043,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19075249435
 03/19  12:00:00,0.940889793553,4.31100201797,0.0,3.24470202499,0.0,0.10906475832,0.10906475832,0.10906475832,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04451204169
 03/19  13:00:00,0.881865660008,3.0341637945,0.0,2.07864245666,0.0,0.0697057521441,0.0697057521441,0.0697057521441,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.934100411762
 03/19  14:00:00,0.827504665991,2.1214770099,0.0,1.23396294246,0.0,0.0412672848102,0.0412672848102,0.0412672848102,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865352417749
 03/19  15:00:00,0.800079394563,1.57906338003,0.0,0.75592559423,0.0,0.0252664159307,0.0252664159307,0.0252664159307,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.799728250382
 03/19  16:00:00,0.835722066229,1.53072100838,0.0,0.698171001761,0.0,0.0233718614359,0.0233718614359,0.0233718614359,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807839199993
 03/19  17:00:00,0.996271587904,1.64591136343,0.0,0.724040620737,0.0,0.0243776029621,0.0243776029621,0.0243776029621,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892642189349
 03/19  18:00:00,1.32073246885,2.10226165202,0.0,1.00749544308,0.0,0.0340979597372,0.0340979597372,0.0340979597372,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05925818787
 03/19  19:00:00,1.61551887091,2.31843519928,0.0,1.05723373003,0.0,0.0357927091609,0.0357927091609,0.0357927091609,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22265047549
 03/19  20:00:00,1.81300461974,2.85652479747,0.0,1.55982760779,0.0,0.052967571569,0.052967571569,0.052967571569,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25690498338
 03/19  21:00:00,1.87921492224,3.3928096544,0.0,2.18371805609,0.0,0.0742368752457,0.0742368752457,0.0742368752457,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16793138895
 03/19  22:00:00,1.73696239144,4.0681027077,0.0,2.97950106391,0.0,0.101294067906,0.101294067906,0.101294067906,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04840237317
 03/19  23:00:00,1.45409298461,4.97115328257,0.0,4.07288916492,0.0,0.138480283494,0.138480283494,0.138480283494,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863476800626
 03/19  24:00:00,1.16848449324,5.57981412231,0.0,4.89299940443,0.0,0.166127783167,0.166127783167,0.166127783167,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656585186686
 03/20  01:00:00,0.877127573801,6.45881749506,0.0,6.01053773997,0.0,0.204148019365,0.204148019365,0.204148019365,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423275328284
 03/20  02:00:00,0.778068393021,7.05908744961,0.0,6.69960301737,0.0,0.227314640798,0.227314640798,0.227314640798,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336461941592
 03/20  03:00:00,0.746466183157,7.65441096243,0.0,7.31974388759,0.0,0.248353104047,0.248353104047,0.248353104047,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311911511617
 03/20  04:00:00,0.748029730512,8.06550587808,0.0,7.72493851835,0.0,0.262039070402,0.262039070402,0.262039070402,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318132109421
 03/20  05:00:00,0.759974044183,8.55604502398,0.0,8.14831730071,0.0,0.27644766805,0.27644766805,0.27644766805,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386139967555
 03/20  06:00:00,0.820876472533,9.04048415248,0.0,8.33219984238,0.0,0.282622239645,0.282622239645,0.282622239645,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68419410974
 03/20  07:00:00,0.992318513508,10.0789385479,0.0,8.80961273431,0.0,0.298892033106,0.298892033106,0.298892033106,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24149195601
 03/20  08:00:00,1.17482935889,9.16769523763,0.0,7.74158172866,0.0,0.262032310694,0.262032310694,0.262032310694,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39653794997
 03/20  09:00:00,1.06532220236,7.9332527987,0.0,6.54982978978,0.0,0.221483884092,0.221483884092,0.221483884092,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35841858213
 03/20  10:00:00,0.938662052278,6.55597281562,0.0,5.29663932159,0.0,0.178867781118,0.178867781118,0.178867781118,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23805270485
 03/20  11:00:00,0.917470236067,5.65846837355,0.0,4.54256959397,0.0,0.153445133506,0.153445133506,0.153445133506,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09411750147
 03/20  12:00:00,0.878882775442,3.94851716759,0.0,2.96209947189,0.0,0.0995464997274,0.0995464997274,0.0995464997274,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964629744411
 03/20  13:00:00,0.826469912772,2.74028236536,0.0,1.85416129996,0.0,0.0621205109994,0.0621205109994,0.0621205109994,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.864700139315
 03/20  14:00:00,0.778725766214,1.90714610913,0.0,1.07989642349,0.0,0.0360764175482,0.0360764175482,0.0360764175482,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805088035943
 03/20  15:00:00,0.751290704992,1.23897536777,0.0,0.469614683559,0.0,0.0156032985342,0.0156032985342,0.0156032985342,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745951148799
 03/20  16:00:00,0.785011789837,1.07106129453,0.0,0.292895594787,0.0,0.00972055789925,0.00972055789925,0.00972055789925,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753454893113
 03/20  17:00:00,0.943804571449,1.09095707583,0.0,0.235122834121,0.0,0.00782850575449,0.00782850575449,0.00782850575449,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82660568837
 03/20  18:00:00,1.2640986021,1.39791497337,0.0,0.382365795543,0.0,0.0128160232037,0.0128160232037,0.0128160232037,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980041156745
 03/20  19:00:00,1.57046230967,1.90040081738,0.0,0.740924572081,0.0,0.0250464634611,0.0250464634611,0.0250464634611,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12092525154
 03/20  20:00:00,1.7645711198,2.32478900733,0.0,1.14218169489,0.0,0.0387788258189,0.0387788258189,0.0387788258189,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14281510615
 03/20  21:00:00,1.83013430657,2.86465568785,0.0,1.76415756995,0.0,0.060011629905,0.060011629905,0.060011629905,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05933790854
 03/20  22:00:00,1.69189614274,3.69546197081,0.0,2.69796336594,0.0,0.0918346766685,0.0918346766685,0.0918346766685,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957299334242
 03/20  23:00:00,1.41042262856,4.44774468764,0.0,3.62109983992,0.0,0.123103139368,0.123103139368,0.123103139368,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791857530698
 03/20  24:00:00,1.14543019343,5.31152707491,0.0,4.66873070586,0.0,0.158608328689,0.158608328689,0.158608328689,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612566837854
 03/21  01:00:00,0.863120474773,6.04943884352,0.0,5.60112211434,0.0,0.190140920337,0.190140920337,0.190140920337,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423312302388
 03/21  02:00:00,0.766803004473,6.72778014431,0.0,6.36783873639,0.0,0.21604925225,0.21604925225,0.21604925225,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33691891728
 03/21  03:00:00,0.735617426455,7.33706426305,0.0,7.00193710169,0.0,0.237504347345,0.237504347345,0.237504347345,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312371598144
 03/21  04:00:00,0.74154775797,7.87538429343,0.0,7.53456057783,0.0,0.25555709786,0.25555709786,0.25555709786,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318388465296
 03/21  05:00:00,0.750420647723,8.27834509718,0.0,7.8703380976,0.0,0.26689427159,0.26689427159,0.26689427159,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386419243864
 03/21  06:00:00,0.81540912032,8.88047411168,0.0,8.17257404964,0.0,0.277154887432,0.277154887432,0.277154887432,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683809861686
 03/21  07:00:00,0.988195589578,9.95693935019,0.0,8.68880692877,0.0,0.294769109176,0.294769109176,0.294769109176,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24029856389
 03/21  08:00:00,1.17095430373,9.05430154059,0.0,7.629656321,0.0,0.258157255529,0.258157255529,0.258157255529,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39506966059
 03/21  09:00:00,1.0655070535,7.93796295217,0.0,6.55588252387,0.0,0.221668735231,0.221668735231,0.221668735231,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3570760015
 03/21  10:00:00,0.935517901884,6.46480374783,0.0,5.20684254485,0.0,0.175723630724,0.175723630724,0.175723630724,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2366804138
 03/21  11:00:00,0.914049347854,5.55824255424,0.0,4.44340464481,0.0,0.150024245292,0.150024245292,0.150024245292,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09305663133
 03/21  12:00:00,0.876996196808,3.89250617223,0.0,2.90690076043,0.0,0.0976599210936,0.0976599210936,0.0976599210936,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963817460506
 03/21  13:00:00,0.82460412962,2.68490192296,0.0,1.79949172209,0.0,0.0602547278471,0.0602547278471,0.0602547278471,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863989274791
 03/21  14:00:00,0.771916921913,1.70550636757,0.0,0.879081082515,0.0,0.0292675732466,0.0292675732466,0.0292675732466,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804263635361
 03/21  15:00:00,0.758596590249,1.45505755499,0.0,0.686674732896,0.0,0.0229091837911,0.0229091837911,0.0229091837911,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74497328668
 03/21  16:00:00,0.791472760617,1.2618719986,0.0,0.484025200293,0.0,0.0161815286788,0.0161815286788,0.0161815286788,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753135991678
 03/21  17:00:00,0.956655490076,1.47010713882,0.0,0.6150587748,0.0,0.0206794243814,0.0206794243814,0.0206794243814,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.825819810683
 03/21  18:00:00,1.28241386771,1.93465292955,0.0,0.920236575171,0.0,0.0311312888111,0.0311312888111,0.0311312888111,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.978908333295
 03/21  19:00:00,1.57942160269,2.16206096489,0.0,1.00446883891,0.0,0.0340057564791,0.0340057564791,0.0340057564791,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11904113223
 03/21  20:00:00,1.77794762956,2.71705714093,0.0,1.53586116454,0.0,0.0521553355817,0.0521553355817,0.0521553355817,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14140377009
 03/21  21:00:00,1.84013826716,3.16004890647,0.0,2.06105937729,0.0,0.070015590498,0.070015590498,0.070015590498,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05782931982
 03/21  22:00:00,1.69967851778,3.92670351563,0.0,2.93053466903,0.0,0.0996170517072,0.0996170517072,0.0996170517072,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.955969575976
 03/21  23:00:00,1.41992831252,4.72857825467,0.0,3.90284584427,0.0,0.132608823332,0.132608823332,0.132608823332,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.790945093376
 03/21  24:00:00,1.15039096552,5.46042052313,0.0,4.81841978886,0.0,0.163569100778,0.163569100778,0.163569100778,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611771203079
 03/22  01:00:00,0.870861855058,6.27792074302,0.0,5.82982493039,0.0,0.197882300622,0.197882300622,0.197882300622,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423091385836
 03/22  02:00:00,0.77932787955,7.09637302646,0.0,6.73646999909,0.0,0.228574127327,0.228574127327,0.228574127327,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336880536719
 03/22  03:00:00,0.741263202174,7.50711056526,0.0,7.17243063987,0.0,0.243150123064,0.243150123064,0.243150123064,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311924362174
 03/22  04:00:00,0.745883940736,8.00476747481,0.0,7.66393897302,0.0,0.259893280626,0.259893280626,0.259893280626,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318393251484
 03/22  05:00:00,0.758665007394,8.52071925014,0.0,8.11302925276,0.0,0.275138631261,0.275138631261,0.275138631261,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386102241666
 03/22  06:00:00,0.824441885283,9.14647542072,0.0,8.43930379642,0.0,0.286187652395,0.286187652395,0.286187652395,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683081423949
 03/22  07:00:00,0.975043474175,9.57124896583,0.0,8.30458839415,0.0,0.281616993773,0.281616993773,0.281616993773,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23882671415
 03/22  08:00:00,1.16760897272,8.9527990904,0.0,7.5296439643,0.0,0.254811924515,0.254811924515,0.254811924515,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39357956711
 03/22  09:00:00,1.07046623905,8.08049923161,0.0,6.69992777949,0.0,0.226627920786,0.226627920786,0.226627920786,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35556702533
 03/22  10:00:00,0.951065173182,6.91800325631,0.0,5.66160810315,0.0,0.191270902022,0.191270902022,0.191270902022,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23511436398
 03/22  11:00:00,0.937515415659,6.24511882839,0.0,5.13186889206,0.0,0.173490313097,0.173490313097,0.173490313097,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09146865822
 03/22  12:00:00,0.898424159813,4.52340785078,0.0,3.53979721287,0.0,0.119087884099,0.119087884099,0.119087884099,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.961822686616
 03/22  13:00:00,0.843022681344,3.22807409303,0.0,2.34451310152,0.0,0.0786732795708,0.0786732795708,0.0786732795708,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.862140065431
 03/22  14:00:00,0.79400072139,2.35795712835,0.0,1.53298290045,0.0,0.051351372724,0.051351372724,0.051351372724,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802812578209
 03/22  15:00:00,0.77072120905,1.81294448865,0.0,1.04626257504,0.0,0.0350338025929,0.0350338025929,0.0350338025929,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743272378201
 03/22  16:00:00,0.801697591995,1.56532440226,0.0,0.788321882212,0.0,0.0264063600569,0.0264063600569,0.0264063600569,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752291713424
 03/22  17:00:00,0.959095232868,1.54235745333,0.0,0.688564230195,0.0,0.0231191671732,0.0231191671732,0.0231191671732,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824564669795
 03/22  18:00:00,1.28410785185,1.9849967305,0.0,0.971723700146,0.0,0.0328252729531,0.0328252729531,0.0328252729531,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.977765009279
 03/22  19:00:00,1.57991331947,2.17648430093,0.0,1.02017249459,0.0,0.0344974732599,0.0344974732599,0.0344974732599,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11776081258
 03/22  20:00:00,1.77377443885,2.59489192398,0.0,1.41508885211,0.0,0.0479821448738,0.0479821448738,0.0479821448738,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14001086557
 03/22  21:00:00,1.83782567186,3.09131230737,0.0,1.99333413449,0.0,0.0677029951915,0.0677029951915,0.0677029951915,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05681796352
 03/22  22:00:00,1.69039843673,3.65478002873,0.0,2.65972188687,0.0,0.0903369706627,0.0903369706627,0.0903369706627,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954858871237
 03/22  23:00:00,1.4119839296,4.49401591564,0.0,3.66884154592,0.0,0.124664440408,0.124664440408,0.124664440408,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.790387052692
 03/22  24:00:00,1.13791583225,5.09417919237,0.0,4.45254605687,0.0,0.15109396751,0.15109396751,0.15109396751,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.6114036043
 03/23  01:00:00,0.855845047313,5.83700220897,0.0,5.38883293184,0.0,0.182865492877,0.182865492877,0.182865492877,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423164850338
 03/23  02:00:00,0.758414707121,6.48365331141,0.0,6.12354360687,0.0,0.207660954898,0.207660954898,0.207660954898,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337087213901
 03/23  03:00:00,0.730495033586,7.1880400766,0.0,6.85251936516,0.0,0.232381954476,0.232381954476,0.232381954476,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312765148228
 03/23  04:00:00,0.733409230338,7.64039983858,0.0,7.29925040921,0.0,0.247418570228,0.247418570228,0.247418570228,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318714179074
 03/23  05:00:00,0.74541262688,8.13271873344,0.0,7.72484217852,0.0,0.261886250746,0.261886250746,0.261886250746,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386288799197
 03/23  06:00:00,0.808132031209,8.66926776087,0.0,7.96225090972,0.0,0.26987779832,0.26987779832,0.26987779832,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68292665079
 03/23  07:00:00,0.960631981954,9.14981238659,0.0,7.88453327015,0.0,0.267205501552,0.267205501552,0.267205501552,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23744525891
 03/23  08:00:00,1.16354400654,8.83029354514,0.0,7.40840022774,0.0,0.250746958335,0.250746958335,0.250746958335,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.3923177584
 03/23  09:00:00,1.07678955865,8.26375186657,0.0,6.88471368675,0.0,0.23295124038,0.23295124038,0.23295124038,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35403375303
 03/23  10:00:00,0.970153188685,7.47567736845,0.0,6.2208297788,0.0,0.210358917525,0.210358917525,0.210358917525,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23356680047
 03/23  11:00:00,0.95606357143,6.79096574634,0.0,5.67962212322,0.0,0.192038468868,0.192038468868,0.192038468868,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08956234502
 03/23  12:00:00,0.940512845406,5.75595765694,0.0,4.77380653018,0.0,0.161176569692,0.161176569692,0.161176569692,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960363175469
 03/23  13:00:00,0.902384846629,4.97171371984,0.0,4.09002237995,0.0,0.138035444856,0.138035444856,0.138035444856,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.860270413809
 03/23  14:00:00,0.864634285216,4.43683240001,0.0,3.61444316108,0.0,0.12198493655,0.12198493655,0.12198493655,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.800227589238
 03/23  15:00:00,0.83961028223,3.8470218084,0.0,3.08241701866,0.0,0.103922875772,0.103922875772,0.103922875772,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74119525433
 03/23  16:00:00,0.870529735555,3.59730786073,0.0,2.82322512717,0.0,0.095238503617,0.095238503617,0.095238503617,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749371926935
 03/23  17:00:00,1.02224742464,3.40788260268,0.0,2.55747305349,0.0,0.0862713589447,0.0862713589447,0.0862713589447,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821180995841
 03/23  18:00:00,1.34786387751,3.86511507957,0.0,2.85542060976,0.0,0.0965812986092,0.0965812986092,0.0965812986092,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97418644873
 03/23  19:00:00,1.6343566622,3.78682180124,0.0,2.6341838844,0.0,0.0889408159872,0.0889408159872,0.0889408159872,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11408692309
 03/23  20:00:00,1.81839469777,3.91680942823,0.0,2.74058772113,0.0,0.092602403797,0.092602403797,0.092602403797,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1364295008
 03/23  21:00:00,1.86907999997,4.02130049926,0.0,2.92675824107,0.0,0.0989573233047,0.0989573233047,0.0989573233047,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05338204883
 03/23  22:00:00,1.71216429492,4.30437198376,0.0,3.3121036356,0.0,0.112102828853,0.112102828853,0.112102828853,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.95206907754
 03/23  23:00:00,1.41807940193,4.68324291889,0.0,3.86041647335,0.0,0.130759912735,0.130759912735,0.130759912735,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788039128517
 03/23  24:00:00,1.13907483192,5.13411930178,0.0,4.49367959677,0.0,0.152252967179,0.152252967179,0.152252967179,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610210173816
 03/24  01:00:00,0.839305570529,5.3586767835,0.0,4.91084065686,0.0,0.166326016094,0.166326016094,0.166326016094,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422831699838
 03/24  02:00:00,0.736341219913,5.83946660801,0.0,5.47924546583,0.0,0.18558746769,0.18558746769,0.18558746769,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33719865153
 03/24  03:00:00,0.701826572891,6.35018066706,0.0,6.01428007754,0.0,0.203713493781,0.203713493781,0.203713493781,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313145026305
 03/24  04:00:00,0.704042995935,6.78055641628,0.0,6.43903033675,0.0,0.218052335824,0.218052335824,0.218052335824,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319090829221
 03/24  05:00:00,0.708930655984,7.06673312457,0.0,6.65833494991,0.0,0.225404279851,0.225404279851,0.225404279851,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386810418945
 03/24  06:00:00,0.772462773744,7.62468609985,0.0,6.91772465824,0.0,0.234208540856,0.234208540856,0.234208540856,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682871241253
 03/24  07:00:00,0.945756524835,8.71345304004,0.0,7.44897409626,0.0,0.252330044433,0.252330044433,0.252330044433,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23664508625
 03/24  08:00:00,1.13559483515,8.01575805443,0.0,6.59548232128,0.0,0.222797786946,0.222797786946,0.222797786946,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39070017415
 03/24  09:00:00,1.03643000239,7.08345135078,0.0,5.70571875777,0.0,0.192591684127,0.192591684127,0.192591684127,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35272816621
 03/24  10:00:00,0.92342506613,6.10592419189,0.0,4.85164544462,0.0,0.16363079497,0.16363079497,0.16363079497,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23299795808
 03/24  11:00:00,0.908506816164,5.39499793846,0.0,4.28352943641,0.0,0.144481713602,0.144481713602,0.144481713602,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08968722394
 03/24  12:00:00,0.879619956354,3.96880076841,0.0,2.98615022301,0.0,0.100283680639,0.100283680639,0.100283680639,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960862594111
 03/24  13:00:00,0.840611996255,3.15465652565,0.0,2.27177374579,0.0,0.076262594482,0.076262594482,0.076262594482,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861461853786
 03/24  14:00:00,0.800651118736,2.55149419258,0.0,1.72818135786,0.0,0.05800177007,0.05800177007,0.05800177007,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801151185028
 03/24  15:00:00,0.773727462781,1.90293753089,0.0,1.13688691345,0.0,0.0380400563231,0.0380400563231,0.0380400563231,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742641082025
 03/24  16:00:00,0.81214714029,1.87711112156,0.0,1.10215573945,0.0,0.0368559083517,0.0368559083517,0.0368559083517,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750244575484
 03/24  17:00:00,0.968044777678,1.80617207545,0.0,0.954182610619,0.0,0.0320687119839,0.0320687119839,0.0320687119839,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.822760911489
 03/24  18:00:00,1.30125593201,2.48834607499,0.0,1.47728621067,0.0,0.0499733531078,0.0499733531078,0.0499733531078,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.975551843244
 03/24  19:00:00,1.59265690903,2.55230146962,0.0,1.39902838804,0.0,0.0472410628207,0.0472410628207,0.0472410628207,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11472208783
 03/24  20:00:00,1.78581426249,2.95088414631,0.0,1.7741664916,0.0,0.0600219685148,0.0600219685148,0.0600219685148,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13692544842
 03/24  21:00:00,1.85028816053,3.46064917665,0.0,2.36546853684,0.0,0.0801654838634,0.0801654838634,0.0801654838634,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05402043044
 03/24  22:00:00,1.70766793617,4.16550705138,0.0,3.1728841354,0.0,0.107606470101,0.107606470101,0.107606470101,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952423645362
 03/24  23:00:00,1.4238116633,4.84890954597,0.0,4.02615538347,0.0,0.13649217411,0.13649217411,0.13649217411,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78796684548
 03/24  24:00:00,1.13529224493,5.02530909295,0.0,4.38453601549,0.0,0.148470380186,0.148470380186,0.148470380186,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610543546264
 03/25  01:00:00,0.84655415162,5.40122036606,0.0,4.93730995218,0.0,0.167000914107,0.167000914107,0.167000914107,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438905987085
 03/25  02:00:00,0.740741961502,5.86457116366,0.0,5.49550744656,0.0,0.186041185203,0.186041185203,0.186041185203,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346041226448
 03/25  03:00:00,0.701674877415,6.27952326473,0.0,5.93722576424,0.0,0.200950559878,0.200950559878,0.200950559878,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319541937267
 03/25  04:00:00,0.693396925987,6.43939086607,0.0,6.09079986049,0.0,0.206040861705,0.206040861705,0.206040861705,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326155755274
 03/25  05:00:00,0.701725121918,6.79254263319,0.0,6.37014333814,0.0,0.21552759017,0.21552759017,0.21552759017,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400811539332
 03/25  06:00:00,0.76767035861,7.40533285588,0.0,6.6583186763,0.0,0.225319433122,0.225319433122,0.225319433122,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.722923979231
 03/25  07:00:00,0.941861724841,8.38175505697,0.0,7.02609926078,0.0,0.237809732221,0.237809732221,0.237809732221,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32782193866
 03/25  08:00:00,1.14766367291,7.86025536956,0.0,6.32826109066,0.0,0.21370526279,0.21370526279,0.21370526279,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5024187199
 03/25  09:00:00,1.05637801994,6.83622703925,0.0,5.34144054225,0.0,0.180102400783,0.180102400783,0.180102400783,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46978207021
 03/25  10:00:00,0.956046855224,5.85038486109,0.0,4.48761404148,0.0,0.151221525598,0.151221525598,0.151221525598,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.34149003043
 03/25  11:00:00,0.955086892589,5.35969921936,0.0,4.15441191368,0.0,0.140145560738,0.140145560738,0.140145560738,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18350602757
 03/25  12:00:00,0.928719860581,3.9468312072,0.0,2.88645258083,0.0,0.0968948253478,0.0968948253478,0.0968948253478,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03859067508
 03/25  13:00:00,0.879525144631,2.96085404698,0.0,2.01065070417,0.0,0.0673652367675,0.0673652367675,0.0673652367675,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.928782416723
 03/25  14:00:00,0.834365489695,2.3195283858,0.0,1.43736357885,0.0,0.0481281085146,0.0481281085146,0.0481281085146,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.860003157257
 03/25  15:00:00,0.810774596427,1.89264379882,0.0,1.07398494948,0.0,0.0359616177945,0.0359616177945,0.0359616177945,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.795249313926
 03/25  16:00:00,0.844574273602,1.78831352328,0.0,0.960574449958,0.0,0.0322240688091,0.0322240688091,0.0322240688091,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.803028266692
 03/25  17:00:00,1.00253054502,1.82729928228,0.0,0.911185319799,0.0,0.0306365600745,0.0306365600745,0.0306365600745,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.886885409137
 03/25  18:00:00,1.33061906999,2.3887238755,0.0,1.30113937592,0.0,0.0439845608771,0.0439845608771,0.0439845608771,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0520764785
 03/25  19:00:00,1.62163559077,2.49377388187,0.0,1.24138181944,0.0,0.0419094290241,0.0419094290241,0.0419094290241,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21384106868
 03/25  20:00:00,1.8124343675,2.83675847423,0.0,1.5492640947,0.0,0.0523973193306,0.0523973193306,0.0523973193306,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24770217323
 03/25  21:00:00,1.88351860848,3.51609735522,0.0,2.31498025806,0.0,0.078540561485,0.078540561485,0.078540561485,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.1599568878
 03/25  22:00:00,1.74582147564,4.32661932937,0.0,3.24494031371,0.0,0.110153152102,0.110153152102,0.110153152102,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04147974504
 03/25  23:00:00,1.45391041428,4.97128404681,0.0,4.0787556428,0.0,0.138297713166,0.138297713166,0.138297713166,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.85774108698
 03/25  24:00:00,1.17520513278,5.78161192219,0.0,5.09783552519,0.0,0.172848422698,0.172848422698,0.172848422698,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653546865797
 03/26  01:00:00,0.887034587487,6.58456631678,0.0,6.12094466631,0.0,0.207481349975,0.207481349975,0.207481349975,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438617223669
 03/26  02:00:00,0.780972537871,7.04996458636,0.0,6.68209344208,0.0,0.226271761572,0.226271761572,0.226271761572,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.34484865364
 03/26  03:00:00,0.742226133681,7.4737173406,0.0,7.13239173058,0.0,0.241501816144,0.241501816144,0.241501816144,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318570046805
 03/26  04:00:00,0.747964332411,8.0412068855,0.0,7.69354125017,0.0,0.260608268128,0.260608268128,0.260608268128,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325230385034
 03/26  05:00:00,0.757157117357,8.42266062587,0.0,8.00136814563,0.0,0.270959585608,0.270959585608,0.270959585608,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.399704724519
 03/26  06:00:00,0.820683229692,8.96431730443,0.0,8.21940426534,0.0,0.278332304204,0.278332304204,0.278332304204,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.720822838738
 03/26  07:00:00,0.999405357624,10.0707023851,0.0,8.71806159168,0.0,0.295353365004,0.295353365004,0.295353365004,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32480693592
 03/26  08:00:00,1.19324570145,9.2014985668,0.0,7.67313814455,0.0,0.259287291331,0.259287291331,0.259287291331,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.49878486325
 03/26  09:00:00,1.09892622961,8.08510412158,0.0,6.59354929813,0.0,0.222650610451,0.222650610451,0.222650610451,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46655039665
 03/26  10:00:00,0.9856074102,6.72069287685,0.0,5.36121474963,0.0,0.180782080574,0.180782080574,0.180782080574,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.33819733805
 03/26  11:00:00,0.964932945669,5.65127098078,0.0,4.44913861905,0.0,0.149991613818,0.149991613818,0.149991613818,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18035108362
 03/26  12:00:00,0.929386390761,3.96555877529,0.0,2.90742621908,0.0,0.0975613555273,0.0975613555273,0.0975613555273,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03634460492
 03/26  13:00:00,0.879037300974,2.94417558001,0.0,1.9955112244,0.0,0.0668773931106,0.0668773931106,0.0668773931106,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.927243429528
 03/26  14:00:00,0.84247231359,2.55558991422,0.0,1.67490873877,0.0,0.0562349324092,0.0562349324092,0.0562349324092,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.858519525759
 03/26  15:00:00,0.821028145693,2.19294963606,0.0,1.37514161342,0.0,0.0462151670605,0.0462151670605,0.0462151670605,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.794398487223
 03/26  16:00:00,0.854325477187,2.07435447931,0.0,1.24807896776,0.0,0.0419752723943,0.0419752723943,0.0419752723943,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.801564704918
 03/26  17:00:00,1.01619158258,2.2281446875,0.0,1.31353248773,0.0,0.0442975976397,0.0442975976397,0.0442975976397,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.885383646432
 03/26  18:00:00,1.34575783,2.83168527995,0.0,1.74596447837,0.0,0.0591233208838,0.0591233208838,0.0591233208838,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0502127805
 03/26  19:00:00,1.63596928393,2.91466548772,0.0,1.6645068287,0.0,0.0562431221847,0.0562431221847,0.0562431221847,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21160766527
 03/26  20:00:00,1.82645093419,3.24815532106,0.0,1.96290888049,0.0,0.0664138860157,0.0664138860157,0.0664138860157,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24545423427
