Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  21:00:00,1.88429434071,3.54069333176,0.0,2.34208026695,0.0,0.0793162937121,0.0793162937121,0.0793162937121,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15745285545
 03/26  22:00:00,1.73730848861,4.07700007013,0.0,2.99742964591,0.0,0.101640165078,0.101640165078,0.101640165078,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0393711536
 03/26  23:00:00,1.4371395701,4.47648574235,0.0,3.58501102475,0.0,0.121526868987,0.121526868987,0.121526868987,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.856687400566
 03/26  24:00:00,1.14693945151,4.94847566198,0.0,4.26535121304,0.0,0.144582741428,0.144582741428,0.144582741428,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.65289491774
 03/27  01:00:00,0.841733817485,5.42617213569,0.0,4.9786976115,0.0,0.168754263049,0.168754263049,0.168754263049,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422470097389
 03/27  02:00:00,0.740203520831,5.95117790295,0.0,5.59095166108,0.0,0.189449768607,0.189449768607,0.189449768607,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337203751217
 03/27  03:00:00,0.702719465085,6.37621036675,0.0,6.04026301624,0.0,0.204606385975,0.204606385975,0.204606385975,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313191787295
 03/27  04:00:00,0.703969665955,6.77722744724,0.0,6.43560490658,0.0,0.217979005845,0.217979005845,0.217979005845,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319187290355
 03/27  05:00:00,0.71018804645,7.10152875391,0.0,6.69374596211,0.0,0.226661670317,0.226661670317,0.226661670317,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386195036088
 03/27  06:00:00,0.778342157106,7.7927020776,0.0,7.08766470971,0.0,0.240087924217,0.240087924217,0.240087924217,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.680947167531
 03/27  07:00:00,0.942883121521,8.62428755339,0.0,7.36463387438,0.0,0.249456641119,0.249456641119,0.249456641119,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23181982147
 03/27  08:00:00,1.146778949,8.33105093538,0.0,6.91620144231,0.0,0.233981900794,0.233981900794,0.233981900794,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38527393407
 03/27  09:00:00,1.08077070495,8.37284005085,0.0,7.00056245963,0.0,0.236932386681,0.236932386681,0.236932386681,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34727316441
 03/27  10:00:00,0.986528674205,7.95138856796,0.0,6.70290571212,0.0,0.226734403044,0.226734403044,0.226734403044,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22720206666
 03/27  11:00:00,1.00311182365,8.16438621521,0.0,7.05844381896,0.0,0.239086721084,0.239086721084,0.239086721084,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08416111815
 03/27  12:00:00,0.977878955843,6.85806761513,0.0,5.88143324245,0.0,0.198542680129,0.198542680129,0.198542680129,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.954846421382
 03/27  13:00:00,0.94214244004,6.14117656365,0.0,5.26423352111,0.0,0.177793038267,0.177793038267,0.177793038267,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855522116462
 03/27  14:00:00,0.911545453893,5.81584175797,0.0,4.99817117154,0.0,0.168896105227,0.168896105227,0.168896105227,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.795508936742
 03/27  15:00:00,0.894744421553,5.46594278072,0.0,4.70558492299,0.0,0.159057015095,0.159057015095,0.159057015095,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.73694832231
 03/27  16:00:00,0.942336234633,5.71307856689,0.0,4.94394620529,0.0,0.167045002695,0.167045002695,0.167045002695,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.744421554973
 03/27  17:00:00,1.10568615071,5.86075268697,0.0,5.01558945139,0.0,0.169710085012,0.169710085012,0.169710085012,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.815934682246
 03/27  18:00:00,1.46118544616,7.18954797933,0.0,6.18640191171,0.0,0.209902867258,0.209902867258,0.209902867258,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.967638046546
 03/27  19:00:00,1.7333192652,6.70436930494,0.0,5.5609456654,0.0,0.187903418988,0.187903418988,0.187903418988,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10487264578
 03/27  20:00:00,1.91484604723,6.75558523551,0.0,5.58844734798,0.0,0.189053753253,0.189053753253,0.189053753253,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12734568124
 03/27  21:00:00,1.96975000874,6.98282904043,0.0,5.89636454929,0.0,0.199627332074,0.199627332074,0.199627332074,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04530428177
 03/27  22:00:00,1.81828100997,7.4257878363,0.0,6.44113391113,0.0,0.218219543901,0.218219543901,0.218219543901,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944454654553
 03/27  23:00:00,1.52231182687,7.7519498092,0.0,6.93573591478,0.0,0.23499233768,0.23499233768,0.23499233768,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78142657739
 03/27  24:00:00,1.24484608952,8.24632543717,0.0,7.61135135185,0.0,0.258024224782,0.258024224782,0.258024224782,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.604744554124
 03/28  01:00:00,0.953820911544,8.72581564047,0.0,8.28251294551,0.0,0.280841357108,0.280841357108,0.280841357108,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.418298268169
 03/28  02:00:00,0.840555215282,8.90333080494,0.0,8.54643035729,0.0,0.289801463059,0.289801463059,0.289801463059,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333877957006
 03/28  03:00:00,0.803851657823,9.35030511715,0.0,9.0177687173,0.0,0.305738578713,0.305738578713,0.305738578713,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309780836623
 03/28  04:00:00,0.797426564624,9.52512829928,0.0,9.1867654875,0.0,0.311435904514,0.311435904514,0.311435904514,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315927561472
 03/28  05:00:00,0.799708201342,9.7318293142,0.0,9.32697231203,0.0,0.316181825209,0.316181825209,0.316181825209,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38326924645
 03/28  06:00:00,0.854272972024,10.0230422249,0.0,9.32133823021,0.0,0.316018739135,0.316018739135,0.316018739135,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.677613794366
 03/28  07:00:00,1.01140559373,10.6351442254,0.0,9.37999168157,0.0,0.317979113328,0.317979113328,0.317979113328,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22731868632
 03/28  08:00:00,1.19887913121,9.86234577063,0.0,8.45201030151,0.0,0.286082083006,0.286082083006,0.286082083006,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38075991012
 03/28  09:00:00,1.11136367075,9.26999263823,0.0,7.90166820859,0.0,0.267525352487,0.267525352487,0.267525352487,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34332000284
 03/28  10:00:00,1.00709584914,8.55251945365,0.0,7.30719729762,0.0,0.247301577977,0.247301577977,0.247301577977,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22404136685
 03/28  11:00:00,1.04640447369,9.42370142044,0.0,8.32014731036,0.0,0.282379371132,0.282379371132,0.282379371132,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08177283197
 03/28  12:00:00,0.999351686899,7.49134035048,0.0,6.51763299504,0.0,0.220015411185,0.220015411185,0.220015411185,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.951919404143
 03/28  13:00:00,0.982983368788,7.35715625056,0.0,6.48449211124,0.0,0.218633967016,0.218633967016,0.218633967016,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.851243213241
 03/28  14:00:00,0.945510042954,6.8071292839,0.0,5.99174812665,0.0,0.202860694288,0.202860694288,0.202860694288,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793219507553
 03/28  15:00:00,0.91332219014,6.01477710497,0.0,5.25701830074,0.0,0.177634783682,0.177634783682,0.177634783682,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.734349268821
 03/28  16:00:00,0.951019996415,5.96062309562,0.0,5.1935569601,0.0,0.175728764477,0.175728764477,0.175728764477,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.742355328902
 03/28  17:00:00,1.10192466114,5.74809900155,0.0,4.90517595569,0.0,0.165948595448,0.165948595448,0.165948595448,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.813694492521
 03/28  18:00:00,1.44220738015,6.63139211715,0.0,5.63053136602,0.0,0.190924801248,0.190924801248,0.190924801248,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.965352730047
 03/28  19:00:00,1.71739491349,6.22841895944,0.0,5.08656485819,0.0,0.171979067285,0.171979067285,0.171979067285,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1033031075
 03/28  20:00:00,1.9066674427,6.50664131135,0.0,5.34079412718,0.0,0.180875148724,0.180875148724,0.180875148724,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12605497787
 03/28  21:00:00,1.95971938564,6.68239407901,0.0,5.59756673542,0.0,0.189596708978,0.189596708978,0.189596708978,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04366713422
 03/28  22:00:00,1.80670506036,7.07925109058,0.0,6.09602715063,0.0,0.206643594296,0.206643594296,0.206643594296,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.943024669331
 03/28  23:00:00,1.52601882628,7.84936014919,0.0,7.03396736186,0.0,0.238699337092,0.238699337092,0.238699337092,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.780605470308
 03/28  24:00:00,1.24837107105,8.34377374644,0.0,7.7097975421,0.0,0.261549206309,0.261549206309,0.261549206309,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.603746673146
 03/29  01:00:00,0.960334776439,8.90937226712,0.0,8.46675667226,0.0,0.287355222003,0.287355222003,0.287355222003,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417611168066
 03/29  02:00:00,0.859931478783,9.46548041448,0.0,9.10964978136,0.0,0.30917772656,0.30917772656,0.30917772656,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332808142472
 03/29  03:00:00,0.82066511117,9.83697290751,0.0,9.50511533483,0.0,0.32255203206,0.32255203206,0.32255203206,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.30910200946
 03/29  04:00:00,0.823516302768,10.2824431221,0.0,9.94461683862,0.0,0.337525642658,0.337525642658,0.337525642658,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315391033218
 03/29  05:00:00,0.828580803507,10.5707842125,0.0,10.1669425066,0.0,0.345054427374,0.345054427374,0.345054427374,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.382253950177
 03/29  06:00:00,0.886251860029,10.9544030322,0.0,10.254380113,0.0,0.34799762714,0.34799762714,0.34799762714,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.675932718796
 03/29  07:00:00,1.05399105477,11.8732247929,0.0,10.6206737313,0.0,0.360564574366,0.360564574366,0.360564574366,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22471720404
 03/29  08:00:00,1.23435705903,10.8974162262,0.0,9.49035746153,0.0,0.321560010825,0.321560010825,0.321560010825,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.3774832057
 03/29  09:00:00,1.12831224118,9.76374077432,0.0,8.39873889243,0.0,0.284473922912,0.284473922912,0.284473922912,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.33999745509
 03/29  10:00:00,0.998763560609,8.30635750171,0.0,7.06396144506,0.0,0.238969289449,0.238969289449,0.238969289449,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22111526747
 03/29  11:00:00,0.992097797239,7.83294519445,0.0,6.73175399579,0.0,0.228072694677,0.228072694677,0.228072694677,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07940992055
 03/29  12:00:00,0.943306565226,5.83496191249,0.0,4.86199725154,0.0,0.163970289512,0.163970289512,0.163970289512,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.951176709666
 03/29  13:00:00,0.887762525824,4.53611890613,0.0,3.6618619241,0.0,0.123413124052,0.123413124052,0.123413124052,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.852836055954
 03/29  14:00:00,0.836052037448,3.5898963628,0.0,2.77336098913,0.0,0.0934026887823,0.0934026887823,0.0934026887823,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794373723974
 03/29  15:00:00,0.808103170978,2.91050365731,0.0,2.15115725513,0.0,0.072415764521,0.072415764521,0.072415764521,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735936866764
 03/29  16:00:00,0.841475268292,2.73115725238,0.0,1.96221773899,0.0,0.0661840363546,0.0661840363546,0.0661840363546,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.744228706756
 03/29  17:00:00,1.00004908341,2.74194205408,0.0,1.89669373513,0.0,0.0640730177171,0.0640730177171,0.0640730177171,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.816019765608
 03/29  18:00:00,1.33089800842,3.35086584072,0.0,2.34818729962,0.0,0.0796154295226,0.0796154295226,0.0796154295226,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.967170520019
 03/29  19:00:00,1.62014242275,3.35236434902,0.0,2.20859792313,0.0,0.0747265765448,0.0747265765448,0.0747265765448,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10521543213
 03/29  20:00:00,1.81953611722,3.93075418624,0.0,2.76331526381,0.0,0.0937438232452,0.0937438232452,0.0937438232452,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12764671614
 03/29  21:00:00,1.88525433772,4.47744375521,0.0,3.39095174932,0.0,0.115131661053,0.115131661053,0.115131661053,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04533179654
 03/29  22:00:00,1.73954732029,5.09224948056,0.0,4.1077633982,0.0,0.139485854218,0.139485854218,0.139485854218,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944286811741
 03/29  23:00:00,1.45907859817,5.87222511722,0.0,5.0557495497,0.0,0.171759108982,0.171759108982,0.171759108982,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781688250494
 03/29  24:00:00,1.18880692171,6.58247836519,0.0,5.94698132986,0.0,0.201985056971,0.201985056971,0.201985056971,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605267504129
 03/30  01:00:00,0.908844260894,7.38725027025,0.0,6.94304907436,0.0,0.235864706458,0.235864706458,0.235864706458,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41919676909
 03/30  02:00:00,0.813037485573,8.08019916777,0.0,7.72314262943,0.0,0.26228373335,0.26228373335,0.26228373335,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334034047696
 03/30  03:00:00,0.785796477003,8.80243739057,0.0,8.46955451386,0.0,0.287683397892,0.287683397892,0.287683397892,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31012731349
 03/30  04:00:00,0.788249985502,9.24038778066,0.0,8.90201409036,0.0,0.302259325392,0.302259325392,0.302259325392,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315938439991
 03/30  05:00:00,0.80112601848,9.75643243055,0.0,9.35180492514,0.0,0.317599642347,0.317599642347,0.317599642347,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383039749686
 03/30  06:00:00,0.867591199759,10.3972880204,0.0,9.69743247752,0.0,0.329336966871,0.329336966871,0.329336966871,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.675765342531
 03/30  07:00:00,1.01483874726,10.7156231169,0.0,9.46415981041,0.0,0.321412266856,0.321412266856,0.321412266856,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22362944901
 03/30  08:00:00,1.20592791985,10.0522923741,0.0,8.64662277308,0.0,0.293130871652,0.293130871652,0.293130871652,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37609404205
 03/30  09:00:00,1.10199667605,8.98379143632,0.0,7.62040111542,0.0,0.258158357788,0.258158357788,0.258158357788,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3383858941
 03/30  10:00:00,0.978419174809,7.70077128823,0.0,6.45972048486,0.0,0.218624903648,0.218624903648,0.218624903648,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.21977001419
 03/30  11:00:00,0.962750859811,6.96800447289,0.0,5.86811420732,0.0,0.198725757249,0.198725757249,0.198725757249,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07810898747
 03/30  12:00:00,0.918450428552,5.09851315776,0.0,4.12630989574,0.0,0.139114152838,0.139114152838,0.139114152838,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.950415310727
 03/30  13:00:00,0.865740077967,3.88411000544,0.0,3.01031215432,0.0,0.101390676194,0.101390676194,0.101390676194,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.852376925048
 03/30  14:00:00,0.812538892661,2.89507387523,0.0,2.07899148829,0.0,0.0698895439946,0.0698895439946,0.0698895439946,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793920737256
 03/30  15:00:00,0.784268842186,2.20552023655,0.0,1.44661572743,0.0,0.0485814357285,0.0485814357285,0.0485814357285,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735494973708
 03/30  16:00:00,0.816498331173,1.99355669913,0.0,1.22501183075,0.0,0.0412070992351,0.0412070992351,0.0412070992351,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.743834061754
 03/30  17:00:00,0.971763319023,1.90690452006,0.0,1.06226827349,0.0,0.0357872533281,0.0357872533281,0.0357872533281,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.815407693224
 03/30  18:00:00,1.30052074131,2.45550779204,0.0,1.45323843803,0.0,0.0492381624138,0.0492381624138,0.0492381624138,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.966761332933
 03/30  19:00:00,1.59238688273,2.53094343548,0.0,1.38770091566,0.0,0.0469710365247,0.0469710365247,0.0469710365247,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10469152606
 03/30  20:00:00,1.78961530072,3.04671048896,0.0,1.87994721132,0.0,0.0638230067457,0.0638230067457,0.0638230067457,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12697107134
 03/30  21:00:00,1.85208814512,3.49794635644,0.0,2.41210235878,0.0,0.0819654684555,0.0819654684555,0.0819654684555,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0446837883
 03/30  22:00:00,1.71533669446,4.37230057372,0.0,3.38769025522,0.0,0.115275228386,0.115275228386,0.115275228386,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944411047881
 03/30  23:00:00,1.43344062183,5.11376010595,0.0,4.29730857835,0.0,0.146121132642,0.146121132642,0.146121132642,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781664210574
 03/30  24:00:00,1.1718596045,6.07721712979,0.0,5.44126048786,0.0,0.18503773976,0.18503773976,0.18503773976,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.60572711073
 03/31  01:00:00,0.891777050372,6.88254043233,0.0,6.43795308431,0.0,0.218797495936,0.218797495936,0.218797495936,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419582921218
 03/31  02:00:00,0.796087210976,7.57930541309,0.0,7.2217398747,0.0,0.245333458752,0.245333458752,0.245333458752,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334543047748
 03/31  03:00:00,0.770478578087,8.34961443337,0.0,8.01629016758,0.0,0.272365498977,0.272365498977,0.272365498977,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310568702569
 03/31  04:00:00,0.774131839211,8.82252676413,0.0,8.48380515236,0.0,0.288141179101,0.288141179101,0.288141179101,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316286361465
 03/31  05:00:00,0.783109554634,9.22574227101,0.0,8.8209854853,0.0,0.2995831785,0.2995831785,0.2995831785,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383169029983
 03/31  06:00:00,0.848683677901,9.83879033471,0.0,9.13932784834,0.0,0.310429445013,0.310429445013,0.310429445013,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.675372286017
 03/31  07:00:00,1.00020671425,10.2815738396,0.0,9.03154339192,0.0,0.30678023385,0.30678023385,0.30678023385,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22219659012
 03/31  08:00:00,1.19288078475,9.66450850449,0.0,8.26061632074,0.0,0.280083736544,0.280083736544,0.280083736544,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37431662475
 03/31  09:00:00,1.08973693529,8.61964370514,0.0,7.25802432435,0.0,0.245898617024,0.245898617024,0.245898617024,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.33661495399
 03/31  10:00:00,0.960849105978,7.18283294519,0.0,5.94352185688,0.0,0.201054834818,0.201054834818,0.201054834818,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.21803029913
 03/31  11:00:00,0.943251387705,6.392647103,0.0,5.29395784863,0.0,0.179226285144,0.179226285144,0.179226285144,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07690797626
 03/31  12:00:00,0.902297046671,4.62010983843,0.0,3.64871834524,0.0,0.122960770957,0.122960770957,0.122960770957,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.9496035419
 03/31  13:00:00,0.846399054025,3.31355750857,0.0,2.44047984796,0.0,0.0820496522525,0.0820496522525,0.0820496522525,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.851656734533
 03/31  14:00:00,0.799432295235,2.50605580982,0.0,1.69039937844,0.0,0.0567829465689,0.0567829465689,0.0567829465689,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793494781687
 03/31  15:00:00,0.772289735211,1.85063743598,0.0,1.09163793449,0.0,0.0366023287538,0.0366023287538,0.0366023287538,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735589966077
 03/31  16:00:00,0.802811598294,1.58876974575,0.0,0.821080765623,0.0,0.0275203663561,0.0275203663561,0.0275203663561,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.742978173497
 03/31  17:00:00,0.960305000325,1.5675337791,0.0,0.723344306814,0.0,0.024328934631,0.024328934631,0.024328934631,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814960918941
 03/31  18:00:00,1.28378017098,1.96211870929,0.0,0.960887114936,0.0,0.0324975920824,0.0324975920824,0.0324975920824,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.965723573275
 03/31  19:00:00,1.57911617575,2.137592707,0.0,0.995386904972,0.0,0.0337003295466,0.0337003295466,0.0337003295466,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10365480827
 03/31  20:00:00,1.77592457287,2.64098934275,0.0,1.47541986227,0.0,0.0501322788889,0.0501322788889,0.0501322788889,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12577727418
 03/31  21:00:00,1.83891431183,3.10698855777,0.0,2.02217524717,0.0,0.0687916351656,0.0687916351656,0.0687916351656,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04365310124
 03/31  22:00:00,1.69689375462,3.82825324291,0.0,2.84464607208,0.0,0.0968322885511,0.0968322885511,0.0968322885511,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.943407900209
 03/31  23:00:00,1.41822447656,4.6624273403,0.0,3.84625275211,0.0,0.130904987374,0.130904987374,0.130904987374,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781387271171
 03/31  24:00:00,1.15417802836,5.55575990733,0.0,4.91996410655,0.0,0.167356163616,0.167356163616,0.167356163616,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605566269581
 04/01  01:00:00,0.882193724672,6.4676775018,0.0,6.00648510059,0.0,0.204232073463,0.204232073463,0.204232073463,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.436237341494
 04/01  02:00:00,0.79567961257,7.36873474923,0.0,7.00192967526,0.0,0.237988421177,0.237988421177,0.237988421177,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.3438280374
 04/01  03:00:00,0.769607634907,8.25907983567,0.0,7.91910131823,0.0,0.269129198344,0.269129198344,0.269129198344,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317267881298
 04/01  04:00:00,0.786222716588,9.14596628112,0.0,8.80006257376,0.0,0.299102772175,0.299102772175,0.299102772175,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323512751728
 04/01  05:00:00,0.806507015164,9.85097071091,0.0,9.43260071567,0.0,0.320538198993,0.320538198993,0.320538198993,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.396824860954
 04/01  06:00:00,0.879084107454,10.6888678733,0.0,9.95057932793,0.0,0.338163080347,0.338163080347,0.338163080347,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.714245907079
 04/01  07:00:00,1.0544809392,11.5223688195,0.0,10.1833641032,0.0,0.346030952125,0.346030952125,0.346030952125,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31122581205
 04/01  08:00:00,1.2685301848,10.7814827036,0.0,9.268874703,0.0,0.314445862565,0.314445862565,0.314445862565,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48309083363
 04/01  09:00:00,1.18138113068,9.90561652217,0.0,8.42952875893,0.0,0.285903029222,0.285903029222,0.285903029222,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45113270353
 04/01  10:00:00,1.05896502839,8.80808691017,0.0,7.46276406099,0.0,0.25293039824,0.25293039824,0.25293039824,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32408407538
 04/01  11:00:00,1.07596449827,8.88785783109,0.0,7.69811262389,0.0,0.261430793117,0.261430793117,0.261430793117,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.16800693261
 04/01  12:00:00,1.02806600831,6.86553417506,0.0,5.81964836278,0.0,0.196683104364,0.196683104364,0.196683104364,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02414087767
 04/01  13:00:00,0.971818274221,5.67430544433,0.0,4.73687149608,0.0,0.160125305903,0.160125305903,0.160125305903,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.916055314231
 04/01  14:00:00,0.919425789157,4.82427307893,0.0,3.95333627434,0.0,0.133625085655,0.133625085655,0.133625085655,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.848818909386
 04/01  15:00:00,0.88402757093,4.05613684911,0.0,3.24752794912,0.0,0.109676463439,0.109676463439,0.109676463439,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.785245582805
 04/01  16:00:00,0.899777804142,3.78274755282,0.0,2.96587312914,0.0,0.100148950558,0.100148950558,0.100148950558,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.79221240443
 04/01  17:00:00,1.01731895186,3.9193647099,0.0,3.01465079626,0.0,0.102121305228,0.102121305228,0.102121305228,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.875543067209
 04/01  18:00:00,1.24513647867,4.77338172505,0.0,3.69948829832,0.0,0.125696777426,0.125696777426,0.125696777426,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03845551033
 04/01  19:00:00,1.36278684794,4.69633856998,0.0,3.46032716506,0.0,0.117237711149,0.117237711149,0.117237711149,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.19753652368
 04/01  20:00:00,1.50040800955,5.33939926241,0.0,4.06825443464,0.0,0.138153470979,0.138153470979,0.138153470979,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23143118457
 04/01  21:00:00,1.76693842827,5.81268090623,0.0,4.62738464994,0.0,0.157171768669,0.157171768669,0.157171768669,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14421731091
 04/01  22:00:00,1.80797169376,6.16049661117,0.0,5.09339172404,0.0,0.172948932694,0.172948932694,0.172948932694,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02698498328
 04/01  23:00:00,1.51574168915,6.82404633809,0.0,5.94271653976,0.0,0.201978282138,0.201978282138,0.201978282138,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.846611163076
 04/01  24:00:00,1.22171770252,7.32001225109,0.0,6.64487853427,0.0,0.225795737063,0.225795737063,0.225795737063,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.644963868809
 04/02  01:00:00,0.815426508345,7.94521615132,0.0,7.58014384911,0.0,0.257735316952,0.257735316952,0.257735316952,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342095265645
 04/02  02:00:00,0.782954224409,8.64737275069,0.0,8.30896375205,0.0,0.282475787846,0.282475787846,0.282475787846,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315698362489
 04/02  03:00:00,0.783572145863,9.06743531841,0.0,8.7228250522,0.0,0.296452201449,0.296452201449,0.296452201449,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322219310576
 04/02  04:00:00,0.796835162588,9.56295826772,0.0,9.14578298128,0.0,0.310866346417,0.310866346417,0.310866346417,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395630152149
 04/02  05:00:00,0.861690791517,10.1742472392,0.0,9.43752766219,0.0,0.320769764411,0.320769764411,0.320769764411,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.71267693875
 04/02  06:00:00,1.04868215376,11.3423525865,0.0,10.0061552643,0.0,0.340232166691,0.340232166691,0.340232166691,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.30841841795
 04/02  07:00:00,1.27006830826,10.8155118513,0.0,9.30587273046,0.0,0.315983986023,0.315983986023,0.315983986023,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48012195387
 04/02  08:00:00,1.18834351341,10.1009661083,0.0,8.62823932286,0.0,0.292865411949,0.292865411949,0.292865411949,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.44777172568
 04/02  09:00:00,1.07118521923,9.15784018604,0.0,7.81577504478,0.0,0.265150589079,0.265150589079,0.265150589079,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32082636746
 04/02  10:00:00,1.06757709435,8.64143747573,0.0,7.45500900702,0.0,0.2530433892,0.2530433892,0.2530433892,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.16469019411
 04/02  11:00:00,1.02499903896,6.76805461468,0.0,5.72447426376,0.0,0.193616135011,0.193616135011,0.193616135011,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02183541632
 04/02  12:00:00,0.960141671021,5.32907606879,0.0,4.39388744943,0.0,0.148448702703,0.148448702703,0.148448702703,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.913809985334
 04/02  13:00:00,0.901652536296,4.30019475925,0.0,3.43112925875,0.0,0.115851832794,0.115851832794,0.115851832794,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.846947605299
 04/02  14:00:00,0.862349364255,3.41674198711,0.0,2.60959078396,0.0,0.0879982567651,0.0879982567651,0.0879982567651,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.783787885974
 04/02  15:00:00,0.868286859845,2.85224536422,0.0,2.03672415158,0.0,0.0686580062613,0.0686580062613,0.0686580062613,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.790859193399
 04/02  16:00:00,0.972582190233,2.60543684602,0.0,1.70183062886,0.0,0.0573845436026,0.0573845436026,0.0573845436026,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.874435370743
 04/02  17:00:00,1.18320708373,2.9561998044,0.0,1.88365949723,0.0,0.0637673824889,0.0637673824889,0.0637673824889,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03710239077
 04/02  18:00:00,1.29838392229,2.79870384661,0.0,1.56363137247,0.0,0.0528347855067,0.0528347855067,0.0528347855067,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.19659759291
 04/02  19:00:00,1.44153340286,3.60352849978,0.0,2.33263255969,0.0,0.0792788642899,0.0792788642899,0.0792788642899,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23118229689
 04/02  20:00:00,1.70433962382,3.9678189042,0.0,2.78281276797,0.0,0.0945729642227,0.0945729642227,0.0945729642227,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14392719085
 04/02  21:00:00,1.75603949278,4.62579804073,0.0,3.55845989139,0.0,0.121016731715,0.121016731715,0.121016731715,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02721824549
 04/02  22:00:00,1.4692035984,5.45030737316,0.0,4.56875093312,0.0,0.155440191389,0.155440191389,0.155440191389,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.84683780479
 04/02  23:00:00,1.18370045253,6.1972414288,0.0,5.52161962029,0.0,0.187778487079,0.187778487079,0.187778487079,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.645451960505
 04/02  24:00:00,0.893344275254,6.79502783762,0.0,6.33631342109,0.0,0.215382624044,0.215382624044,0.215382624044,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.433759356816
 04/03  01:00:00,0.790441357051,7.32164676323,0.0,6.96539912299,0.0,0.236697189734,0.236697189734,0.236697189734,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333270603677
 04/03  02:00:00,0.749965241445,7.75175592083,0.0,7.4196326612,0.0,0.25209804331,0.25209804331,0.25209804331,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309412623488
 04/03  03:00:00,0.748568481847,8.07357584331,0.0,7.73575598999,0.0,0.262813941605,0.262813941605,0.262813941605,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315428897683
 04/03  04:00:00,0.75714403977,8.46301356416,0.0,8.05968862919,0.0,0.273846379215,0.273846379215,0.273846379215,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.38177980068
 04/03  05:00:00,0.813871391245,8.85217395276,0.0,8.15581253294,0.0,0.277047056739,0.277047056739,0.277047056739,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.672318781557
 04/03  06:00:00,0.969407210334,9.23951199638,0.0,7.99617036622,0.0,0.271582735477,0.271582735477,0.271582735477,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21556272595
 04/03  07:00:00,1.19614713617,9.15112890187,0.0,7.75428197687,0.0,0.263224175855,0.263224175855,0.263224175855,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36732975802
 04/03  08:00:00,1.12010286963,8.92763028846,0.0,7.57299451813,0.0,0.257062069057,0.257062069057,0.257062069057,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32968071061
 04/03  09:00:00,0.999462993689,8.26312580741,0.0,7.03068545911,0.0,0.238459422007,0.238459422007,0.238459422007,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.2112015745
 04/03  10:00:00,0.99100377675,7.79447740936,0.0,6.70253966069,0.0,0.227386300892,0.227386300892,0.227386300892,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07019947408
 04/03  11:00:00,0.946873018048,5.93709377158,0.0,4.97226310434,0.0,0.167978873617,0.167978873617,0.167978873617,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.943085732625
 04/03  12:00:00,0.884684455731,4.44888027699,0.0,3.58207441514,0.0,0.120801993504,0.120801993504,0.120801993504,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.845427227829
 04/03  13:00:00,0.831301596578,3.45333978336,0.0,2.64351394833,0.0,0.0890889255905,0.0890889255905,0.0890889255905,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.787707939821
 04/03  14:00:00,0.801965457879,2.73490519908,0.0,1.98156026549,0.0,0.0667399225642,0.0667399225642,0.0667399225642,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729981616407
 04/03  15:00:00,0.812946402324,2.25853704497,0.0,1.49622105623,0.0,0.0503765215954,0.0503765215954,0.0503765215954,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737653969488
 04/03  16:00:00,0.923054033828,2.13682574492,0.0,1.29851336453,0.0,0.0437743064448,0.0437743064448,0.0437743064448,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.809141533969
 04/03  17:00:00,1.13643381513,2.54026743261,0.0,1.54570143219,0.0,0.0523460440984,0.0523460440984,0.0523460440984,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.959128084016
 04/03  18:00:00,1.25559256541,2.44670972671,0.0,1.31210160732,0.0,0.0443537441627,0.0443537441627,0.0443537441627,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09613323817
 04/03  19:00:00,1.38151074237,2.7363728497,0.0,1.57838538994,0.0,0.0535009579966,0.0535009579966,0.0535009579966,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11827381656
 04/03  20:00:00,1.65252883593,3.36017174166,0.0,2.28165667602,0.0,0.0776175466581,0.0776175466581,0.0776175466581,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03743612026
 04/03  21:00:00,1.69253436915,3.71702797898,0.0,2.73955773523,0.0,0.0931184655458,0.0931184655458,0.0931184655458,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.937350339905
 04/03  22:00:00,1.41097095136,4.4996346628,0.0,3.68824533794,0.0,0.125500756273,0.125500756273,0.125500756273,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.776670689605
 04/03  23:00:00,1.13970985252,5.31536858087,0.0,4.68304772995,0.0,0.1593227324,0.1593227324,0.1593227324,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.602151002905
 04/03  24:00:00,0.864252288132,6.11405105539,0.0,5.67114845947,0.0,0.192864319999,0.192864319999,0.192864319999,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417947536213
 04/04  01:00:00,0.773533476728,6.8232503158,0.0,6.46679798265,0.0,0.219789309411,0.219789309411,0.219789309411,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333475296576
 04/04  02:00:00,0.739386058063,7.44019494669,0.0,7.10803884523,0.0,0.241518859927,0.241518859927,0.241518859927,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309445465322
 04/04  03:00:00,0.741648705408,7.87060947272,0.0,7.5329872709,0.0,0.255894165166,0.255894165166,0.255894165166,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315231246185
 04/04  04:00:00,0.749957381397,8.25350185645,0.0,7.85040090829,0.0,0.266659720842,0.266659720842,0.266659720842,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381555813873
 04/04  05:00:00,0.806186250923,8.62564078596,0.0,7.93006220697,0.0,0.269361916417,0.269361916417,0.269361916417,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.67153594072
 04/04  06:00:00,0.984190073892,9.67081665825,0.0,8.42945466926,0.0,0.286365599035,0.286365599035,0.286365599035,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21358308479
 04/04  07:00:00,1.19514201081,9.12343813034,0.0,7.72946900098,0.0,0.262219050497,0.262219050497,0.262219050497,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36445196239
 04/04  08:00:00,1.11008707268,8.634284446,0.0,7.28237350691,0.0,0.247046272112,0.247046272112,0.247046272112,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32695587938
 04/04  09:00:00,0.991117383061,8.01589569457,0.0,6.78555297287,0.0,0.230113811379,0.230113811379,0.230113811379,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.2091039479
 04/04  10:00:00,0.986619703637,7.66313906355,0.0,6.5731218068,0.0,0.223002227779,0.223002227779,0.223002227779,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06827898215
 04/04  11:00:00,0.94650608338,5.9235247846,0.0,4.96032786942,0.0,0.167611938949,0.167611938949,0.167611938949,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941451980575
 04/04  12:00:00,0.894747630998,4.74079128628,0.0,3.87523239684,0.0,0.130865168771,0.130865168771,0.130865168771,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844180255415
 04/04  13:00:00,0.84720302059,3.91845002948,0.0,3.10997628418,0.0,0.104990349602,0.104990349602,0.104990349602,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.786355850107
 04/04  14:00:00,0.819009270065,3.23589223108,0.0,2.48365701509,0.0,0.0837837347497,0.0837837347497,0.0837837347497,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728871898816
 04/04  15:00:00,0.826097292313,2.64674328291,0.0,1.88552996537,0.0,0.0635274115848,0.0635274115848,0.0635274115848,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736551298287
 04/04  16:00:00,0.94129577896,2.67283025466,0.0,1.8359345759,0.0,0.0620160515774,0.0620160515774,0.0620160515774,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.807724832329
 04/04  17:00:00,1.16982471603,3.51758447023,0.0,2.52454154128,0.0,0.0857369450007,0.0857369450007,0.0857369450007,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.957605012552
 04/04  18:00:00,1.28326305027,3.26172835501,0.0,2.12986537224,0.0,0.0720242290259,0.0720242290259,0.0720242290259,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09338810153
 04/04  19:00:00,1.42335446697,3.96400504146,0.0,2.80834397982,0.0,0.0953446825957,0.0953446825957,0.0953446825957,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11594741844
 04/04  20:00:00,1.68921326068,4.44099513319,0.0,3.3653672714,0.0,0.11430197141,0.11430197141,0.11430197141,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03454891642
 04/04  21:00:00,1.73502245006,4.96788003404,0.0,3.99306270772,0.0,0.135606546465,0.135606546465,0.135606546465,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.934697422472
 04/04  22:00:00,1.44443213722,5.48963566279,0.0,4.68095679643,0.0,0.158961942132,0.158961942132,0.158961942132,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773960231113
 04/04  23:00:00,1.16676732571,6.11735338003,0.0,5.48716464919,0.0,0.186380205595,0.186380205595,0.186380205595,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.60001888283
 04/04  24:00:00,0.882836510816,6.6675716467,0.0,6.2259927077,0.0,0.211448542683,0.211448542683,0.211448542683,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416623879286
 04/05  01:00:00,0.782983653071,7.10728047243,0.0,6.75163557855,0.0,0.229239485753,0.229239485753,0.229239485753,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33266785731
 04/05  02:00:00,0.738929457586,7.43290513398,0.0,7.10111926585,0.0,0.241062259451,0.241062259451,0.241062259451,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309075231989
 04/05  03:00:00,0.738463804032,7.78138557491,0.0,7.44433854283,0.0,0.25270926379,0.25270926379,0.25270926379,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314656076448
 04/05  04:00:00,0.740921640123,7.99226766431,0.0,7.58997160198,0.0,0.257623979568,0.257623979568,0.257623979568,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.380750928037
 04/05  05:00:00,0.796124130679,8.33531215188,0.0,7.64109492717,0.0,0.259299796172,0.259299796172,0.259299796172,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.670174586443
 04/05  06:00:00,0.97288110441,9.3402732636,0.0,8.10108329552,0.0,0.275056629553,0.275056629553,0.275056629553,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21141106387
 04/05  07:00:00,1.20930566436,9.52987280974,0.0,8.13781357596,0.0,0.276382704044,0.276382704044,0.276382704044,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3625420668
 04/05  08:00:00,1.12747334386,9.14200062606,0.0,7.79264496363,0.0,0.264432543293,0.264432543293,0.264432543293,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32440060272
 04/05  09:00:00,1.00147166816,8.32435346054,0.0,7.09662083533,0.0,0.240468096478,0.240468096478,0.240468096478,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20649385141
 04/05  10:00:00,1.00367223219,8.16479442051,0.0,7.07677492148,0.0,0.240054756327,0.240054756327,0.240054756327,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06628122444
 04/05  11:00:00,0.963221460778,6.41668318206,0.0,5.45535846679,0.0,0.184327316347,0.184327316347,0.184327316347,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.939579780659
 04/05  12:00:00,0.920954083988,5.50982959185,0.0,4.64592717032,0.0,0.157071621761,0.157071621761,0.157071621761,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.842523787503
 04/05  13:00:00,0.875525689528,4.75136450252,0.0,3.94475014685,0.0,0.133313018541,0.133313018541,0.133313018541,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.78449646047
 04/05  14:00:00,0.851922591426,4.20358394006,0.0,3.45343946253,0.0,0.116697056111,0.116697056111,0.116697056111,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.72678116035
 04/05  15:00:00,0.865301376755,3.79971889832,0.0,3.04061051495,0.0,0.102731496026,0.102731496026,0.102731496026,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.734446364121
 04/05  16:00:00,0.978129049418,3.76006600461,0.0,2.92593311981,0.0,0.0988493220347,0.0988493220347,0.0988493220347,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.804962038369
 04/05  17:00:00,1.20167928037,4.45633501652,0.0,3.46663609018,0.0,0.117591509346,0.117591509346,0.117591509346,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.954261009945
 04/05  18:00:00,1.3144053427,4.17935609592,0.0,3.050641969,0.0,0.103166521459,0.103166521459,0.103166521459,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09023924568
 04/05  19:00:00,1.44100773031,4.48704287148,0.0,3.33491458685,0.0,0.112997945939,0.112997945939,0.112997945939,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11241464143
 04/05  20:00:00,1.70238700839,4.83089820311,0.0,3.75830832696,0.0,0.127475719118,0.127475719118,0.127475719118,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03151093078
 04/05  21:00:00,1.74882035696,5.37376131014,0.0,4.40129321701,0.0,0.149404453358,0.149404453358,0.149404453358,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932348189285
 04/05  22:00:00,1.46053205301,5.96241317927,0.0,5.15558907287,0.0,0.175061857925,0.175061857925,0.175061857925,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.772105471148
 04/05  23:00:00,1.1799549493,6.50614680164,0.0,5.87763288124,0.0,0.19956782918,0.19956782918,0.19956782918,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598344072387
 04/05  24:00:00,0.897449477847,7.09664889225,0.0,6.65650476901,0.0,0.226061509714,0.226061509714,0.226061509714,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415189063529
 04/06  01:00:00,0.801854202962,7.66093317401,0.0,7.30636604553,0.0,0.248110035644,0.248110035644,0.248110035644,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331590091909
 04/06  02:00:00,0.763727509146,8.15986483114,0.0,7.8293220526,0.0,0.26586031101,0.26586031101,0.26586031101,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307832142398
 04/06  03:00:00,0.767070000494,8.62094577354,0.0,8.28457708118,0.0,0.281315460252,0.281315460252,0.281315460252,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313977736731
 04/06  04:00:00,0.773887566138,8.9604009003,0.0,8.55896892893,0.0,0.290589905583,0.290589905583,0.290589905583,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379886837085
 04/06  05:00:00,0.837023901016,9.53351471873,0.0,8.84096474958,0.0,0.300199566509,0.300199566509,0.300199566509,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.668507330888
 04/06  06:00:00,1.01781176847,10.6556585905,0.0,9.41949593147,0.0,0.319987293617,0.319987293617,0.319987293617,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20838375485
 04/06  07:00:00,1.22675173973,10.0526606511,0.0,8.66475902974,0.0,0.29382877941,0.29382877941,0.29382877941,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35838445436
 04/06  08:00:00,1.1389662295,9.48177848005,0.0,8.13576078601,0.0,0.275925428935,0.275925428935,0.275925428935,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32106263433
 04/06  09:00:00,1.00669947576,8.47595106674,0.0,7.25110186531,0.0,0.24569590408,0.24569590408,0.24569590408,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20361042763
