Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  10:00:00,1.00551765432,8.21635272568,0.0,7.13068660643,0.0,0.241900178459,0.241900178459,0.241900178459,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06392784466
 04/06  11:00:00,0.963832723784,6.43212432932,0.0,5.47274472854,0.0,0.184938579353,0.184938579353,0.184938579353,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.937634666166
 04/06  12:00:00,0.905332498544,5.05252120452,0.0,4.19050613707,0.0,0.141450036316,0.141450036316,0.141450036316,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.84063643342
 04/06  13:00:00,0.851705308509,4.05131760346,0.0,3.24600777005,0.0,0.109492637522,0.109492637522,0.109492637522,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.783191938212
 04/06  14:00:00,0.816747848096,3.16987567881,0.0,2.42040515798,0.0,0.0815223127808,0.0815223127808,0.0815223127808,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.726107203649
 04/06  15:00:00,0.822777322696,2.54830892225,0.0,1.78941524257,0.0,0.0602074419674,0.0602074419674,0.0602074419674,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.734231660425
 04/06  16:00:00,0.926581625308,2.23925821885,0.0,1.40579716896,0.0,0.0473018979254,0.0473018979254,0.0473018979254,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.804290203465
 04/06  17:00:00,1.13794261638,2.58213864288,0.0,1.59295120105,0.0,0.053854845357,0.053854845357,0.053854845357,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.953749525429
 04/06  18:00:00,1.25389122518,2.39277139009,0.0,1.26419699835,0.0,0.042652403929,0.042652403929,0.042652403929,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0900995105
 04/06  19:00:00,1.38901920337,2.95127713256,0.0,1.79888766842,0.0,0.0610094189917,0.0610094189917,0.0610094189917,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11267582094
 04/06  20:00:00,1.65377667704,3.39422241864,0.0,2.32148366257,0.0,0.0788653877696,0.0788653877696,0.0788653877696,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03165981069
 04/06  21:00:00,1.69880223688,3.89759109629,0.0,2.92509269641,0.0,0.0993863332763,0.0993863332763,0.0993863332763,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932378496033
 04/06  22:00:00,1.41619485899,4.65219464842,0.0,3.84491375308,0.0,0.1307246639,0.1307246639,0.1307246639,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.772562260083
 04/06  23:00:00,1.14513806009,5.47555693463,0.0,4.84619777822,0.0,0.164750939976,0.164750939976,0.164750939976,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.5991893084
 04/06  24:00:00,0.87168002331,6.33409704741,0.0,5.89295831985,0.0,0.200292055177,0.200292055177,0.200292055177,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416183667844
 04/07  01:00:00,0.772823693271,6.8079546582,0.0,6.45306644855,0.0,0.219079525954,0.219079525954,0.219079525954,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331911173092
 04/07  02:00:00,0.745526340641,7.62135258778,0.0,7.290048756,0.0,0.247659142505,0.247659142505,0.247659142505,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308593195633
 04/07  03:00:00,0.744605477512,7.961919366,0.0,7.62529300089,0.0,0.258850937271,0.258850937271,0.258850937271,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314235409479
 04/07  04:00:00,0.756368891454,8.44325723956,0.0,8.04177985573,0.0,0.273071230899,0.273071230899,0.273071230899,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379932249545
 04/07  05:00:00,0.825289816802,9.18600902302,0.0,8.49389429731,0.0,0.288465482296,0.288465482296,0.288465482296,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.668072087452
 04/07  06:00:00,1.00622069301,10.3125404086,0.0,9.07825364725,0.0,0.308396218158,0.308396218158,0.308396218158,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20650785715
 04/07  07:00:00,1.21501473051,9.70554453007,0.0,8.31994653834,0.0,0.282091770195,0.282091770195,0.282091770195,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35608082476
 04/07  08:00:00,1.12790371555,9.15436031551,0.0,7.81058900818,0.0,0.264862914983,0.264862914983,0.264862914983,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31881624761
 04/07  09:00:00,0.992844864228,8.06765092811,0.0,6.84490636367,0.0,0.231841292545,0.231841292545,0.231841292545,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20150579065
 04/07  10:00:00,0.973505607843,7.27931198386,0.0,6.19563512462,0.0,0.209888131984,0.209888131984,0.209888131984,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06193858464
 04/07  11:00:00,0.930722388927,5.45686591936,0.0,4.4987164803,0.0,0.151828244497,0.151828244497,0.151828244497,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.936404504454
 04/07  12:00:00,0.871911602814,4.06747237368,0.0,3.20633611143,0.0,0.108029140586,0.108029140586,0.108029140586,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.839757628226
 04/07  13:00:00,0.818002376556,3.05720083309,0.0,2.25254889252,0.0,0.0757897055689,0.0757897055689,0.0757897055689,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.782534045365
 04/07  14:00:00,0.78443990562,2.21529093605,0.0,1.4661818478,0.0,0.0492143703051,0.0492143703051,0.0492143703051,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.725745771069
 04/07  15:00:00,0.791812087065,1.63146984258,0.0,0.873320074631,0.0,0.0292422063364,0.0292422063364,0.0292422063364,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.733487748704
 04/07  16:00:00,0.897978564819,1.39181158906,0.0,0.558836698139,0.0,0.0186988374364,0.0186988374364,0.0186988374364,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.8038040445
 04/07  17:00:00,1.10268787738,1.54245547656,0.0,0.553947656859,0.0,0.0186001063563,0.0186001063563,0.0186001063563,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.953069903301
 04/07  18:00:00,1.22148516847,1.43334245885,0.0,0.305719988202,0.0,0.0102463472275,0.0102463472275,0.0102463472275,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08914758942
 04/07  19:00:00,1.35059907787,1.81991130482,0.0,0.668838892971,0.0,0.0225892934992,0.0225892934992,0.0225892934992,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11135876865
 04/07  20:00:00,1.60656276333,2.00474960031,0.0,0.933134710482,0.0,0.0316514740593,0.0316514740593,0.0316514740593,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03053594445
 04/07  21:00:00,1.65262881139,2.53553091586,0.0,1.56328297422,0.0,0.0532129077947,0.0532129077947,0.0532129077947,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932128037794
 04/07  22:00:00,1.3798567659,3.57478467568,0.0,2.76688793527,0.0,0.0943865708065,0.0943865708065,0.0943865708065,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773178105162
 04/07  23:00:00,1.10795812713,4.37731092587,0.0,3.74728486319,0.0,0.127571007009,0.127571007009,0.127571007009,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.599856214669
 04/07  24:00:00,0.829962054503,5.10662156935,0.0,4.66478933235,0.0,0.158574086371,0.158574086371,0.158574086371,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416877177288
 04/08  01:00:00,0.744736302656,5.87032793581,0.0,5.50563007971,0.0,0.187045111263,0.187045111263,0.187045111263,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341720819536
 04/08  02:00:00,0.706066857843,6.39435602892,0.0,6.05586992157,0.0,0.20558842128,0.20558842128,0.20558842128,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315775471201
 04/08  03:00:00,0.714401020027,7.03764298793,0.0,6.69341579529,0.0,0.227281075613,0.227281075613,0.227281075613,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321836237001
 04/08  04:00:00,0.717554060956,7.2395384864,0.0,6.82345269831,0.0,0.231585244786,0.231585244786,0.231585244786,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.394540653792
 04/08  05:00:00,0.78298866449,7.86340588799,0.0,7.1321427967,0.0,0.242067637384,0.242067637384,0.242067637384,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.70722045303
 04/08  06:00:00,0.969853015874,9.02058485777,0.0,7.69757060816,0.0,0.2614030288,0.2614030288,0.2614030288,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2952353454
 04/08  07:00:00,1.18807329859,8.39781257797,0.0,6.90372753571,0.0,0.233988976359,0.233988976359,0.233988976359,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46456787529
 04/08  08:00:00,1.12252533699,8.15417242956,0.0,6.69647669536,0.0,0.227047235529,0.227047235529,0.227047235529,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43274067449
 04/08  09:00:00,1.02609176672,7.81911350749,0.0,6.49073645642,0.0,0.220057136569,0.220057136569,0.220057136569,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30713827728
 04/08  10:00:00,1.03179551435,7.58108363245,0.0,6.40686382309,0.0,0.217261809201,0.217261809201,0.217261809201,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15248153476
 04/08  11:00:00,0.994669959586,5.86833791041,0.0,4.83549636746,0.0,0.163287055636,0.163287055636,0.163287055636,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01109660835
 04/08  12:00:00,0.947232730058,4.93830533988,0.0,4.01224976827,0.0,0.13553976174,0.13553976174,0.13553976174,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.904676937592
 04/08  13:00:00,0.913150161173,4.6248343296,0.0,3.76465185064,0.0,0.127349457671,0.127349457671,0.127349457671,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.838064583758
 04/08  14:00:00,0.890529812018,4.23312295405,0.0,3.4345195867,0.0,0.116178704528,0.116178704528,0.116178704528,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.775240050167
 04/08  15:00:00,0.908030811122,4.01322103379,0.0,3.20596613746,0.0,0.108401957538,0.108401957538,0.108401957538,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.78259287708
 04/08  16:00:00,1.01193505786,3.75450675526,0.0,2.8617088741,0.0,0.0967374112257,0.0967374112257,0.0967374112257,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.863627034736
 04/08  17:00:00,1.23246570666,4.3945800943,0.0,3.33468863534,0.0,0.113026005413,0.113026005413,0.113026005413,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02445354256
 04/08  18:00:00,1.35583333299,4.47669199002,0.0,3.25634571715,0.0,0.110284196206,0.110284196206,0.110284196206,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18187139163
 04/08  19:00:00,1.47900371177,4.69978882144,0.0,3.44524828236,0.0,0.116749173199,0.116749173199,0.116749173199,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21482689588
 04/08  20:00:00,1.73785937107,4.94754305229,0.0,3.77727141282,0.0,0.128092711471,0.128092711471,0.128092711471,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12919269409
 04/08  21:00:00,1.76690262248,4.94541150742,0.0,3.89116386879,0.0,0.131879861413,0.131879861413,0.131879861413,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01412773478
 04/08  22:00:00,1.46267695108,5.26043793464,0.0,4.38884323272,0.0,0.14891354407,0.14891354407,0.14891354407,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.836876066669
 04/08  23:00:00,1.17883088558,6.05210269138,0.0,5.3826273096,0.0,0.182908920128,0.182908920128,0.182908920128,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.639305533758
 04/08  24:00:00,0.887074308692,6.61188682874,0.0,6.1564425992,0.0,0.209112657483,0.209112657483,0.209112657483,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.430489169828
 04/09  01:00:00,0.789216163222,7.17991732079,0.0,6.81731777499,0.0,0.231524971829,0.231524971829,0.231524971829,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339622509238
 04/09  02:00:00,0.746063514446,7.57023249944,0.0,7.23354183994,0.0,0.245585077883,0.245585077883,0.245585077883,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313980023362
 04/09  03:00:00,0.746817871432,7.99141545541,0.0,7.64847645966,0.0,0.259697927018,0.259697927018,0.259697927018,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320548040114
 04/09  04:00:00,0.757974406,8.42478040056,0.0,8.01036460828,0.0,0.27200558983,0.27200558983,0.27200558983,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392870657988
 04/09  05:00:00,0.822216545942,9.01341454886,0.0,8.28420663714,0.0,0.281295518835,0.281295518835,0.281295518835,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.705165273463
 04/09  06:00:00,1.00785406423,10.1330940333,0.0,8.81364301742,0.0,0.299404077158,0.299404077158,0.299404077158,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29167211171
 04/09  07:00:00,1.22682399797,9.53361342332,0.0,8.04350987649,0.0,0.272739675734,0.272739675734,0.272739675734,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46058637985
 04/09  08:00:00,1.1459085206,8.84071284822,0.0,7.3870371716,0.0,0.250430419143,0.250430419143,0.250430419143,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.42872061691
 04/09  09:00:00,1.030723738,7.95600180332,0.0,6.6311115298,0.0,0.224689107847,0.224689107847,0.224689107847,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30365149972
 04/09  10:00:00,1.02582527441,7.40469458955,0.0,6.23307762934,0.0,0.211291569261,0.211291569261,0.211291569261,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.14987868561
 04/09  11:00:00,0.989909192796,5.72426378045,0.0,4.69316993871,0.0,0.158526288846,0.158526288846,0.158526288846,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00934890714
 04/09  12:00:00,0.944744449291,4.86116936625,0.0,3.93664493819,0.0,0.133051480972,0.133051480972,0.133051480972,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.903145794039
 04/09  13:00:00,0.902589429946,4.31279159243,0.0,3.45411000765,0.0,0.116788726443,0.116788726443,0.116788726443,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.836563689581
 04/09  14:00:00,0.872288030848,3.69756749628,0.0,2.89972467084,0.0,0.0979369233581,0.0979369233581,0.0979369233581,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.774479508249
 04/09  15:00:00,0.887432882577,3.40650988264,0.0,2.60028315858,0.0,0.0878040289928,0.0878040289928,0.0878040289928,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.781564704813
 04/09  16:00:00,1.02831650352,4.22449750339,0.0,3.33172455109,0.0,0.113118856889,0.113118856889,0.113118856889,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.863602105875
 04/09  17:00:00,1.25123197336,4.938436531,0.0,3.88007518569,0.0,0.131792272116,0.131792272116,0.131792272116,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.0229234289
 04/09  18:00:00,1.3720831418,4.95226040853,0.0,3.73428234034,0.0,0.126534005018,0.126534005018,0.126534005018,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.17950318696
 04/09  19:00:00,1.50587157541,5.48458536157,0.0,4.23210160692,0.0,0.143617036842,0.143617036842,0.143617036842,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21277011145
 04/09  20:00:00,1.77195482398,5.94573730832,0.0,4.77768714204,0.0,0.162188164379,0.162188164379,0.162188164379,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12697122091
 04/09  21:00:00,1.81318126923,6.30068398187,0.0,5.24884187887,0.0,0.178158508158,0.178158508158,0.178158508158,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01172219915
 04/09  22:00:00,1.51746494061,6.86636602967,0.0,5.99723921518,0.0,0.203701533601,0.203701533601,0.203701533601,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.834408179238
 04/09  23:00:00,1.22019648685,7.27065849314,0.0,6.60380137385,0.0,0.224274521397,0.224274521397,0.224274521397,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.636687271283
 04/09  24:00:00,0.928957648243,7.84053784764,0.0,7.38702748753,0.0,0.250995997033,0.250995997033,0.250995997033,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.428555300395
 04/10  01:00:00,0.816502184683,8.08906810254,0.0,7.73627285196,0.0,0.262758017365,0.262758017365,0.262758017365,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.329818214009
 04/10  02:00:00,0.773655590315,8.44959148286,0.0,8.12020649116,0.0,0.27578839218,0.27578839218,0.27578839218,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306674355554
 04/10  03:00:00,0.766563632121,8.6013268052,0.0,8.26604935998,0.0,0.280809091879,0.280809091879,0.280809091879,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312886489576
 04/10  04:00:00,0.767319355242,8.76405147154,0.0,8.36442328483,0.0,0.284021694687,0.284021694687,0.284021694687,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37808305242
 04/10  05:00:00,0.824854362159,9.16956750979,0.0,8.48123543894,0.0,0.288030027652,0.288030027652,0.288030027652,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.664289432587
 04/10  06:00:00,0.998470836927,10.0772634444,0.0,8.85015910406,0.0,0.30064636207,0.30064636207,0.30064636207,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19932543618
 04/10  07:00:00,1.21430431504,9.66585533018,0.0,8.28822124151,0.0,0.281381354728,0.281381354728,0.281381354728,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3481169217
 04/10  08:00:00,1.13763022323,9.42602738674,0.0,8.08991531159,0.0,0.274589422658,0.274589422658,0.274589422658,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31115701543
 04/10  09:00:00,1.03317892194,9.23341612968,0.0,8.01749689832,0.0,0.27217535026,0.27217535026,0.27217535026,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19468045755
 04/10  10:00:00,1.06288588309,9.88028366992,0.0,8.80299898178,0.0,0.299268407231,0.299268407231,0.299268407231,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05554641355
 04/10  11:00:00,1.03992732082,8.65208216162,0.0,7.70062517095,0.0,0.261033176384,0.261033176384,0.261033176384,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.929712056061
 04/10  12:00:00,1.00478606898,7.95893521659,0.0,7.10432533933,0.0,0.240903606753,0.240903606753,0.240903606753,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.833231243242
 04/10  13:00:00,0.966359089263,7.40872830892,0.0,6.61145301074,0.0,0.224146418275,0.224146418275,0.224146418275,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775157402979
 04/10  14:00:00,0.94174037762,6.8343365919,0.0,6.09312664675,0.0,0.206514842305,0.206514842305,0.206514842305,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.717846627964
 04/10  15:00:00,0.966194666921,6.75786287763,0.0,6.00810314526,0.0,0.203624786193,0.203624786193,0.203624786193,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.725097713119
 04/10  16:00:00,1.07588773813,6.6213442678,0.0,5.7973926732,0.0,0.196608010747,0.196608010747,0.196608010747,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.794780748177
 04/10  17:00:00,1.30401888112,7.45241684184,0.0,6.47487526376,0.0,0.219931110093,0.219931110093,0.219931110093,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942103661683
 04/10  18:00:00,1.42771684225,7.4850741283,0.0,6.36940684106,0.0,0.216478021,0.216478021,0.216478021,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07719240602
 04/10  19:00:00,1.52323597669,6.89939898029,0.0,5.7618233749,0.0,0.195226192319,0.195226192319,0.195226192319,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09786196218
 04/10  20:00:00,1.77300575103,6.89974143073,0.0,5.83991695704,0.0,0.198094461752,0.198094461752,0.198094461752,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01874552832
 04/10  21:00:00,1.80102240106,6.90422472752,0.0,5.94312000901,0.0,0.201606497465,0.201606497465,0.201606497465,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.920984814661
 04/10  22:00:00,1.49785726368,7.05573549016,0.0,6.25785019101,0.0,0.212387068587,0.212387068587,0.212387068587,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.763166663893
 04/10  23:00:00,1.21126614213,7.42072466033,0.0,6.79837745089,0.0,0.230879022008,0.230879022008,0.230879022008,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.592177361429
 04/10  24:00:00,0.919521311059,7.74211476223,0.0,7.30568506123,0.0,0.248133342927,0.248133342927,0.248133342927,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411474641283
 04/11  01:00:00,0.817741809407,8.12376029746,0.0,7.77192627904,0.0,0.263997642089,0.263997642089,0.263997642089,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32885698185
 04/11  02:00:00,0.771616520718,8.38878919542,0.0,8.06012886096,0.0,0.273749322583,0.273749322583,0.273749322583,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.305949698321
 04/11  03:00:00,0.775123194682,8.85159375275,0.0,8.51707364958,0.0,0.28936865444,0.28936865444,0.28936865444,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312129147536
 04/11  04:00:00,0.777722428701,9.06403089507,0.0,8.66482897336,0.0,0.294424768146,0.294424768146,0.294424768146,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377656787415
 04/11  05:00:00,0.832656098459,9.39823455486,0.0,8.71141020692,0.0,0.295831763953,0.295831763953,0.295831763953,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.662781709681
 04/11  06:00:00,1.00308254814,10.2096565067,0.0,8.98559030242,0.0,0.305258073288,0.305258073288,0.305258073288,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1962873001
 04/11  07:00:00,1.21239509332,9.61249128652,0.0,8.23815424613,0.0,0.279472133002,0.279472133002,0.279472133002,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34481987342
 04/11  08:00:00,1.12448180944,9.03931406251,0.0,7.70636437123,0.0,0.261441008867,0.261441008867,0.261441008867,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30799463156
 04/11  09:00:00,0.996977723435,8.17366224233,0.0,6.96047119758,0.0,0.235974151753,0.235974151753,0.235974151753,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19195227095
 04/11  10:00:00,1.00706903642,8.24502035098,0.0,7.16940421184,0.0,0.243451560562,0.243451560562,0.243451560562,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05387786455
 04/11  11:00:00,0.972793159126,6.68127495795,0.0,5.7307756215,0.0,0.193899014695,0.193899014695,0.193899014695,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928754401841
 04/11  12:00:00,0.937150119901,5.97062231837,0.0,5.11627219648,0.0,0.173267657674,0.173267657674,0.173267657674,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832971487864
 04/11  13:00:00,0.889446559343,5.14941710558,0.0,4.3517841075,0.0,0.147233888356,0.147233888356,0.147233888356,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775515102885
 04/11  14:00:00,0.866575365901,4.62416603674,0.0,3.88250770871,0.0,0.131349830586,0.131349830586,0.131349830586,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.718295010849
 04/11  15:00:00,0.887585456875,4.44322442497,0.0,3.69215528654,0.0,0.125015576147,0.125015576147,0.125015576147,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726407119178
 04/11  16:00:00,0.994021063482,4.21520143655,0.0,3.39014297902,0.0,0.114741336099,0.114741336099,0.114741336099,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.7958876111
 04/11  17:00:00,1.21616882446,4.87215152915,0.0,3.89383617213,0.0,0.132081053429,0.132081053429,0.132081053429,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942877440624
 04/11  18:00:00,1.32688909613,4.53295641623,0.0,3.41721135414,0.0,0.115650274881,0.115650274881,0.115650274881,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07727018086
 04/11  19:00:00,1.45561027065,4.90105162478,0.0,3.76190811754,0.0,0.127600486277,0.127600486277,0.127600486277,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09942986404
 04/11  20:00:00,1.7169344099,5.24466003958,0.0,4.18407230422,0.0,0.142023120628,0.142023120628,0.142023120628,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01950878998
 04/11  21:00:00,1.75421876629,5.52223688245,0.0,4.56073865673,0.0,0.154802862692,0.154802862692,0.154802862692,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921378321869
 04/11  22:00:00,1.46952288947,6.21422375669,0.0,5.41557624415,0.0,0.184052694384,0.184052694384,0.184052694384,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.76392887728
 04/11  23:00:00,1.19036508997,6.80180034866,0.0,6.17910868923,0.0,0.209977969849,0.209977969849,0.209977969849,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.592521811415
 04/11  24:00:00,0.90574919637,7.33282043637,0.0,6.89611370527,0.0,0.234361228238,0.234361228238,0.234361228238,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411751671392
 04/12  01:00:00,0.809796811276,7.88636856415,0.0,7.53420987228,0.0,0.256052643959,0.256052643959,0.256052643959,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.3291816553
 04/12  02:00:00,0.778116206466,8.57265869739,0.0,8.2438150202,0.0,0.28024900833,0.28024900833,0.28024900833,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306133041052
 04/12  03:00:00,0.777830648956,8.92966631504,0.0,8.5953015643,0.0,0.292076108714,0.292076108714,0.292076108714,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.311973795108
 04/12  04:00:00,0.788947525478,9.39138384724,0.0,8.99290517504,0.0,0.305649864923,0.305649864923,0.305649864923,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376933537914
 04/12  05:00:00,0.852883883344,9.98490088906,0.0,9.2992434845,0.0,0.316059548837,0.316059548837,0.316059548837,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.661614766294
 04/12  06:00:00,1.02773358182,10.9271589413,0.0,9.70537591908,0.0,0.329909106968,0.329909106968,0.329909106968,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19400411799
 04/12  07:00:00,1.23828001245,10.3663833069,0.0,8.99502783494,0.0,0.305357052131,0.305357052131,0.305357052131,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34183830499
 04/12  08:00:00,1.14716804558,9.70063648296,0.0,8.37079721798,0.0,0.28412724501,0.28412724501,0.28412724501,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30488420526
 04/12  09:00:00,1.00887407689,8.52093562984,0.0,7.31072676718,0.0,0.247870505212,0.247870505212,0.247870505212,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18897008886
 04/12  10:00:00,1.00688836685,8.23833306364,0.0,7.16529559834,0.0,0.243270890993,0.243270890993,0.243270890993,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05129919071
 04/12  11:00:00,0.962728482117,6.3842168352,0.0,5.43582163387,0.0,0.183834337686,0.183834337686,0.183834337686,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.926650266731
 04/12  12:00:00,0.908371996993,5.12677954153,0.0,4.27420892084,0.0,0.144489534766,0.144489534766,0.144489534766,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.831191986665
 04/12  13:00:00,0.861235612761,4.31751639882,0.0,3.52078535945,0.0,0.119022941774,0.119022941774,0.119022941774,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.774613144166
 04/12  14:00:00,0.828015108704,3.49038649855,0.0,2.74880259686,0.0,0.0927895733892,0.0927895733892,0.0927895733892,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.718220584507
 04/12  15:00:00,0.830986409312,2.78114102303,0.0,2.03028500408,0.0,0.0684165285835,0.0684165285835,0.0684165285835,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726193999708
 04/12  16:00:00,0.935623594958,2.49613168928,0.0,1.67163385607,0.0,0.0563438675753,0.0563438675753,0.0563438675753,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795326986791
 04/12  17:00:00,1.1501757002,2.92925629304,0.0,1.95091282529,0.0,0.0660879291705,0.0660879291705,0.0660879291705,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942905551349
 04/12  18:00:00,1.26497148554,2.70596527491,0.0,1.59013202912,0.0,0.0537326642962,0.0537326642962,0.0537326642962,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07735836455
 04/12  19:00:00,1.39217895491,3.03221864137,0.0,1.89305698784,0.0,0.0641691705367,0.0641691705367,0.0641691705367,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09944801032
 04/12  20:00:00,1.65710997872,3.48018391019,0.0,2.41915567612,0.0,0.0821986894454,0.0821986894454,0.0821986894454,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01994928869
 04/12  21:00:00,1.70459160177,4.05531336957,0.0,3.09299692578,0.0,0.10517569817,0.10517569817,0.10517569817,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922196539937
 04/12  22:00:00,1.42637136164,4.93955300585,0.0,4.14018980808,0.0,0.14090116655,0.14090116655,0.14090116655,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.764644562511
 04/12  23:00:00,1.15715487237,5.81958712574,0.0,5.19587289911,0.0,0.176767752251,0.176767752251,0.176767752251,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59354437862
 04/12  24:00:00,0.876863718966,6.48184581568,0.0,6.04416257756,0.0,0.205475750833,0.205475750833,0.205475750833,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412728178412
 04/13  01:00:00,0.785279645911,7.16482550347,0.0,6.81178995726,0.0,0.231535478594,0.231535478594,0.231535478594,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330058509637
 04/13  02:00:00,0.751527308508,7.79267107443,0.0,7.46330749827,0.0,0.253660110373,0.253660110373,0.253660110373,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306652940012
 04/13  03:00:00,0.758001114401,8.34497496088,0.0,8.01013643703,0.0,0.272246574159,0.272246574159,0.272246574159,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312447568217
 04/13  04:00:00,0.77173224951,8.88502551146,0.0,8.48628437369,0.0,0.288434588955,0.288434588955,0.288434588955,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377196003477
 04/13  05:00:00,0.837224828897,9.52403795846,0.0,8.83879080116,0.0,0.300400494391,0.300400494391,0.300400494391,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.661204519038
 04/13  06:00:00,1.02346654852,10.7952559804,0.0,9.57541790499,0.0,0.325642073659,0.325642073659,0.325642073659,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19205917122
 04/13  07:00:00,1.2232150788,9.92574200709,0.0,8.55701341925,0.0,0.290292118483,0.290292118483,0.290292118483,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33921142087
 04/13  08:00:00,1.13128135163,9.23172600834,0.0,7.90420612225,0.0,0.268240551064,0.268240551064,0.268240551064,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30256482637
 04/13  09:00:00,0.9947457503,8.10328210897,0.0,6.89507621972,0.0,0.233742178618,0.233742178618,0.233742178618,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18696711544
 04/13  10:00:00,0.985349277801,7.60612636385,0.0,6.53489403903,0.0,0.221731801943,0.221731801943,0.221731801943,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04949405023
 04/13  11:00:00,0.943435439762,5.81511457598,0.0,4.86788081083,0.0,0.164541295331,0.164541295331,0.164541295331,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.925488830542
 04/13  12:00:00,0.884467548364,4.42413280285,0.0,3.5726732712,0.0,0.120585086137,0.120585086137,0.120585086137,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.830080897626
 04/13  13:00:00,0.831053215694,3.43033220961,0.0,2.6345033802,0.0,0.0888405447065,0.0888405447065,0.0888405447065,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.773710934204
 04/13  14:00:00,0.795621275232,2.53609798764,0.0,1.79498832018,0.0,0.060395739917,0.060395739917,0.060395739917,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.717746350275
 04/13  15:00:00,0.796498656155,1.76265916972,0.0,1.01246325941,0.0,0.0339287754268,0.0339287754268,0.0339287754268,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.725533891055
 04/13  16:00:00,0.898103381917,1.38791528521,0.0,0.56316225601,0.0,0.0188236545338,0.0188236545338,0.0188236545338,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795582182778
 04/13  17:00:00,1.10286189827,1.53721384261,0.0,0.559371907875,0.0,0.018774127238,0.018774127238,0.018774127238,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942404018339
 04/13  18:00:00,1.22517163057,1.53019350337,0.0,0.414726554528,0.0,0.0139328093201,0.0139328093201,0.0139328093201,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07699206761
 04/13  19:00:00,1.3532914971,1.88574529335,0.0,0.747296517633,0.0,0.02528171273,0.02528171273,0.02528171273,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09873513251
 04/13  20:00:00,1.61661735241,2.28661361867,0.0,1.22632524007,0.0,0.0417060631366,0.0417060631366,0.0417060631366,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01920943323
 04/13  21:00:00,1.66719608044,2.95031208614,0.0,1.98826987471,0.0,0.0677801768372,0.0677801768372,0.0677801768372,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921922307576
 04/13  22:00:00,1.3862940773,3.75705913248,0.0,2.95761202179,0.0,0.100823882209,0.100823882209,0.100823882209,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.764728475437
 04/13  23:00:00,1.11304957363,4.52090904685,0.0,3.89671600225,0.0,0.132662453517,0.132662453517,0.132662453517,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.594023196588
 04/13  24:00:00,0.835354334466,5.25909723164,0.0,4.82035786243,0.0,0.163966366333,0.163966366333,0.163966366333,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413784309499
 04/14  01:00:00,0.743462719101,5.93549814944,0.0,5.58130117892,0.0,0.189718551783,0.189718551783,0.189718551783,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331219933961
 04/14  02:00:00,0.704283029072,6.40702058999,0.0,6.07659337287,0.0,0.206415830936,0.206415830936,0.206415830936,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30771658098
 04/14  03:00:00,0.712756599169,7.01658518933,0.0,6.6805740429,0.0,0.227002058927,0.227002058927,0.227002058927,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313620190796
 04/14  04:00:00,0.727261835745,7.58011232658,0.0,7.18033809316,0.0,0.24396417519,0.24396417519,0.24396417519,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378229099135
 04/14  05:00:00,0.784353507981,7.97351777112,0.0,7.28799999559,0.0,0.247529173474,0.247529173474,0.247529173474,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.661475137259
 04/14  06:00:00,0.968441381979,9.18029121063,0.0,7.96146691303,0.0,0.270616907122,0.270616907122,0.270616907122,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19104539339
 04/14  07:00:00,1.17969986755,8.64420429169,0.0,7.27675552894,0.0,0.246776907237,0.246776907237,0.246776907237,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33793159577
 04/14  08:00:00,1.0873304042,7.9417968146,0.0,6.61580937993,0.0,0.224289603627,0.224289603627,0.224289603627,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30103237495
 04/14  09:00:00,0.952630555261,6.86614531867,0.0,5.65914294945,0.0,0.191626983579,0.191626983579,0.191626983579,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18576359542
 04/14  10:00:00,0.93245024095,6.05604207248,0.0,4.98585062814,0.0,0.168832765091,0.168832765091,0.168832765091,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04845316975
 04/14  11:00:00,0.901504565831,4.57944796111,0.0,3.63255326517,0.0,0.1226104214,0.1226104214,0.1226104214,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.925149761328
 04/14  12:00:00,0.856240304913,3.5898732499,0.0,2.73831853313,0.0,0.0923578426856,0.0923578426856,0.0923578426856,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.830176082753
 04/14  13:00:00,0.811569611379,2.85373036136,0.0,2.05800687222,0.0,0.0693569403911,0.0693569403911,0.0693569403911,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.773605593943
 04/14  14:00:00,0.784201546971,2.19615862183,0.0,1.4555362896,0.0,0.0489760116554,0.0489760116554,0.0489760116554,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.717259015049
 04/14  15:00:00,0.794263220789,1.69266439803,0.0,0.943298121329,0.0,0.0316933400604,0.0316933400604,0.0316933400604,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.724704257456
 04/14  16:00:00,0.904527074762,1.57491655283,0.0,0.751383999001,0.0,0.0252473473793,0.0252473473793,0.0252473473793,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.7943617074
 04/14  17:00:00,1.11216234196,1.80812815996,0.0,0.831937992398,0.0,0.0280745709332,0.0280745709332,0.0280745709332,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.940752251159
 04/14  18:00:00,1.23537782526,1.82832318212,0.0,0.71511181119,0.0,0.0241390040096,0.0241390040096,0.0241390040096,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07473648969
 04/14  19:00:00,1.36113212387,2.11354644544,0.0,0.977412162261,0.0,0.0331223394946,0.0331223394946,0.0331223394946,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09642063998
 04/14  20:00:00,1.6230405403,2.4738508963,0.0,1.41561772578,0.0,0.0481292510291,0.0481292510291,0.0481292510291,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01715422514
 04/14  21:00:00,1.67049768595,3.04754478937,0.0,2.08729555238,0.0,0.0710817823468,0.0710817823468,0.0710817823468,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.920129333133
 04/14  22:00:00,1.38885133306,3.83267271217,0.0,3.03443364832,0.0,0.10338113797,0.10338113797,0.10338113797,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.763520428602
 04/14  23:00:00,1.11506782122,4.58058062113,0.0,3.95716315313,0.0,0.134680701101,0.134680701101,0.134680701101,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.593247619993
 04/14  24:00:00,0.848343577496,5.63756145198,0.0,5.19872869252,0.0,0.176955609363,0.176955609363,0.176955609363,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41387769974
 04/15  01:00:00,0.752159689161,6.08690064947,0.0,5.7247824349,0.0,0.194468497768,0.194468497768,0.194468497768,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339141178011
 04/15  02:00:00,0.719343277338,6.77678744974,0.0,6.44020274037,0.0,0.218864840776,0.218864840776,0.218864840776,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313874073227
 04/15  03:00:00,0.725223106026,7.35014660421,0.0,7.00786310494,0.0,0.238103161612,0.238103161612,0.238103161612,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.319892543635
 04/15  04:00:00,0.744183317974,8.0106619043,0.0,7.59789010389,0.0,0.258214501804,0.258214501804,0.258214501804,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391226666126
 04/15  05:00:00,0.807876453201,8.58171734713,0.0,7.85911030737,0.0,0.266955426095,0.266955426095,0.266955426095,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.698564401503
 04/15  06:00:00,0.998671627184,9.84205745608,0.0,8.53743768581,0.0,0.290221640109,0.290221640109,0.290221640109,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27684086607
 04/15  07:00:00,1.21553480702,9.18176924089,0.0,7.70947299286,0.0,0.261450484789,0.261450484789,0.261450484789,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44277908105
 04/15  08:00:00,1.13914807878,8.61959815746,0.0,7.18325739753,0.0,0.243669977317,0.243669977317,0.243669977317,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41138570021
 04/15  09:00:00,1.0124085764,7.40249121558,0.0,6.09363703378,0.0,0.206373946256,0.206373946256,0.206373946256,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.287615408
 04/15  10:00:00,1.00406332865,6.74997108952,0.0,5.59183569064,0.0,0.189529623506,0.189529623506,0.189529623506,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13639712429
 04/15  11:00:00,0.969053387115,5.0969624564,0.0,4.07718401939,0.0,0.137670483165,0.137670483165,0.137670483165,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.998033502404
 04/15  12:00:00,0.913560901834,3.93492199205,0.0,3.02018646843,0.0,0.101867933515,0.101867933515,0.101867933515,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.893356889594
 04/15  13:00:00,0.862292029377,3.11991122452,0.0,2.26930197557,0.0,0.0764913258751,0.0764913258751,0.0764913258751,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.828491353749
 04/15  14:00:00,0.833730339954,2.55212052953,0.0,1.76198741714,0.0,0.0593792324634,0.0593792324634,0.0593792324634,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.766769795211
 04/15  15:00:00,0.850627124225,2.31105785539,0.0,1.51180854348,0.0,0.050998270641,0.050998270641,0.050998270641,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.774587292656
 04/15  16:00:00,0.962102296056,2.27289288259,0.0,1.38888359209,0.0,0.0469046494249,0.0469046494249,0.0469046494249,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.854838444077
 04/15  17:00:00,1.18141159356,2.87510056059,0.0,1.82666984516,0.0,0.0619718923145,0.0619718923145,0.0619718923145,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01299279903
 04/15  18:00:00,1.29722388128,2.73416121037,0.0,1.52808991498,0.0,0.0516747444992,0.0516747444992,0.0516747444992,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16759641416
 04/15  19:00:00,1.42197234457,3.00249169696,0.0,1.76232041891,0.0,0.0597178060058,0.0597178060058,0.0597178060058,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.20045763485
 04/15  20:00:00,1.68205492422,3.28711920845,0.0,2.1296236289,0.0,0.0722882646222,0.0722882646222,0.0722882646222,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11641663418
 04/15  21:00:00,1.72175603477,3.59720502831,0.0,2.55398119807,0.0,0.0867332736999,0.0867332736999,0.0867332736999,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.0031039264
 04/15  22:00:00,1.43200689151,4.33941461449,0.0,3.47602416534,0.0,0.118243484494,0.118243484494,0.118243484494,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.828671813897
 04/15  23:00:00,1.14224549788,4.96745698206,0.0,4.30365985356,0.0,0.146323532426,0.146323532426,0.146323532426,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.633627280489
 04/15  24:00:00,0.851082318892,5.54774789429,0.0,5.09437807749,0.0,0.173120667683,0.173120667683,0.173120667683,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.428414757089
 04/16  01:00:00,0.770123139778,6.60999964181,0.0,6.24746422014,0.0,0.212431948385,0.212431948385,0.212431948385,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339558385098
 04/16  02:00:00,0.729353459238,7.0766792098,0.0,6.74064548847,0.0,0.228875022675,0.228875022675,0.228875022675,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313323085188
 04/16  03:00:00,0.729808569124,7.48912802825,0.0,7.14731072154,0.0,0.24268862471,0.24268862471,0.24268862471,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.319426351073
 04/16  04:00:00,0.743980733857,8.00951065808,0.0,7.59720448932,0.0,0.258011917686,0.258011917686,0.258011917686,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.390761034475
 04/16  05:00:00,0.811394683505,8.68579370333,0.0,7.96412509529,0.0,0.270473656399,0.270473656399,0.270473656399,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.697625969773
 04/16  06:00:00,0.996906443344,9.79316361355,0.0,8.49119991811,0.0,0.288456456269,0.288456456269,0.288456456269,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27418479124
 04/16  07:00:00,1.21207220751,9.08036511322,0.0,7.61113323914,0.0,0.25798788527,0.25798788527,0.25798788527,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.4397147071
 04/16  08:00:00,1.13254916131,8.42692776947,0.0,6.99355212372,0.0,0.237071059852,0.237071059852,0.237071059852,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.40842058604
 04/16  09:00:00,1.00221700809,7.10418934804,0.0,5.79800592505,0.0,0.196182377938,0.196182377938,0.196182377938,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28494464919
 04/16  10:00:00,0.990386580042,6.34957726274,0.0,5.19361401566,0.0,0.175852874894,0.175852874894,0.175852874894,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13422497248
 04/16  11:00:00,0.960063077529,4.83154451169,0.0,3.81333540542,0.0,0.128680173579,0.128680173579,0.128680173579,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.996464171664
 04/16  12:00:00,0.902640982703,3.61389796036,0.0,2.70060703401,0.0,0.0909480143843,0.0909480143843,0.0909480143843,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.891912292333
 04/16  13:00:00,0.849901120011,2.75522361101,0.0,1.90576250746,0.0,0.0641004165087,0.0641004165087,0.0641004165087,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.82734320835
 04/16  14:00:00,0.813934528548,1.97002139831,0.0,1.18035868311,0.0,0.039583421058,0.039583421058,0.039583421058,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.766299398009
 04/16  15:00:00,0.818967585342,1.37483845359,0.0,0.57701895696,0.0,0.0193387317581,0.0193387317581,0.0193387317581,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.773157477385
 04/16  16:00:00,0.924914246054,1.17495474949,0.0,0.291729169369,0.0,0.00971659942315,0.00971659942315,0.00971659942315,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.854054733696
 04/16  17:00:00,1.13079583075,1.38705605546,0.0,0.339519792576,0.0,0.0113561295042,0.0113561295042,0.0113561295042,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01209834649
 04/16  18:00:00,1.25144912865,1.38200638327,0.0,0.176486588028,0.0,0.00589999186184,0.00589999186184,0.00589999186184,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16704491401
 04/16  19:00:00,1.37368619919,1.57949972686,0.0,0.340165778615,0.0,0.0114316606217,0.0114316606217,0.0114316606217,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19962030504
 04/16  20:00:00,1.63158541616,1.80149196423,0.0,0.64471584104,0.0,0.0218187565589,0.0218187565589,0.0218187565589,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11569717781
 04/16  21:00:00,1.67077330812,2.09484176748,0.0,1.05183669949,0.0,0.0357505470496,0.0357505470496,0.0357505470496,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00288516414
 04/16  22:00:00,1.37345778974,2.615700989,0.0,1.75217235408,0.0,0.0596943827223,0.0596943827223,0.0596943827223,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.828809999664
