Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/16  23:00:00,1.0797958377,3.12817031314,0.0,2.46346799867,0.0,0.0838738722476,0.0838738722476,0.0838738722476,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.63453246646
 04/16  24:00:00,0.786230925245,3.63864367617,0.0,3.18362868922,0.0,0.108269274035,0.108269274035,0.108269274035,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.430059927238
 04/17  01:00:00,0.681730832633,4.12311167849,0.0,3.76769423387,0.0,0.127986665316,0.127986665316,0.127986665316,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332440408055
 04/17  02:00:00,0.643744282594,4.62959298904,0.0,4.29739103709,0.0,0.145877084459,0.145877084459,0.145877084459,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309491315814
 04/17  03:00:00,0.654011246704,5.29383131249,0.0,4.95587384134,0.0,0.168256706463,0.168256706463,0.168256706463,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315566515511
 04/17  04:00:00,0.666865520512,5.81089164357,0.0,5.4100732693,0.0,0.183567859957,0.183567859957,0.183567859957,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379273239983
 04/17  05:00:00,0.727667505586,6.3119613279,0.0,5.62786491263,0.0,0.19084317108,0.19084317108,0.19084317108,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660053777005
 04/17  06:00:00,0.912668369953,7.54235482222,0.0,6.32874280391,0.0,0.214843895096,0.214843895096,0.214843895096,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18583311409
 04/17  07:00:00,1.13594868072,7.35189488619,0.0,5.99056581353,0.0,0.203025720403,0.203025720403,0.203025720403,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33181190568
 04/17  08:00:00,1.04704550568,6.7562376188,0.0,5.4366974287,0.0,0.184004705107,0.184004705107,0.184004705107,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29458513038
 04/17  09:00:00,0.92342229392,6.00369255992,0.0,4.80227054144,0.0,0.162418722237,0.162418722237,0.162418722237,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18018324468
 04/17  10:00:00,0.91482545011,5.53454815607,0.0,4.4689445598,0.0,0.151207974251,0.151207974251,0.151207974251,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04386532167
 04/17  11:00:00,0.887795075225,4.1748291828,0.0,3.23186904762,0.0,0.108900930794,0.108900930794,0.108900930794,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.921215200575
 04/17  12:00:00,0.840900934533,3.13817944681,0.0,2.29010191458,0.0,0.0770184723053,0.0770184723053,0.0770184723053,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.826698898215
 04/17  13:00:00,0.795199358204,2.37072456294,0.0,1.57794112188,0.0,0.0529866872164,0.0529866872164,0.0529866872164,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.770665545856
 04/17  14:00:00,0.775335517841,1.9322773477,0.0,1.19416695485,0.0,0.0401099825254,0.0401099825254,0.0401099825254,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.714747075666
 04/17  15:00:00,0.797755274798,1.79300950067,0.0,1.04552841337,0.0,0.0351853940693,0.0351853940693,0.0351853940693,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.72281906805
 04/17  16:00:00,0.907501526692,1.65901197692,0.0,0.838743223493,0.0,0.0282217993091,0.0282217993091,0.0282217993091,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.791097907
 04/17  17:00:00,1.11968346476,2.02579747914,0.0,1.05428778529,0.0,0.035595693728,0.035595693728,0.035595693728,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.936071777448
 04/17  18:00:00,1.24136955835,2.00015598036,0.0,0.892733305656,0.0,0.0301307371036,0.0301307371036,0.0301307371036,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06894779347
 04/17  19:00:00,1.36804141869,2.31242301476,0.0,1.18225301575,0.0,0.0400316343144,0.0400316343144,0.0400316343144,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09045635581
 04/17  20:00:00,1.63477929841,2.81504178172,0.0,1.7621275938,0.0,0.059868009141,0.059868009141,0.059868009141,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01183524255
 04/17  21:00:00,1.67982165791,3.32118855103,0.0,2.36584986641,0.0,0.0804057543069,0.0804057543069,0.0804057543069,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.915218780773
 04/17  22:00:00,1.40619282449,4.34261331525,0.0,3.54783105905,0.0,0.120722629397,0.120722629397,0.120722629397,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.760063620939
 04/17  23:00:00,1.13011425208,5.02860152583,0.0,4.40773507864,0.0,0.149727131958,0.149727131958,0.149727131958,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590696599168
 04/17  24:00:00,0.852486154491,5.77053669473,0.0,5.33323157991,0.0,0.181098186358,0.181098186358,0.181098186358,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412350055103
 04/18  01:00:00,0.75741297257,6.35577986075,0.0,6.00230286672,0.0,0.203668805253,0.203668805253,0.203668805253,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330499957469
 04/18  02:00:00,0.718555618429,6.8356631552,0.0,6.50564529275,0.0,0.220688420294,0.220688420294,0.220688420294,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307307226306
 04/18  03:00:00,0.731477510034,7.57492385771,0.0,7.23922558577,0.0,0.245722969792,0.245722969792,0.245722969792,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313307316308
 04/18  04:00:00,0.741921039048,8.02164490932,0.0,7.62307614831,0.0,0.258623378493,0.258623378493,0.258623378493,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377023626729
 04/18  05:00:00,0.802132380576,8.50284724315,0.0,7.82150997837,0.0,0.26530804607,0.26530804607,0.26530804607,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.657294626513
 04/18  06:00:00,0.979485881548,9.51035250965,0.0,8.30096699953,0.0,0.281661406691,0.281661406691,0.281661406691,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18160660591
 04/18  07:00:00,1.18934281984,8.92674623588,0.0,7.57031786397,0.0,0.256419859524,0.256419859524,0.256419859524,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32691120494
 04/18  08:00:00,1.09864962571,8.27228632504,0.0,6.95690365829,0.0,0.235608825145,0.235608825145,0.235608825145,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29042760703
 04/18  09:00:00,0.959556709933,7.06916127908,0.0,5.87181247164,0.0,0.198553138251,0.198553138251,0.198553138251,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17611003365
 04/18  10:00:00,0.943976177009,6.39227359793,0.0,5.33004835756,0.0,0.18035870115,0.18035870115,0.18035870115,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04048696578
 04/18  11:00:00,0.907796779367,4.76441314701,0.0,3.82443061765,0.0,0.128902634937,0.128902634937,0.128902634937,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.918237594762
 04/18  12:00:00,0.859343142718,3.68036404377,0.0,2.83465516627,0.0,0.0954606804901,0.0954606804901,0.0954606804901,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.824330243483
 04/18  13:00:00,0.811931291441,2.86311324369,0.0,2.07240731668,0.0,0.0697186204535,0.0697186204535,0.0697186204535,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768588031811
 04/18  14:00:00,0.785051683833,2.21871205447,0.0,1.48264329654,0.0,0.0498261485176,0.0498261485176,0.0498261485176,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712705440744
 04/18  15:00:00,0.790053124808,1.56682727927,0.0,0.821492640505,0.0,0.0274832440793,0.0274832440793,0.0274832440793,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.720672619514
 04/18  16:00:00,0.898106427042,1.38189978988,0.0,0.562964897398,0.0,0.0188266996591,0.0188266996591,0.0188266996591,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.789764046061
 04/18  17:00:00,1.10679254869,1.6450787124,0.0,0.675113143027,0.0,0.0227047776581,0.0227047776581,0.0227047776581,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.934527652973
 04/18  18:00:00,1.22717106104,1.57967097947,0.0,0.47400334856,0.0,0.0159322397983,0.0159322397983,0.0159322397983,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06719274968
 04/18  19:00:00,1.35224035029,1.84571590208,0.0,0.717317479897,0.0,0.0242305659155,0.0242305659155,0.0242305659155,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08868477898
 04/18  20:00:00,1.61782973481,2.31469127057,0.0,1.26330457943,0.0,0.0429184455417,0.0429184455417,0.0429184455417,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01030774577
 04/18  21:00:00,1.66917104569,3.00280564603,0.0,2.04856601949,0.0,0.0697551420896,0.0697551420896,0.0697551420896,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.914119722693
 04/18  22:00:00,1.3884564099,3.81873117469,0.0,3.02514028408,0.0,0.102986214807,0.102986214807,0.102986214807,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758872255358
 04/18  23:00:00,1.11404545344,4.55223485351,0.0,3.93186062554,0.0,0.133658333318,0.133658333318,0.133658333318,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590204379958
 04/18  24:00:00,0.831091446849,5.14028922543,0.0,4.70308586161,0.0,0.159703478717,0.159703478717,0.159703478717,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412248304103
 04/19  01:00:00,0.749805544606,6.12586620318,0.0,5.77162181965,0.0,0.196061377288,0.196061377288,0.196061377288,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33126734696
 04/19  02:00:00,0.715066518343,6.73105602951,0.0,6.40063060056,0.0,0.217199320207,0.217199320207,0.217199320207,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307714792799
 04/19  03:00:00,0.721532881453,7.28405465616,0.0,6.9484731552,0.0,0.235778341211,0.235778341211,0.235778341211,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313190545325
 04/19  04:00:00,0.73693449763,7.87268582145,0.0,7.47412125326,0.0,0.253636837075,0.253636837075,0.253636837075,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377019433899
 04/19  05:00:00,0.802228612098,8.50242425561,0.0,7.82201795228,0.0,0.265404277592,0.265404277592,0.265404277592,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.656363665067
 04/19  06:00:00,0.982078202403,9.58126877479,0.0,8.37429081942,0.0,0.284253727546,0.284253727546,0.284253727546,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17919905116
 04/19  07:00:00,1.18951459541,8.9292002501,0.0,7.57565155984,0.0,0.256591635096,0.256591635096,0.256591635096,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32403152328
 04/19  08:00:00,1.09644430444,8.20461378552,0.0,6.89208889297,0.0,0.233403503872,0.233403503872,0.233403503872,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28756983283
 04/19  09:00:00,0.96033002502,7.08763586783,0.0,5.89269470072,0.0,0.199326453337,0.199326453337,0.199326453337,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17370239332
 04/19  10:00:00,0.939113933914,6.24783839468,0.0,5.18793366601,0.0,0.175496458055,0.175496458055,0.175496458055,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03816645407
 04/19  11:00:00,0.910291374195,4.83318709205,0.0,3.89484887593,0.0,0.131397229764,0.131397229764,0.131397229764,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.916593281514
 04/19  12:00:00,0.864000945313,3.81451266132,0.0,2.97034679786,0.0,0.100118483086,0.100118483086,0.100118483086,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.822787229437
 04/19  13:00:00,0.819585281683,3.08594740663,0.0,2.29679137412,0.0,0.077372610696,0.077372610696,0.077372610696,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767038137309
 04/19  14:00:00,0.790489996023,2.37504260414,0.0,1.64063314136,0.0,0.0552644607081,0.0552644607081,0.0552644607081,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711046145606
 04/19  15:00:00,0.805080472353,2.00791172863,0.0,1.26436320049,0.0,0.0425105916242,0.0425105916242,0.0425105916242,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.718886508887
 04/19  16:00:00,0.916120169795,1.91099464015,0.0,1.094371137,0.0,0.0368404424118,0.0368404424118,0.0368404424118,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.787452656728
 04/19  17:00:00,1.1239994834,2.1492346617,0.0,1.18190865052,0.0,0.039911712373,0.039911712373,0.039911712373,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.931888094782
 04/19  18:00:00,1.24530916211,2.11221768191,0.0,1.00951765251,0.0,0.0340703408629,0.0340703408629,0.0340703408629,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06422514817
 04/19  19:00:00,1.3688497456,2.33220090144,0.0,1.2068160892,0.0,0.0408399612241,0.0408399612241,0.0408399612241,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08567116903
 04/19  20:00:00,1.62841695983,2.62535388594,0.0,1.57681988177,0.0,0.0535056705549,0.0535056705549,0.0535056705549,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0074550588
 04/19  21:00:00,1.66904298763,3.00121774245,0.0,2.04963774824,0.0,0.0696270840283,0.0696270840283,0.0696270840283,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.911460090352
 04/19  22:00:00,1.37679093452,3.47826816907,0.0,2.68679701641,0.0,0.0913207394259,0.0913207394259,0.0913207394259,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756752517401
 04/19  23:00:00,1.09605218059,4.02266240452,0.0,3.4031368956,0.0,0.115665060471,0.115665060471,0.115665060471,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589355660907
 04/19  24:00:00,0.813883960002,4.62957322995,0.0,4.19281883142,0.0,0.142495991869,0.142495991869,0.142495991869,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411799338815
 04/20  01:00:00,0.706082295116,4.84086470589,0.0,4.48664940279,0.0,0.152338127798,0.152338127798,0.152338127798,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331238266539
 04/20  02:00:00,0.662687532194,5.18863472069,0.0,4.85749150333,0.0,0.164820334058,0.164820334058,0.164820334058,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30843258121
 04/20  03:00:00,0.672738848527,5.84385779395,0.0,5.50685809567,0.0,0.186984308285,0.186984308285,0.186984308285,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314608742646
 04/20  04:00:00,0.696790001278,6.68513518698,0.0,6.28542988084,0.0,0.213492340723,0.213492340723,0.213492340723,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378160171853
 04/20  05:00:00,0.765010608237,7.40262574206,0.0,6.72214090164,0.0,0.22818627373,0.22818627373,0.22818627373,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.656442202161
 04/20  06:00:00,0.944953154775,8.4832854965,0.0,7.27773724164,0.0,0.247128679918,0.247128679918,0.247128679918,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17776935066
 04/20  07:00:00,1.15844794775,8.00704910502,0.0,6.65549325342,0.0,0.225524987439,0.225524987439,0.225524987439,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32203868462
 04/20  08:00:00,1.0705783421,7.4370068026,0.0,6.12635517866,0.0,0.207537541527,0.207537541527,0.207537541527,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28569656422
 04/20  09:00:00,0.938181477017,6.43006114747,0.0,5.23693719556,0.0,0.177177905335,0.177177905335,0.177177905335,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17188517811
 04/20  10:00:00,0.92739160608,5.89519769101,0.0,4.83664148852,0.0,0.163774130221,0.163774130221,0.163774130221,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03681792789
 04/20  11:00:00,0.91736834957,5.03167973822,0.0,4.09451183874,0.0,0.138474205139,0.138474205139,0.138474205139,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.915422964877
 04/20  12:00:00,0.883894891206,4.39190846626,0.0,3.54933958852,0.0,0.120012428978,0.120012428978,0.120012428978,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.821190243719
 04/20  13:00:00,0.845507740906,3.84336351538,0.0,3.05632626964,0.0,0.103295069919,0.103295069919,0.103295069919,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.764919350545
 04/20  14:00:00,0.825146973405,3.39412020722,0.0,2.66119939148,0.0,0.0899214380904,0.0899214380904,0.0899214380904,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.709557498559
 04/20  15:00:00,0.848050556979,3.27070530526,0.0,2.52815053386,0.0,0.0854806762499,0.0854806762499,0.0854806762499,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.717892752148
 04/20  16:00:00,0.974487044661,3.62397104288,0.0,2.80906438313,0.0,0.0952073172778,0.0952073172778,0.0952073172778,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.785735813321
 04/20  17:00:00,1.20721410015,4.58802616484,0.0,3.6233596902,0.0,0.12312632912,0.12312632912,0.12312632912,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.929228558241
 04/20  18:00:00,1.32792879294,4.54361537621,0.0,3.44500891519,0.0,0.116689971694,0.116689971694,0.116689971694,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06013157979
 04/20  19:00:00,1.45487266383,4.86315686342,0.0,3.7421225534,0.0,0.126862879454,0.126862879454,0.126862879454,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08132066682
 04/20  20:00:00,1.71645187305,5.21623735602,0.0,4.17219608587,0.0,0.141540583777,0.141540583777,0.141540583777,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00296232477
 04/20  21:00:00,1.75989780064,5.67533030208,0.0,4.72814764681,0.0,0.160481897037,0.160481897037,0.160481897037,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.907062751418
 04/20  22:00:00,1.47472417595,6.35907078227,0.0,5.57147648795,0.0,0.189253980861,0.189253980861,0.189253980861,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.752875659068
 04/20  23:00:00,1.1920655845,6.84923238245,0.0,6.23367596655,0.0,0.211678464383,0.211678464383,0.211678464383,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.585386567894
 04/20  24:00:00,0.911151277698,7.49174806688,0.0,7.05769984745,0.0,0.239763309566,0.239763309566,0.239763309566,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409093159714
 04/21  01:00:00,0.814239245517,8.0200433224,0.0,7.66911676243,0.0,0.260495078199,0.260495078199,0.260495078199,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.327949523409
 04/21  02:00:00,0.775077233232,8.48957519583,0.0,8.16152300545,0.0,0.277210035097,0.277210035097,0.277210035097,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.305341554234
 04/21  03:00:00,0.783760867333,9.10489820612,0.0,8.77122029308,0.0,0.298006327091,0.298006327091,0.298006327091,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.311286957408
 04/21  04:00:00,0.795616860648,9.58971106531,0.0,9.19357033062,0.0,0.312319200093,0.312319200093,0.312319200093,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.374595600401
 04/21  05:00:00,0.850529392,9.91463093905,0.0,9.23789755173,0.0,0.313705057493,0.313705057493,0.313705057493,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652690749066
 04/21  06:00:00,1.03316753887,11.0686843982,0.0,9.86805113364,0.0,0.33534306401,0.33534306401,0.33534306401,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17285436036
 04/21  07:00:00,1.23950891491,10.3843904005,0.0,9.03792668473,0.0,0.306585954596,0.306585954596,0.306585954596,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31694654879
 04/21  08:00:00,1.14274559072,9.55265492903,0.0,8.2470236963,0.0,0.279704790152,0.279704790152,0.279704790152,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28067617302
 04/21  09:00:00,1.00598854338,8.41816879481,0.0,7.22938789822,0.0,0.244984971702,0.244984971702,0.244984971702,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16754212278
 04/21  10:00:00,0.99662375647,7.92456397315,0.0,6.87003855943,0.0,0.233006280611,0.233006280611,0.233006280611,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03278713912
 04/21  11:00:00,0.966573204808,6.48042340312,0.0,5.54722209439,0.0,0.187679060377,0.187679060377,0.187679060377,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.911456374122
 04/21  12:00:00,0.921201605215,5.49006544712,0.0,4.650699904,0.0,0.157319142988,0.157319142988,0.157319142988,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.817986909099
 04/21  13:00:00,0.873934118976,4.68051677285,0.0,3.8959801276,0.0,0.131721447988,0.131721447988,0.131721447988,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.762418750049
 04/21  14:00:00,0.849251677685,4.10335398707,0.0,3.37294911237,0.0,0.11402614237,0.11402614237,0.11402614237,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.707041557519
 04/21  15:00:00,0.855703344942,3.49687911865,0.0,2.75760758467,0.0,0.0931334642137,0.0931334642137,0.0931334642137,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.714609514732
 04/21  16:00:00,0.96208575331,3.26464613146,0.0,2.45301181762,0.0,0.0828060259267,0.0828060259267,0.0828060259267,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.782463467409
 04/21  17:00:00,1.18329380912,3.8871542996,0.0,2.92501104224,0.0,0.0992060380905,0.0992060380905,0.0992060380905,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.926705340959
 04/21  18:00:00,1.29246300995,3.49985306713,0.0,2.40355572578,0.0,0.081224188701,0.081224188701,0.081224188701,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05782246011
 04/21  19:00:00,1.41413220909,3.66259970426,0.0,2.54347955284,0.0,0.0861224247121,0.0861224247121,0.0861224247121,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07940650821
 04/21  20:00:00,1.67201286851,3.9058014486,0.0,2.86303357105,0.0,0.0971015792399,0.0971015792399,0.0971015792399,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00168893217
 04/21  21:00:00,1.7132005188,4.29812596446,0.0,3.35167782008,0.0,0.113784615196,0.113784615196,0.113784615196,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.90632824054
 04/21  22:00:00,1.42650373068,4.93746233011,0.0,4.15007244521,0.0,0.141033535593,0.141033535593,0.141033535593,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.752671249642
 04/21  23:00:00,1.15698083615,5.80975287663,0.0,5.19351454217,0.0,0.176593716028,0.176593716028,0.176593716028,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.586068486445
 04/21  24:00:00,0.874465878609,6.41122327271,0.0,5.97684349028,0.0,0.203077910476,0.203077910476,0.203077910476,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409424722722
 04/22  01:00:00,0.784842491628,7.04602709765,0.0,6.68617448863,0.0,0.227151300235,0.227151300235,0.227151300235,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.33687557246
 04/22  02:00:00,0.748302439815,7.62978814495,0.0,7.29520410928,0.0,0.247824003253,0.247824003253,0.247824003253,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.311873399525
 04/22  03:00:00,0.753097399738,8.16983086802,0.0,7.82927787371,0.0,0.265977455324,0.265977455324,0.265977455324,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.318162038682
 04/22  04:00:00,0.762342502427,8.54674453699,0.0,8.13715915839,0.0,0.276373686257,0.276373686257,0.276373686257,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.388040244312
 04/22  05:00:00,0.833193689234,9.3165944639,0.0,8.60248907876,0.0,0.292272662127,0.292272662127,0.292272662127,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.690062746872
 04/22  06:00:00,1.02348356714,10.5538969052,0.0,9.26871319517,0.0,0.315033580064,0.315033580064,0.315033580064,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2574048058
 04/22  07:00:00,1.23310449033,9.67947054263,0.0,8.22989131818,0.0,0.279020168092,0.279020168092,0.279020168092,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42006205747
 04/22  08:00:00,1.14726258395,8.84048585422,0.0,7.42640475068,0.0,0.251784482491,0.251784482491,0.251784482491,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.38912604382
 04/22  09:00:00,1.02711838612,7.81445332255,0.0,6.52518529604,0.0,0.221083755972,0.221083755972,0.221083755972,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26802925271
 04/22  10:00:00,1.02128947499,7.23993619442,0.0,6.09890138071,0.0,0.206755769842,0.206755769842,0.206755769842,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.11929653911
 04/22  11:00:00,0.988449335691,5.65338863231,0.0,4.64812737541,0.0,0.157066431741,0.157066431741,0.157066431741,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.983516322292
 04/22  12:00:00,0.933675699034,4.51492254742,0.0,3.61280696945,0.0,0.121982730715,0.121982730715,0.121982730715,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.880736943953
 04/22  13:00:00,0.880478491282,3.64553648418,0.0,2.8061995539,0.0,0.0946777877799,0.0946777877799,0.0946777877799,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.817219035078
 04/22  14:00:00,0.844248161486,2.8555915832,0.0,2.07504819121,0.0,0.0698970539959,0.0698970539959,0.0698970539959,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.757180074806
 04/22  15:00:00,0.847237427962,2.20484651093,0.0,1.4159616017,0.0,0.0476085743779,0.0476085743779,0.0476085743779,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.764222889985
 04/22  16:00:00,0.954021510783,2.02658341952,0.0,1.15399865141,0.0,0.0388238641523,0.0388238641523,0.0388238641523,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.843413921683
 04/22  17:00:00,1.16470030485,2.37305788921,0.0,1.33858956078,0.0,0.0452606036056,0.0452606036056,0.0452606036056,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.999030412029
 04/22  18:00:00,1.28253260398,2.28534546685,0.0,1.0953408607,0.0,0.0369834671941,0.0369834671941,0.0369834671941,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.15152972492
 04/22  19:00:00,1.4055554501,2.50260364377,0.0,1.27906797104,0.0,0.0433009115304,0.0433009115304,0.0433009115304,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18382202953
 04/22  20:00:00,1.66353712454,2.72675700907,0.0,1.58462433613,0.0,0.0537704649345,0.0537704649345,0.0537704649345,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10105372756
 04/22  21:00:00,1.70611948308,3.12185691504,0.0,2.09174268202,0.0,0.0710967220071,0.0710967220071,0.0710967220071,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.989994329164
 04/22  22:00:00,1.40580999503,3.56011944516,0.0,2.70697956799,0.0,0.0920465880204,0.0920465880204,0.0920465880204,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.818421241919
 04/22  23:00:00,1.11177074276,4.06452322437,0.0,3.40715470333,0.0,0.115848777309,0.115848777309,0.115848777309,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.627198673029
 04/22  24:00:00,0.817779148262,4.56450193151,0.0,4.11336640716,0.0,0.139817497052,0.139817497052,0.139817497052,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426180464633
 04/23  01:00:00,0.713639131046,4.95305453694,0.0,4.59189684264,0.0,0.155947939653,0.155947939653,0.155947939653,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.338180657731
 04/23  02:00:00,0.683805959613,5.73112275821,0.0,5.39446297397,0.0,0.18332752305,0.18332752305,0.18332752305,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313949148098
 04/23  03:00:00,0.690522957766,6.3303691936,0.0,5.98823920919,0.0,0.203403013352,0.203403013352,0.203403013352,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.319739028781
 04/23  04:00:00,0.707383728101,6.9301033703,0.0,6.51923887229,0.0,0.22141491193,0.22141491193,0.22141491193,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389319363719
 04/23  05:00:00,0.775624538557,7.62633939488,0.0,6.91199774056,0.0,0.23470351145,0.23470351145,0.23470351145,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.690299016054
 04/23  06:00:00,0.966473615807,8.87795769778,0.0,7.59407061049,0.0,0.258023628733,0.258023628733,0.258023628733,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25610818308
 04/23  07:00:00,1.1809772248,8.14526924214,0.0,6.69776487761,0.0,0.226892902559,0.226892902559,0.226892902559,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.41798719755
 04/23  08:00:00,1.10430361145,7.57476852575,0.0,6.16247844881,0.0,0.208825509991,0.208825509991,0.208825509991,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.38733501722
 04/23  09:00:00,0.982835786636,6.51248719295,0.0,5.22507915553,0.0,0.176801156488,0.176801156488,0.176801156488,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26616926362
 04/23  10:00:00,0.975917102046,5.90605796409,0.0,4.76629383989,0.0,0.161383396897,0.161383396897,0.161383396897,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1180258496
 04/23  11:00:00,0.948624248381,4.4797694387,0.0,3.47534445081,0.0,0.117241344431,0.117241344431,0.117241344431,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.982680053277
 04/23  12:00:00,0.897985392313,3.46276948358,0.0,2.5611214877,0.0,0.086292423994,0.086292423994,0.086292423994,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.880269361855
 04/23  13:00:00,0.848565012818,2.7037434277,0.0,1.86492544775,0.0,0.0627643093158,0.0627643093158,0.0627643093158,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.816700084755
 04/23  14:00:00,0.817057511835,2.05133966835,0.0,1.2711974038,0.0,0.0427064043448,0.0427064043448,0.0427064043448,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756778947362
 04/23  15:00:00,0.822140480017,1.46186826272,0.0,0.67308654663,0.0,0.022511626433,0.022511626433,0.022511626433,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.764119696843
 04/23  16:00:00,0.926954493418,1.22366566187,0.0,0.352169998838,0.0,0.0117568467869,0.0117568467869,0.0117568467869,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.842324816611
 04/23  17:00:00,1.13406783137,1.46977264227,0.0,0.436481258817,0.0,0.0146281301273,0.0146281301273,0.0146281301273,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.99785346705
 04/23  18:00:00,1.25036824548,1.33270725115,0.0,0.144283444804,0.0,0.0048191086986,0.0048191086986,0.0048191086986,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14994892511
 04/23  19:00:00,1.37549272373,1.61592268301,0.0,0.393767618408,0.0,0.0132381851605,0.0132381851605,0.0132381851605,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.1824414214
 04/23  20:00:00,1.63637343266,1.92619562538,0.0,0.785098835694,0.0,0.0266067730566,0.0266067730566,0.0266067730566,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10001784431
 04/23  21:00:00,1.68009858189,2.35376959832,0.0,1.32445326266,0.0,0.0450758208236,0.0450758208236,0.0450758208236,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.989196431804
 04/23  22:00:00,1.38781473788,3.02549499922,0.0,2.17240109982,0.0,0.0740513308653,0.0740513308653,0.0740513308653,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.818375264143
 04/23  23:00:00,1.09930492284,3.69390552513,0.0,3.03612512628,0.0,0.103382957388,0.103382957388,0.103382957388,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.627610550835
 04/23  24:00:00,0.808728454824,4.29707162947,0.0,3.84574939284,0.0,0.130766803615,0.130766803615,0.130766803615,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426367176919
 04/24  01:00:00,0.707561139697,4.8813798608,0.0,4.52781445132,0.0,0.15381697238,0.15381697238,0.15381697238,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330588372918
 04/24  02:00:00,0.669096676474,5.37476462545,0.0,5.0439657481,0.0,0.171229478339,0.171229478339,0.171229478339,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308088241202
 04/24  03:00:00,0.671959333277,5.82225874175,0.0,5.48643204211,0.0,0.186204793035,0.186204793035,0.186204793035,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313435744009
 04/24  04:00:00,0.668694408488,5.86536071729,0.0,5.46760103042,0.0,0.185396747933,0.185396747933,0.185396747933,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376214552573
 04/24  05:00:00,0.732021386136,6.42947666154,0.0,5.75344302451,0.0,0.19519705163,0.19519705163,0.19519705163,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.651990998771
 04/24  06:00:00,0.893705240017,6.97088643434,0.0,5.77540847244,0.0,0.19588076516,0.19588076516,0.19588076516,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16769905769
 04/24  07:00:00,1.10948600654,6.55248981402,0.0,5.21189375363,0.0,0.176563046223,0.176563046223,0.176563046223,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31107889342
 04/24  08:00:00,1.04263150419,6.59978568611,0.0,5.29964860003,0.0,0.179590703624,0.179590703624,0.179590703624,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27518202636
 04/24  09:00:00,0.937131546449,6.38125047724,0.0,5.19735158577,0.0,0.176127974766,0.176127974766,0.176127974766,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16266011767
 04/24  10:00:00,0.951811844667,6.5981733346,0.0,5.54795628725,0.0,0.188194368808,0.188194368808,0.188194368808,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02847877275
 04/24  11:00:00,0.969945848643,6.56410367421,0.0,5.63409398901,0.0,0.191051704212,0.191051704212,0.191051704212,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.90826475059
 04/24  12:00:00,0.954785180649,6.46644834968,0.0,5.63061215356,0.0,0.190902718422,0.190902718422,0.190902718422,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.814457562099
 04/24  13:00:00,0.92338414302,6.1287128268,0.0,5.34854825999,0.0,0.181171472032,0.181171472032,0.181171472032,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.758046671611
 04/24  14:00:00,0.895807159388,5.47390856381,0.0,4.74809030702,0.0,0.160581624073,0.160581624073,0.160581624073,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702454939607
 04/24  15:00:00,0.908612894445,5.05297584449,0.0,4.31835051143,0.0,0.146043013716,0.146043013716,0.146043013716,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.709963313812
 04/24  16:00:00,1.02000630087,4.96528363541,0.0,4.15914501237,0.0,0.14072657349,0.14072657349,0.14072657349,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776967776607
 04/24  17:00:00,1.23282310666,5.34634021306,0.0,4.39169710345,0.0,0.148735335635,0.148735335635,0.148735335635,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.91920519322
 04/24  18:00:00,1.3508110063,5.21279220009,0.0,4.12442510493,0.0,0.139572185051,0.139572185051,0.139572185051,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04989221393
 04/24  19:00:00,1.46634563063,5.19819280995,0.0,4.08744641275,0.0,0.138335846259,0.138335846259,0.138335846259,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.071032754
 04/24  20:00:00,1.7144339835,5.1565178464,0.0,4.12171600103,0.0,0.139522694227,0.139522694227,0.139522694227,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.993722899994
 04/24  21:00:00,1.74722206929,5.30296184116,0.0,4.36347113865,0.0,0.147806165685,0.147806165685,0.147806165685,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.899370798662
 04/24  22:00:00,1.44836849101,5.58757141483,0.0,4.80570367902,0.0,0.162898295923,0.162898295923,0.162898295923,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747149100557
 04/24  23:00:00,1.15887654587,5.87668086205,0.0,5.26432150751,0.0,0.17848942575,0.17848942575,0.17848942575,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.582189506532
 04/24  24:00:00,0.865698663615,6.16328736804,0.0,5.7303092503,0.0,0.194310695483,0.194310695483,0.194310695483,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.40802305802
 04/25  01:00:00,0.758852586568,6.39988989248,0.0,6.04909520368,0.0,0.205108419251,0.205108419251,0.205108419251,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.327817652236
 04/25  02:00:00,0.709570217658,6.57329285445,0.0,6.24499632424,0.0,0.211703019522,0.211703019522,0.211703019522,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30558589406
 04/25  03:00:00,0.708280111763,6.89724693357,0.0,6.56311800703,0.0,0.222525571521,0.222525571521,0.222525571521,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.311737970902
 04/25  04:00:00,0.711044175369,7.11397262624,0.0,6.71795669756,0.0,0.227746514814,0.227746514814,0.227746514814,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37447079439
 04/25  05:00:00,0.765408405012,7.41801487273,0.0,6.74417946904,0.0,0.228584070506,0.228584070506,0.228584070506,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.649792765428
 04/25  06:00:00,0.920839126136,7.77246710259,0.0,6.5805422367,0.0,0.223014651279,0.223014651279,0.223014651279,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16414596168
 04/25  07:00:00,1.14574551194,7.62196225596,0.0,6.28513656505,0.0,0.21282255162,0.21282255162,0.21282255162,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30730852394
 04/25  08:00:00,1.07262232414,7.48404565922,0.0,6.18767796165,0.0,0.209581523569,0.209581523569,0.209581523569,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27141263786
 04/25  09:00:00,0.962675527079,7.13675445758,0.0,5.95641885,0.0,0.201671955396,0.201671955396,0.201671955396,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15909683378
 04/25  10:00:00,0.962092408859,6.90787963038,0.0,5.86085793253,0.0,0.198474933,0.198474933,0.198474933,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02528342326
 04/25  11:00:00,0.94346504759,5.79909309664,0.0,4.87217614207,0.0,0.164570903159,0.164570903159,0.164570903159,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.905172019969
 04/25  12:00:00,0.903914470386,4.98153847408,0.0,4.14763311859,0.0,0.140032008158,0.140032008158,0.140032008158,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.812526721469
 04/25  13:00:00,0.890403479715,5.15763841445,0.0,4.37756948658,0.0,0.148190808728,0.148190808728,0.148190808728,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757951032674
 04/25  14:00:00,0.85797908195,4.36348522465,0.0,3.63803180313,0.0,0.122753546635,0.122753546635,0.122753546635,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702090104332
 04/25  15:00:00,0.8760152459,4.09422327201,0.0,3.35990203013,0.0,0.113445365171,0.113445365171,0.113445365171,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.709659222634
 04/25  16:00:00,0.988256256297,4.03233041155,0.0,3.22642810877,0.0,0.108976528914,0.108976528914,0.108976528914,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776731456353
 04/25  17:00:00,1.2100435187,4.67642327462,0.0,3.72244837166,0.0,0.125955747671,0.125955747671,0.125955747671,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918536986565
 04/25  18:00:00,1.31622793701,4.1982455056,0.0,3.11155193978,0.0,0.104989115765,0.104989115765,0.104989115765,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04821868459
 04/25  19:00:00,1.4401343115,4.42539570698,0.0,3.31589344209,0.0,0.112124527129,0.112124527129,0.112124527129,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06978862169
 04/25  20:00:00,1.69885924679,4.69535531838,0.0,3.66150345412,0.0,0.123947957521,0.123947957521,0.123947957521,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.992772918889
 04/25  21:00:00,1.73713798937,5.0053726356,0.0,4.06701246223,0.0,0.137722085766,0.137722085766,0.137722085766,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898240269512
 04/25  22:00:00,1.44755139658,5.56305107554,0.0,4.78204491197,0.0,0.162081201496,0.162081201496,0.162081201496,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.746287528316
 04/25  23:00:00,1.16811513593,6.14924811554,0.0,5.53763638698,0.0,0.187728015812,0.187728015812,0.187728015812,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581441880552
 04/25  24:00:00,0.884102032094,6.70681681562,0.0,6.2746390841,0.0,0.212714063961,0.212714063961,0.212714063961,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.407222671802
 04/26  01:00:00,0.79263318001,7.39611664744,0.0,7.04560765296,0.0,0.238889012693,0.238889012693,0.238889012693,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32753195791
 04/26  02:00:00,0.755989638136,7.94222011473,0.0,7.61450195146,0.0,0.258122440001,0.258122440001,0.258122440001,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.305007527128
 04/26  03:00:00,0.750644132222,8.15073783977,0.0,7.81765155813,0.0,0.26488959198,0.26488959198,0.26488959198,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.310695326008
 04/26  04:00:00,0.760577730105,8.57549493436,0.0,8.18067183569,0.0,0.27728006955,0.27728006955,0.27728006955,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.373277964382
 04/26  05:00:00,0.827666257144,9.25069431434,0.0,8.5789092592,0.0,0.290841922637,0.290841922637,0.290841922637,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.647742416877
 04/26  06:00:00,0.983826977511,9.62436296549,0.0,8.43589545089,0.0,0.286002502654,0.286002502654,0.286002502654,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16068861039
 04/26  07:00:00,1.20694965003,9.42494728477,0.0,8.09249261797,0.0,0.274026689718,0.274026689718,0.274026689718,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30293749982
 04/26  08:00:00,1.11685085982,8.79176622037,0.0,7.49996903615,0.0,0.253810059253,0.253810059253,0.253810059253,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.2668421245
 04/26  09:00:00,0.977505297899,7.58273871815,0.0,6.4066689212,0.0,0.216501726216,0.216501726216,0.216501726216,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15483102314
 04/26  10:00:00,0.963440017831,6.9524019508,0.0,5.90861416646,0.0,0.199822541972,0.199822541972,0.199822541972,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02204950974
 04/26  11:00:00,0.932362014385,5.47534053232,0.0,4.55096833897,0.0,0.153467869954,0.153467869954,0.153467869954,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.902627258745
 04/26  12:00:00,0.887099585252,4.48720160295,0.0,3.65518736334,0.0,0.123217123025,0.123217123025,0.123217123025,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.810635605587
 04/26  13:00:00,0.842970373071,3.76792950431,0.0,2.98975350344,0.0,0.100757702084,0.100757702084,0.100757702084,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756058105674
 04/26  14:00:00,0.812462421893,3.02059271165,0.0,2.29539043996,0.0,0.0772368865775,0.0772368865775,0.0772368865775,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.701838954508
 04/26  15:00:00,0.822640250038,2.51930018076,0.0,1.78575278208,0.0,0.0600703693091,0.0600703693091,0.0600703693091,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.708885379431
 04/26  16:00:00,0.937686847924,2.53828230778,0.0,1.73253337787,0.0,0.0584071205407,0.0584071205407,0.0584071205407,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.77657808348
 04/26  17:00:00,1.15374592543,3.01260880593,0.0,2.05881664305,0.0,0.0696581544018,0.0696581544018,0.0696581544018,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918354246485
 04/26  18:00:00,1.26895973861,2.79748576408,0.0,1.7113477125,0.0,0.0577209173661,0.0577209173661,0.0577209173661,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04766317035
 04/26  19:00:00,1.39467960131,3.0803803155,0.0,1.97169437254,0.0,0.0666698169413,0.0666698169413,0.0666698169413,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06897229976
 04/26  20:00:00,1.64868632744,3.21302330509,0.0,2.18006287608,0.0,0.0737750381629,0.0737750381629,0.0737750381629,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.991881483626
 04/26  21:00:00,1.69600999996,3.78622234591,0.0,2.84800363264,0.0,0.0965940963577,0.0965940963577,0.0965940963577,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898098809415
 04/26  22:00:00,1.40236503201,4.22782547455,0.0,3.44698205105,0.0,0.116894836925,0.116894836925,0.116894836925,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.74612478825
 04/26  23:00:00,1.12613743597,4.90759641023,0.0,4.29548541281,0.0,0.145750315854,0.145750315854,0.145750315854,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581941149408
 04/26  24:00:00,0.848342700303,5.64845996916,0.0,5.21524076381,0.0,0.17695473217,0.17695473217,0.17695473217,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.408264145641
 04/27  01:00:00,0.754655149373,6.27613586377,0.0,5.92471825802,0.0,0.200910982056,0.200910982056,0.200910982056,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.328440569183
 04/27  02:00:00,0.727617740625,7.10210567256,0.0,6.77321737905,0.0,0.22975054249,0.22975054249,0.22975054249,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306177657368
 04/27  03:00:00,0.731591127872,7.58539188164,0.0,7.25185927041,0.0,0.24583658763,0.24583658763,0.24583658763,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.311141655591
 04/27  04:00:00,0.74173365028,8.0181393841,0.0,7.6229768708,0.0,0.258435989725,0.258435989725,0.258435989725,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.373617379018
 04/27  05:00:00,0.80610622302,8.61404811547,0.0,7.94303185397,0.0,0.269281888513,0.269281888513,0.269281888513,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.646973623237
 04/27  06:00:00,0.989681552922,9.78992962416,0.0,8.60378767902,0.0,0.291857078065,0.291857078065,0.291857078065,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15836304093
 04/27  07:00:00,1.19401546027,9.04467134289,0.0,7.71546985352,0.0,0.261092499955,0.261092499955,0.261092499955,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.29968432239
 04/27  08:00:00,1.10247410661,8.36369949474,0.0,7.07470006826,0.0,0.239433306038,0.239433306038,0.239433306038,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26404436676
 04/27  09:00:00,0.961261294714,7.10049724598,0.0,5.9268372096,0.0,0.200257723032,0.200257723032,0.200257723032,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15242126258
 04/27  10:00:00,0.948534677458,6.5091543581,0.0,5.46724045791,0.0,0.184917201599,0.184917201599,0.184917201599,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02017562559
 04/27  11:00:00,0.926644141932,5.30108822279,0.0,4.37802555925,0.0,0.147749997501,0.147749997501,0.147749997501,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.901317728933
