Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  12:00:00,0.877404154021,4.19990322948,0.0,3.36931396247,0.0,0.113521691794,0.113521691794,0.113521691794,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.809210632993
 04/27  13:00:00,0.841521326391,3.724143049,0.0,2.94819381554,0.0,0.099308655404,0.099308655404,0.099308655404,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.753831338265
 04/27  14:00:00,0.833358101203,3.62833909296,0.0,2.90408259608,0.0,0.0981325658879,0.0981325658879,0.0981325658879,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.700893179701
 04/27  15:00:00,0.85609891893,3.50094798084,0.0,2.76843761754,0.0,0.0935290382016,0.0935290382016,0.0935290382016,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.707848344043
 04/27  16:00:00,0.968915588657,3.45671395891,0.0,2.65350948625,0.0,0.0896358612741,0.0896358612741,0.0896358612741,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.77403362623
 04/27  17:00:00,1.21003956933,4.66188932688,0.0,3.71092531475,0.0,0.125951798298,0.125951798298,0.125951798298,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.915526095728
 04/27  18:00:00,1.3258263391,4.47255104314,0.0,3.39011614339,0.0,0.114587517851,0.114587517851,0.114587517851,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04396001853
 04/27  19:00:00,1.45002141238,4.71115767455,0.0,3.606608312,0.0,0.122011628008,0.122011628008,0.122011628008,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06483571935
 04/27  20:00:00,1.70495995841,4.87204547739,0.0,3.84292061239,0.0,0.130048669137,0.130048669137,0.130048669137,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.988045919626
 04/27  21:00:00,1.74116647138,5.12124459205,0.0,4.18707440086,0.0,0.141750567783,0.141750567783,0.141750567783,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.89405028734
 04/27  22:00:00,1.4429104628,5.4263861267,0.0,4.64858757962,0.0,0.157440267714,0.157440267714,0.157440267714,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.743079911829
 04/27  23:00:00,1.16182776483,5.96271850715,0.0,5.35294969208,0.0,0.181440644712,0.181440644712,0.181440644712,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.579598967051
 04/27  24:00:00,0.872213329858,6.35747814579,0.0,5.92596502356,0.0,0.200825361725,0.200825361725,0.200825361725,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.406558062509
 04/28  01:00:00,0.764922018638,6.58396654502,0.0,6.23348129549,0.0,0.21117785132,0.21117785132,0.21117785132,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32750821296
 04/28  02:00:00,0.727204905184,7.09582011263,0.0,6.76835131093,0.0,0.229337707049,0.229337707049,0.229337707049,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.304758165557
 04/28  03:00:00,0.708510333879,6.90964809714,0.0,6.57692712853,0.0,0.222755793637,0.222755793637,0.222755793637,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.310330012977
 04/28  04:00:00,0.7022909129,6.86572725894,0.0,6.4714499264,0.0,0.218993252345,0.218993252345,0.218993252345,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.372732198247
 04/28  05:00:00,0.756695368795,7.16527848896,0.0,6.49527511513,0.0,0.219871034289,0.219871034289,0.219871034289,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.645960735573
 04/28  06:00:00,0.915466615906,7.6115331602,0.0,6.42745434351,0.0,0.217642141049,0.217642141049,0.217642141049,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15629991248
 04/28  07:00:00,1.13511462444,7.306863745,0.0,5.97931201255,0.0,0.202191664123,0.202191664123,0.202191664123,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.29803456547
 04/28  08:00:00,1.05197871618,6.8755919065,0.0,5.58837768334,0.0,0.188937915612,0.188937915612,0.188937915612,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26225916344
 04/28  09:00:00,0.936654333938,6.368659741,0.0,5.19629454881,0.0,0.175650762256,0.175650762256,0.175650762256,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15112641839
 04/28  10:00:00,0.941951435952,6.31047510238,0.0,5.26986621691,0.0,0.178333960093,0.178333960093,0.178333960093,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.01887061087
 04/28  11:00:00,0.928488100331,5.35346096919,0.0,4.4320554002,0.0,0.1495939559,0.1495939559,0.1495939559,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.899660634386
 04/28  12:00:00,0.889091383244,4.54155694432,0.0,3.71256795672,0.0,0.125208921016,0.125208921016,0.125208921016,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.80761035358
 04/28  13:00:00,0.853594557266,4.07627280177,0.0,3.30129682566,0.0,0.111381886278,0.111381886278,0.111381886278,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.752858080916
 04/28  14:00:00,0.834925653936,3.67678117568,0.0,2.95499380254,0.0,0.0997001186208,0.0997001186208,0.0997001186208,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.698424055961
 04/28  15:00:00,0.861688483058,3.66507020227,0.0,2.93422624185,0.0,0.0991186023298,0.0991186023298,0.0991186023298,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.706181941167
 04/28  16:00:00,0.974892893633,3.63209640318,0.0,2.83045674094,0.0,0.0956131662502,0.0956131662502,0.0956131662502,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.77246881582
 04/28  17:00:00,1.19384290802,4.19060782183,0.0,3.24210800479,0.0,0.109755136992,0.109755136992,0.109755136992,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.913061900646
 04/28  18:00:00,1.31462608711,4.13954213457,0.0,3.05922204326,0.0,0.10338726586,0.10338726586,0.10338726586,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04184521008
 04/28  19:00:00,1.44034587488,4.42241136596,0.0,3.31999788142,0.0,0.112336090509,0.112336090509,0.112336090509,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06269984133
 04/28  20:00:00,1.69550268971,4.59019603044,0.0,3.5629885827,0.0,0.12059140044,0.12059140044,0.12059140044,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.986128502365
 04/28  21:00:00,1.73308690041,4.88027677693,0.0,3.94762874764,0.0,0.133670996805,0.133670996805,0.133670996805,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.892528125437
 04/28  22:00:00,1.44013147801,5.34073686428,0.0,4.56407746248,0.0,0.154661282917,0.154661282917,0.154661282917,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.741940766548
 04/28  23:00:00,1.15801843703,5.84963068418,0.0,5.24061849678,0.0,0.177631316914,0.177631316914,0.177631316914,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.578842339395
 04/28  24:00:00,0.870975219762,6.31964144585,0.0,5.88842510279,0.0,0.199587251629,0.199587251629,0.199587251629,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.406261283347
 04/29  01:00:00,0.777518395825,6.84346543197,0.0,6.48551687526,0.0,0.219827204432,0.219827204432,0.219827204432,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.334971520144
 04/29  02:00:00,0.724611589833,6.95060612455,0.0,6.61749416949,0.0,0.22413315327,0.22413315327,0.22413315327,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.310401318913
 04/29  03:00:00,0.717721337673,7.14744978794,0.0,6.80816181414,0.0,0.230601393259,0.230601393259,0.230601393259,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.316897018164
 04/29  04:00:00,0.72957968213,7.59613844692,0.0,7.1887916964,0.0,0.24361086596,0.24361086596,0.24361086596,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.385801616232
 04/29  05:00:00,0.793621999921,8.16339409493,0.0,7.45736968108,0.0,0.252700972814,0.252700972814,0.252700972814,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.681981775594
 04/29  06:00:00,0.980003354575,9.27625902499,0.0,8.01036712696,0.0,0.2715533675,0.2715533675,0.2715533675,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.23811299382
 04/29  07:00:00,1.20250586308,8.76879276769,0.0,7.34165881547,0.0,0.248421540848,0.248421540848,0.248421540848,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39761678525
 04/29  08:00:00,1.12950977849,8.30798821274,0.0,6.9161151529,0.0,0.234031677027,0.234031677027,0.234031677027,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36691800012
 04/29  09:00:00,1.03634003824,8.07151033226,0.0,6.8023108004,0.0,0.230305408091,0.230305408091,0.230305408091,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24796075806
 04/29  10:00:00,1.05753241227,8.29365236319,0.0,7.17025367797,0.0,0.242998707123,0.242998707123,0.242998707123,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10166041062
 04/29  11:00:00,1.03882252076,7.12786456457,0.0,6.13825775444,0.0,0.207439616813,0.207439616813,0.207439616813,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.967861875521
 04/29  12:00:00,0.989264873009,6.14558684193,0.0,5.25765358785,0.0,0.177571904691,0.177571904691,0.177571904691,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.866554620057
 04/29  13:00:00,0.940111911632,5.39617778393,0.0,4.5700561838,0.0,0.15431120813,0.15431120813,0.15431120813,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.804003704937
 04/29  14:00:00,0.908369062398,4.73928203307,0.0,3.97096849848,0.0,0.134017954908,0.134017954908,0.134017954908,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.744950217409
 04/29  15:00:00,0.920853754982,4.36847977997,0.0,3.59221623436,0.0,0.121224901398,0.121224901398,0.121224901398,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.751601526358
 04/29  16:00:00,1.0406828196,4.56929193989,0.0,3.71066278013,0.0,0.125485172965,0.125485172965,0.125485172965,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.829458313332
 04/29  17:00:00,1.25936391752,5.14921230792,0.0,4.13249379422,0.0,0.139924216273,0.139924216273,0.139924216273,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.981280597293
 04/29  18:00:00,1.36716718124,4.77098307672,0.0,3.60211040832,0.0,0.121618044458,0.121618044458,0.121618044458,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13039778716
 04/29  19:00:00,1.491480435,5.02258383788,0.0,3.82037625254,0.0,0.129225896436,0.129225896436,0.129225896436,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16249394213
 04/29  20:00:00,1.75012804489,5.26873663569,0.0,4.14627966909,0.0,0.140361385287,0.140361385287,0.140361385287,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08137802123
 04/29  21:00:00,1.78246318377,5.36867349783,0.0,4.35640994802,0.0,0.1474404227,0.1474404227,0.1474404227,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.972143645966
 04/29  22:00:00,1.48613112085,5.9246152005,0.0,5.08533496042,0.0,0.172367713837,0.172367713837,0.172367713837,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.804561604828
 04/29  23:00:00,1.18567030022,6.24713665434,0.0,5.59959869734,0.0,0.189748334763,0.189748334763,0.189748334763,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.61736810899
 04/29  24:00:00,0.887804567259,6.63656167859,0.0,6.19135740134,0.0,0.20984291605,0.20984291605,0.20984291605,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.420249217526
 04/30  01:00:00,0.789962732534,7.20883997681,0.0,6.85135204828,0.0,0.232271541141,0.232271541141,0.232271541141,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.334510891968
 04/30  02:00:00,0.741322710477,7.4412763136,0.0,7.10846668074,0.0,0.240844273914,0.240844273914,0.240844273914,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.310098996715
 04/30  03:00:00,0.74043741062,7.81308085263,0.0,7.47447530178,0.0,0.253317466206,0.253317466206,0.253317466206,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.316214595216
 04/30  04:00:00,0.746934753829,8.10739453387,0.0,7.70113912195,0.0,0.260965937658,0.260965937658,0.260965937658,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.384710277628
 04/30  05:00:00,0.809312249668,8.62375797291,0.0,7.91975262564,0.0,0.268391222562,0.268391222562,0.268391222562,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.679962709008
 04/30  06:00:00,0.997269135129,9.77965756345,0.0,8.51723389126,0.0,0.288819148054,0.288819148054,0.288819148054,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.23464476798
 04/30  07:00:00,1.21602172118,9.16385305112,0.0,7.74084697388,0.0,0.261937398948,0.261937398948,0.261937398948,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39348891027
 04/30  08:00:00,1.13470473348,8.45882545575,0.0,7.07099814795,0.0,0.239226632017,0.239226632017,0.239226632017,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36287224808
 04/30  09:00:00,1.02010761215,7.59605987642,0.0,6.33066556649,0.0,0.214072981998,0.214072981998,0.214072981998,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24415553613
 04/30  10:00:00,1.02843359123,7.43752180101,0.0,6.31687794998,0.0,0.213899886082,0.213899886082,0.213899886082,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.09890557643
 04/30  11:00:00,1.00321356905,6.07757281807,0.0,5.08997948064,0.0,0.171830665099,0.171830665099,0.171830665099,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.965848402829
 04/30  12:00:00,0.956415582026,5.17421657019,0.0,4.28744365225,0.0,0.144722613708,0.144722613708,0.144722613708,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.865394283915
 04/30  13:00:00,0.914376154531,4.63273021267,0.0,3.8081662486,0.0,0.128575451029,0.128575451029,0.128575451029,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.802446068873
 04/30  14:00:00,0.884975280973,4.0454342843,0.0,3.27773250879,0.0,0.110624173483,0.110624173483,0.110624173483,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.744338458331
 04/30  15:00:00,0.907517003488,3.97032322246,0.0,3.1945141359,0.0,0.107888149904,0.107888149904,0.107888149904,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.751147067312
 04/30  16:00:00,1.01397014286,3.78189272674,0.0,2.92474427058,0.0,0.0987724962259,0.0987724962259,0.0987724962259,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.82797760973
 04/30  17:00:00,1.24456415493,4.70651096971,0.0,3.69103421255,0.0,0.125124453688,0.125124453688,0.125124453688,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.980038840758
 04/30  18:00:00,1.35362681306,4.36751908837,0.0,3.20073451029,0.0,0.108077676278,0.108077676278,0.108077676278,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.12830969685
 04/30  19:00:00,1.48236261716,4.74919642878,0.0,3.54910184913,0.0,0.120108078598,0.120108078598,0.120108078598,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16038093644
 04/30  20:00:00,1.73689891393,4.87707253064,0.0,3.75684138107,0.0,0.127132254331,0.127132254331,0.127132254331,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.0791522042
 04/30  21:00:00,1.77537189606,5.15553771987,0.0,4.14498001093,0.0,0.140349134992,0.140349134992,0.140349134992,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.970437805094
 04/30  22:00:00,1.47388861966,5.56402651927,0.0,4.72620327198,0.0,0.160125212647,0.160125212647,0.160125212647,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.803104612033
 04/30  23:00:00,1.1778112396,6.0140470974,0.0,5.36721533912,0.0,0.181889274148,0.181889274148,0.181889274148,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.616661910265
 04/30  24:00:00,0.881653622882,6.4549271877,0.0,6.01012418232,0.0,0.203691971672,0.203691971672,0.203691971672,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.419847945672
 05/01  01:00:00,0.774552046001,6.92572806217,0.0,6.57652671069,0.0,0.222879192911,0.222879192911,0.222879192911,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326178860833
 05/01  02:00:00,0.734935976025,7.35699328214,0.0,7.02991123576,0.0,0.238236872933,0.238236872933,0.238236872933,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304326483154
 05/01  03:00:00,0.73610428535,7.75379600061,0.0,7.42154738063,0.0,0.251527601258,0.251527601258,0.251527601258,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.309813369667
 05/01  04:00:00,0.746024144646,8.17925686621,0.0,7.78611084402,0.0,0.263911744531,0.263911744531,0.263911744531,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.371558266462
 05/01  05:00:00,0.813324149001,8.87309566989,0.0,8.20706498934,0.0,0.278251342621,0.278251342621,0.278251342621,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.641940480184
 05/01  06:00:00,0.973893596553,9.95509567301,0.0,8.78019776168,0.0,0.297788217428,0.297788217428,0.297788217428,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14706405379
 05/01  07:00:00,1.12649269965,8.907295534,0.0,7.59134987659,0.0,0.256750966154,0.256750966154,0.256750966154,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28637009841
 05/01  08:00:00,1.02736333211,7.93905873769,0.0,6.66324582659,0.0,0.225378411756,0.225378411756,0.225378411756,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25080848431
 05/01  09:00:00,0.938780292103,7.03494742277,0.0,5.87259514463,0.0,0.198640160203,0.198640160203,0.198640160203,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14107148897
 05/01  10:00:00,0.934168484509,6.48330437903,0.0,5.45147748896,0.0,0.184495139942,0.184495139942,0.184495139942,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01004561196
 05/01  11:00:00,0.91675095057,5.40613065139,0.0,4.49199038126,0.0,0.15176643285,0.15176643285,0.15176643285,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.892352318839
 05/01  12:00:00,0.883709238322,4.77869004854,0.0,3.95591521293,0.0,0.133711594544,0.133711594544,0.133711594544,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.801353909529
 05/01  13:00:00,0.838481732979,4.03260092508,0.0,3.26341778529,0.0,0.110184142308,0.110184142308,0.110184142308,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.7470214901
 05/01  14:00:00,0.81549285212,3.50564180501,0.0,2.78906184634,0.0,0.0941572036572,0.0941572036572,0.0941572036572,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.693170423263
 05/01  15:00:00,0.827737698493,3.06450420231,0.0,2.33944667553,0.0,0.078958333985,0.078958333985,0.078958333985,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.700346720153
 05/01  16:00:00,0.938798759128,2.9787632855,0.0,2.18321157655,0.0,0.0736624029012,0.0736624029012,0.0736624029012,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.766323155605
 05/01  17:00:00,1.14028629262,3.37551588774,0.0,2.43383302911,0.0,0.0824343161798,0.0824343161798,0.0824343161798,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.906174837552
 05/01  18:00:00,1.23079910154,3.30659817941,0.0,2.23408350055,0.0,0.0755673299853,0.0755673299853,0.0755673299853,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0339636851
 05/01  19:00:00,1.30112047127,3.51802325341,0.0,2.42349277686,0.0,0.0820937198803,0.0820937198803,0.0820937198803,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05473827026
 05/01  20:00:00,1.51958317079,3.62982870243,0.0,2.60995499752,0.0,0.0884589578479,0.0884589578479,0.0884589578479,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.978713495549
 05/01  21:00:00,1.66360221911,3.8397875889,0.0,2.91371256472,0.0,0.0988191569354,0.0988191569354,0.0988191569354,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.885875753557
 05/01  22:00:00,1.41135351144,4.5335000067,0.0,3.76204420726,0.0,0.12785175009,0.12785175009,0.12785175009,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.736668482417
 05/01  23:00:00,1.12859534909,4.88345765091,0.0,4.27849961999,0.0,0.145308378039,0.145308378039,0.145308378039,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.574728499721
 05/01  24:00:00,0.84363389004,5.46603458976,0.0,5.03724659599,0.0,0.171149212577,0.171149212577,0.171149212577,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.403783566978
 05/02  01:00:00,0.742121965826,5.95556924072,0.0,5.60746930329,0.0,0.190449112736,0.190449112736,0.190449112736,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.325077446786
 05/02  02:00:00,0.70317820567,6.40577201812,0.0,6.08003372721,0.0,0.206479102578,0.206479102578,0.206479102578,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.302982727695
 05/02  03:00:00,0.714205752152,7.08920201504,0.0,6.75801022583,0.0,0.22962906806,0.22962906806,0.22962906806,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.308756538905
 05/02  04:00:00,0.729284765743,7.6668818795,0.0,7.27545037671,0.0,0.247172365628,0.247172365628,0.247172365628,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.369843747068
 05/02  05:00:00,0.794486857271,8.29976469742,0.0,7.63638510063,0.0,0.259414050891,0.259414050891,0.259414050891,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.63928939643
 05/02  06:00:00,0.959695445378,9.51316970152,0.0,8.34242666569,0.0,0.283590066253,0.283590066253,0.283590066253,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1429091783
 05/02  07:00:00,1.12486307945,8.83343475475,0.0,7.52218578339,0.0,0.255121345959,0.255121345959,0.255121345959,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28167341236
 05/02  08:00:00,1.03241965221,8.06635611267,0.0,6.79494455271,0.0,0.230434731855,0.230434731855,0.230434731855,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24640713315
 05/02  09:00:00,0.935583719685,6.92701660987,0.0,5.76931713569,0.0,0.195443587786,0.195443587786,0.195443587786,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.136418685
 05/02  10:00:00,0.938877096582,6.6044640879,0.0,5.57670013828,0.0,0.189203752015,0.189203752015,0.189203752015,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00598267151
 05/02  11:00:00,0.909379865777,5.17952350566,0.0,4.26951668938,0.0,0.144395348057,0.144395348057,0.144395348057,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.888218864989
 05/02  12:00:00,0.865729215193,4.24199667508,0.0,3.42278340786,0.0,0.115731571415,0.115731571415,0.115731571415,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.797792341134
 05/02  13:00:00,0.830440666685,3.78609527761,0.0,3.02054198555,0.0,0.102143076014,0.102143076014,0.102143076014,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.743391642372
 05/02  14:00:00,0.815451417803,3.49345794868,0.0,2.77944209862,0.0,0.09411576934,0.09411576934,0.09411576934,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.690606314639
 05/02  15:00:00,0.845780814519,3.58332934031,0.0,2.86061232257,0.0,0.097001450011,0.097001450011,0.097001450011,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.698006211122
 05/02  16:00:00,0.96931608906,3.86180089881,0.0,3.0694893227,0.0,0.104179732833,0.104179732833,0.104179732833,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.763083022767
 05/02  17:00:00,1.20746822454,5.32986115606,0.0,4.39232654203,0.0,0.149616248099,0.149616248099,0.149616248099,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.902026592954
 05/02  18:00:00,1.28660281516,4.94202897215,0.0,3.87562042732,0.0,0.131371043605,0.131371043605,0.131371043605,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02785755108
 05/02  19:00:00,1.35401479027,5.06718228636,0.0,3.97867800551,0.0,0.134988038875,0.134988038875,0.134988038875,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04871207456
 05/02  20:00:00,1.5786040361,5.35625569241,0.0,4.34215224512,0.0,0.147479823157,0.147479823157,0.147479823157,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.972943237936
 05/02  21:00:00,1.71742083324,5.41568372615,0.0,4.49530519651,0.0,0.152637771068,0.152637771068,0.152637771068,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.880179259016
 05/02  22:00:00,1.45540393954,5.82378225761,0.0,5.05734599574,0.0,0.171902178188,0.171902178188,0.171902178188,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731648944839
 05/02  23:00:00,1.18375866339,6.494284589,0.0,5.89345560351,0.0,0.200471692348,0.200471692348,0.200471692348,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.57059945429
 05/02  24:00:00,0.894532555256,6.95412696526,0.0,6.52953733361,0.0,0.222047877793,0.222047877793,0.222047877793,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.399585204848
 05/03  01:00:00,0.793564584905,7.45687643726,0.0,7.11199326665,0.0,0.241891731815,0.241891731815,0.241891731815,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321860679971
 05/03  02:00:00,0.752042908127,7.83174337599,0.0,7.50899201229,0.0,0.255343805035,0.255343805035,0.255343805035,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299995800486
 05/03  03:00:00,0.752298473197,8.20020480847,0.0,7.87221600814,0.0,0.267721789105,0.267721789105,0.267721789105,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305553550019
 05/03  04:00:00,0.761877658054,8.61398482762,0.0,8.22555712095,0.0,0.279765257939,0.279765257939,0.279765257939,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.366839950948
 05/03  05:00:00,0.824299944119,9.16288507722,0.0,8.50339060095,0.0,0.289227137739,0.289227137739,0.289227137739,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.635404275913
 05/03  06:00:00,0.960262541542,9.51984629134,0.0,8.35416457316,0.0,0.284157162417,0.284157162417,0.284157162417,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13784786064
 05/03  07:00:00,1.13302746786,9.05696031584,0.0,7.75057683869,0.0,0.263285734361,0.263285734361,0.263285734361,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27680791815
 05/03  08:00:00,1.04275995374,8.35621031509,0.0,7.08973957816,0.0,0.240775033387,0.240775033387,0.240775033387,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24146631013
 05/03  09:00:00,0.947369426984,7.26115455019,0.0,6.10805811301,0.0,0.207229295085,0.207229295085,0.207229295085,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13181564799
 05/03  10:00:00,0.939209341651,6.60727438395,0.0,5.58403771122,0.0,0.189535997084,0.189535997084,0.189535997084,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00145539463
 05/03  11:00:00,0.911519471774,5.23331623053,0.0,4.32704189168,0.0,0.146534954054,0.146534954054,0.146534954054,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.884486387557
 05/03  12:00:00,0.863487085249,4.16967566212,0.0,3.35413036855,0.0,0.113489441471,0.113489441471,0.113489441471,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.794124367493
 05/03  13:00:00,0.827392829467,3.68855064598,0.0,2.92608807074,0.0,0.0990952387953,0.0990952387953,0.0990952387953,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.740300925552
 05/03  14:00:00,0.794574099606,2.87773778079,0.0,2.16726244185,0.0,0.0732384511427,0.0732384511427,0.0732384511427,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.687065803532
 05/03  15:00:00,0.800411488055,2.2494830371,0.0,1.53030888075,0.0,0.0516321235473,0.0516321235473,0.0516321235473,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.694463349726
 05/03  16:00:00,0.905424930699,1.98421515044,0.0,1.19474388804,0.0,0.0402885744719,0.0402885744719,0.0402885744719,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.760242709058
 05/03  17:00:00,1.10557541552,2.3431846612,0.0,1.40811106354,0.0,0.0477234390804,0.0477234390804,0.0477234390804,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.899565576584
 05/03  18:00:00,1.19112985246,2.12681165579,0.0,1.06156974669,0.0,0.0358980809072,0.0358980809072,0.0358980809072,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02669091535
 05/03  19:00:00,1.26099018722,2.32501283881,0.0,1.23760452487,0.0,0.0419634358341,0.0419634358341,0.0419634358341,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04761610765
 05/03  20:00:00,1.49066918125,2.76350331091,0.0,1.74980118444,0.0,0.0595449683076,0.0595449683076,0.0595449683076,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.972541917106
 05/03  21:00:00,1.6379127112,3.06866738404,0.0,2.14859637549,0.0,0.0731296490322,0.0731296490322,0.0731296490322,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.879871737922
 05/03  22:00:00,1.38224733653,3.66473847478,0.0,2.89841156207,0.0,0.09874557518,0.09874557518,0.09874557518,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731539595679
 05/03  23:00:00,1.10772643718,4.25421125864,0.0,3.65343425594,0.0,0.124439466133,0.124439466133,0.124439466133,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570547471501
 05/03  24:00:00,0.824664592738,4.8939117744,0.0,4.46860682332,0.0,0.152179915275,0.152179915275,0.152179915275,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.400300524286
 05/04  01:00:00,0.727236345849,5.50263488586,0.0,5.15743999825,0.0,0.175563492759,0.175563492759,0.175563492759,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.322172396962
 05/04  02:00:00,0.695499352889,6.16306377851,0.0,5.84009157233,0.0,0.198800249797,0.198800249797,0.198800249797,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300216642959
 05/04  03:00:00,0.70603483537,6.83329096362,0.0,6.50521589035,0.0,0.221458151278,0.221458151278,0.221458151278,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305639822966
 05/04  04:00:00,0.71591497049,7.25876065863,0.0,6.87068321294,0.0,0.233802570374,0.233802570374,0.233802570374,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.366489689966
 05/04  05:00:00,0.789437279288,8.12964596344,0.0,7.47110836342,0.0,0.254364472909,0.254364472909,0.254364472909,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.634447399659
 05/04  06:00:00,0.942909489585,9.00092476174,0.0,7.83836487694,0.0,0.26680411046,0.26680411046,0.26680411046,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13472602727
 05/04  07:00:00,1.10706193338,8.2873600498,0.0,6.98479118694,0.0,0.237320199881,0.237320199881,0.237320199881,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27299330387
 05/04  08:00:00,1.01410212143,7.50717405686,0.0,6.2443968484,0.0,0.212117201073,0.212117201073,0.212117201073,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23777278166
 05/04  09:00:00,0.916710900808,6.35367079203,0.0,5.20393533394,0.0,0.176570768909,0.176570768909,0.176570768909,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12845466891
 05/04  10:00:00,0.907255337013,5.66240791022,0.0,4.64195358342,0.0,0.157581992446,0.157581992446,0.157581992446,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.998673048701
 05/04  11:00:00,0.88456923466,4.43438511245,0.0,3.53043351553,0.0,0.11958471694,0.11958471694,0.11958471694,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.882163645624
 05/04  12:00:00,0.838050311076,3.4165622047,0.0,2.60313745681,0.0,0.0880526672981,0.0880526672981,0.0880526672981,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.792003821814
 05/04  13:00:00,0.794812816561,2.72840826136,0.0,1.96736864251,0.0,0.0665152258894,0.0665152258894,0.0665152258894,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.738877969151
 05/04  14:00:00,0.765355811139,2.01432120758,0.0,1.30505688611,0.0,0.0440201626758,0.0440201626758,0.0440201626758,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.685854786061
 05/04  15:00:00,0.77042209841,1.36249493586,0.0,0.644591840171,0.0,0.0216427339024,0.0216427339024,0.0216427339024,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693192289063
 05/04  16:00:00,0.874241620307,1.05996922317,0.0,0.272104234353,0.0,0.00910526408031,0.00910526408031,0.00910526408031,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.758636435477
 05/04  17:00:00,1.07704770304,1.50258454165,0.0,0.569380951578,0.0,0.0191957266017,0.0191957266017,0.0191957266017,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.897695568993
 05/04  18:00:00,1.16764972067,1.43152287059,0.0,0.368266343237,0.0,0.0124179491175,0.0124179491175,0.0124179491175,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02470553359
 05/04  19:00:00,1.23839506044,1.65703402331,0.0,0.571931568525,0.0,0.0193683090522,0.0193683090522,0.0193683090522,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04531024849
 05/04  20:00:00,1.46223316314,1.92569193607,0.0,0.914511254155,0.0,0.0311089501973,0.0311089501973,0.0311089501973,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.970020472557
 05/04  21:00:00,1.61229959676,2.31171793701,0.0,1.39359015144,0.0,0.0475165345909,0.0475165345909,0.0475165345909,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.877928514946
 05/04  22:00:00,1.35376239455,2.82377492926,0.0,2.05913174399,0.0,0.0702606331962,0.0702606331962,0.0702606331962,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.729855868238
 05/04  23:00:00,1.08423142293,3.55801567266,0.0,2.95815886964,0.0,0.100944451883,0.100944451883,0.100944451883,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.569627271829
 05/04  24:00:00,0.804578393204,4.29886848657,0.0,3.87399931375,0.0,0.132093715741,0.132093715741,0.132093715741,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.399864746023
 05/05  01:00:00,0.711666274715,5.04090266094,0.0,4.69594454792,0.0,0.159993421625,0.159993421625,0.159993421625,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32193562238
 05/05  02:00:00,0.674928194832,5.5581600436,0.0,5.2357227692,0.0,0.17822909174,0.17822909174,0.17822909174,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299681711181
 05/05  03:00:00,0.688507694335,6.31573482152,0.0,5.98805357488,0.0,0.203931010243,0.203931010243,0.203931010243,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305245996327
 05/05  04:00:00,0.704720599181,6.92574884338,0.0,6.53846133606,0.0,0.222608199066,0.222608199066,0.222608199066,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.365699751603
 05/05  05:00:00,0.771510096038,7.60200584242,0.0,6.94536925152,0.0,0.236437289658,0.236437289658,0.236437289658,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.632546390543
 05/05  06:00:00,0.928235704143,8.56466803494,0.0,7.40524574856,0.0,0.252130325018,0.252130325018,0.252130325018,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13158842885
 05/05  07:00:00,1.09787967957,8.01117215316,0.0,6.71214011233,0.0,0.228137946077,0.228137946077,0.228137946077,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26945648183
 05/05  08:00:00,1.00667100997,7.28356802034,0.0,6.02436638202,0.0,0.204686089616,0.204686089616,0.204686089616,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23419721152
 05/05  09:00:00,0.91108554547,6.1834547571,0.0,5.03701282951,0.0,0.17094541357,0.17094541357,0.17094541357,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12516113841
 05/05  10:00:00,0.90240973511,5.51585313909,0.0,4.49833732761,0.0,0.152736390543,0.152736390543,0.152736390543,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.995734533373
 05/05  11:00:00,0.872340375613,4.07332361925,0.0,3.17215248121,0.0,0.107355857893,0.107355857893,0.107355857893,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.879383186748
 05/05  12:00:00,0.828482926205,3.13202652454,0.0,2.32078428455,0.0,0.0784852824273,0.0784852824273,0.0784852824273,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.789821313908
 05/05  13:00:00,0.78138086419,2.33108701923,0.0,1.57226852157,0.0,0.0530832735182,0.0530832735182,0.0530832735182,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.736656847966
 05/05  14:00:00,0.754803385546,1.69985358878,0.0,0.992916854971,0.0,0.0334677370826,0.0334677370826,0.0334677370826,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.683527198397
 05/05  15:00:00,0.763549742884,1.15422224784,0.0,0.438500018983,0.0,0.0147703783757,0.0147703783757,0.0147703783757,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.691011422228
 05/05  16:00:00,0.87161284744,0.979366635127,0.0,0.193552138464,0.0,0.00647649121294,0.00647649121294,0.00647649121294,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.756585943321
 05/05  17:00:00,1.06793309408,1.230325097,0.0,0.29997350771,0.0,0.0100811176439,0.0100811176439,0.0100811176439,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.894843568211
 05/05  18:00:00,1.16020401072,1.20814688597,0.0,0.147997931551,0.0,0.00497223916576,0.00497223916576,0.00497223916576,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02159796066
 05/05  19:00:00,1.23216893101,1.47098693125,0.0,0.388924242532,0.0,0.013142179616,0.013142179616,0.013142179616,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04227048242
 05/05  20:00:00,1.45412048711,1.68517986873,0.0,0.676760499921,0.0,0.0229962741666,0.0229962741666,0.0229962741666,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.967259159449
 05/05  21:00:00,1.60863133304,2.20070936861,0.0,1.28470088556,0.0,0.0438482708739,0.0438482708739,0.0438482708739,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.875809212425
 05/05  22:00:00,1.35127972336,2.74719321275,0.0,1.98425412502,0.0,0.0677779620055,0.0677779620055,0.0677779620055,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.728151770705
 05/05  23:00:00,1.08545006542,3.58934521421,0.0,2.99085154706,0.0,0.102163094376,0.102163094376,0.102163094376,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.568264135959
 05/05  24:00:00,0.812417987343,4.52344697563,0.0,4.09945768662,0.0,0.13993330988,0.13993330988,0.13993330988,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.398984862213
 05/06  01:00:00,0.730852334175,5.48995117691,0.0,5.13789961769,0.0,0.17523245701,0.17523245701,0.17523245701,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.329029068578
 05/06  02:00:00,0.696232315515,6.10711918411,0.0,5.77993284687,0.0,0.196921973996,0.196921973996,0.196921973996,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304430774024
 05/06  03:00:00,0.707800629587,6.84278595064,0.0,6.51014855135,0.0,0.221858541323,0.221858541323,0.221858541323,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310202148985
 05/06  04:00:00,0.722053698413,7.36320243831,0.0,6.96474718211,0.0,0.237270142683,0.237270142683,0.237270142683,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.376867500478
 05/06  05:00:00,0.798832057921,8.30908468431,0.0,7.61812727483,0.0,0.259662558941,0.259662558941,0.259662558941,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.666867209127
 05/06  06:00:00,0.942448174797,8.74078967582,0.0,7.50130371316,0.0,0.255717283455,0.255717283455,0.255717283455,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21165210513
 05/06  07:00:00,1.12633954293,8.31668199186,0.0,6.92026185694,0.0,0.235436447518,0.235436447518,0.235436447518,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36684457592
 05/06  08:00:00,1.04625158582,7.5898121302,0.0,6.22834632156,0.0,0.211829364571,0.211829364571,0.211829364571,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33646138184
 05/06  09:00:00,0.958670043965,6.3490793357,0.0,5.10828120556,0.0,0.1734988536,0.1734988536,0.1734988536,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.21951734096
 05/06  10:00:00,0.951819052076,5.54965260338,0.0,4.45095389601,0.0,0.15122947822,0.15122947822,0.15122947822,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07691742927
 05/06  11:00:00,0.92379664376,4.107193214,0.0,3.13859433603,0.0,0.106323366521,0.106323366521,0.106323366521,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.946810926677
 05/06  12:00:00,0.873026404161,3.09257799,0.0,2.22292267244,0.0,0.0752182542913,0.0752182542913,0.0752182542913,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.848234391486
 05/06  13:00:00,0.822503940212,2.30769169077,0.0,1.49814472048,0.0,0.0506183170255,0.0506183170255,0.0506183170255,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.787385320599
 05/06  14:00:00,0.787727692977,1.56320482903,0.0,0.81000801219,0.0,0.0272664723385,0.0272664723385,0.0272664723385,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.729787281425
 05/06  15:00:00,0.793858951677,1.00045585258,0.0,0.239263906121,0.0,0.0080206143141,0.0080206143141,0.0080206143141,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.736481139832
 05/06  16:00:00,0.901054275475,0.842169052193,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.812940498852
 05/06  17:00:00,1.09320390665,0.997668945583,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.962160924503
 05/06  18:00:00,1.1895420871,1.14757452524,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10902353148
 05/06  19:00:00,1.25327150558,1.17967287268,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13988066639
 05/06  20:00:00,1.46926604385,1.20043391479,0.0,0.0986466409114,0.0,0.00328646058204,0.00328646058204,0.00328646058204,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.06062706452
 05/06  21:00:00,1.61470852379,1.41973475967,0.0,0.425470528433,0.0,0.0143186041537,0.0143186041537,0.0143186041537,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.954064960618
 05/06  22:00:00,1.36064059717,2.25800776431,0.0,1.43280534798,0.0,0.048845623894,0.048845623894,0.048845623894,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.790415099302
 05/06  23:00:00,1.08020480972,3.01765513629,0.0,2.38040322975,0.0,0.081382993341,0.081382993341,0.081382993341,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.607022375341
 05/06  24:00:00,0.791367887707,3.72668095186,0.0,3.28843855438,0.0,0.112309527167,0.112309527167,0.112309527167,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.413237970677
 05/07  01:00:00,0.701262684433,4.61928139143,0.0,4.26731331306,0.0,0.145642807268,0.145642807268,0.145642807268,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.328945587721
 05/07  02:00:00,0.666923269816,5.24445500206,0.0,4.91713696128,0.0,0.167612928297,0.167612928297,0.167612928297,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.30456247757
 05/07  03:00:00,0.680645844333,6.04344775863,0.0,5.71069104904,0.0,0.194703756069,0.194703756069,0.194703756069,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310321459285
 05/07  04:00:00,0.699497291691,6.69809414116,0.0,6.29977937749,0.0,0.21471373596,0.21471373596,0.21471373596,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.376727007949
 05/07  05:00:00,0.760335051497,7.18188079773,0.0,6.49254722412,0.0,0.221165552518,0.221165552518,0.221165552518,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.665243373252
 05/07  06:00:00,0.935068701607,8.51859352249,0.0,7.28249007798,0.0,0.248337810265,0.248337810265,0.248337810265,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.20826958698
 05/07  07:00:00,1.10898456447,7.80469841978,0.0,6.41226168754,0.0,0.218081469057,0.218081469057,0.218081469057,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36286117325
 05/07  08:00:00,1.02556825041,6.97936808034,0.0,5.62155432684,0.0,0.191146029162,0.191146029162,0.191146029162,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33280932671
 05/07  09:00:00,0.944820070652,5.93714272143,0.0,4.69931239113,0.0,0.159648880287,0.159648880287,0.159648880287,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.21654954112
 05/07  10:00:00,0.937054031274,5.11331424433,0.0,4.01739810712,0.0,0.136464457418,0.136464457418,0.136464457418,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.0741348591
 05/07  11:00:00,0.914032850212,3.81660969781,0.0,2.85016940075,0.0,0.0965595729731,0.0965595729731,0.0965595729731,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.944652345767
 05/07  12:00:00,0.864403468716,2.83655459215,0.0,1.96885791313,0.0,0.0665953188467,0.0665953188467,0.0665953188467,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.846275752941
 05/07  13:00:00,0.813100496723,2.02911663709,0.0,1.22137665636,0.0,0.0412148735371,0.0412148735371,0.0412148735371,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.785578331033
 05/07  14:00:00,0.778225483824,1.28048479673,0.0,0.529151069384,0.0,0.0177642631864,0.0177642631864,0.0177642631864,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.72792419193
 05/07  15:00:00,0.785838337363,0.759508716428,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.734797909802
 05/07  16:00:00,0.901054275475,0.840272171954,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.811043618613
 05/07  17:00:00,1.09320390665,0.995399051148,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.959891030068
 05/07  18:00:00,1.1895420871,1.14462921318,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10607821942
 05/07  19:00:00,1.25327150558,1.17665156649,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.1368593602
 05/07  20:00:00,1.47375316095,1.33180083842,0.0,0.232904942663,0.0,0.00777357768427,0.00777357768427,0.00777357768427,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05773568639
 05/07  21:00:00,1.62354458445,1.67674057104,0.0,0.685088387364,0.0,0.0231546648142,0.0231546648142,0.0231546648142,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.951452913053
 05/07  22:00:00,1.36670698829,2.43174429966,0.0,1.60891604459,0.0,0.0549120150079,0.0549120150079,0.0549120150079,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.788040938043
 05/07  23:00:00,1.08554603821,3.17219212713,0.0,2.53669499539,0.0,0.0867242218329,0.0867242218329,0.0867242218329,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.605267600548
 05/07  24:00:00,0.804502452385,4.10823887829,0.0,3.67080869164,0.0,0.125444091845,0.125444091845,0.125444091845,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.412425759851
 05/08  01:00:00,0.696628209694,4.59344859353,0.0,4.25063954893,0.0,0.144955356605,0.144955356605,0.144955356605,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319786553947
 05/08  02:00:00,0.666139175753,5.28960506901,0.0,4.96861084876,0.0,0.169440072661,0.169440072661,0.169440072661,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298238657032
