Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  03:00:00,0.660991380233,5.49924866495,0.0,5.17264136736,0.0,0.176414696141,0.176414696141,0.176414696141,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30417204729
 05/08  04:00:00,0.664302973077,5.7340284578,0.0,5.3489403281,0.0,0.182190572962,0.182190572962,0.182190572962,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363500373975
 05/08  05:00:00,0.72324448686,6.17538379677,0.0,5.52316504452,0.0,0.188171680481,0.188171680481,0.188171680481,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628128551888
 05/08  06:00:00,0.863438275046,6.65046713961,0.0,5.50018248082,0.0,0.187332895921,0.187332895921,0.187332895921,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12245080125
 05/08  07:00:00,1.03529224776,6.15642699161,0.0,4.86738152476,0.0,0.165550514264,0.165550514264,0.165550514264,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25946990785
 05/08  08:00:00,0.959418618315,5.87662088439,0.0,4.62686240767,0.0,0.157433697961,0.157433697961,0.157433697961,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22475404993
 05/08  09:00:00,0.874181682759,5.08246993981,0.0,3.94460864885,0.0,0.13404155086,0.13404155086,0.13404155086,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11658050178
 05/08  10:00:00,0.881185875117,4.87581649546,0.0,3.8656273533,0.0,0.131512530549,0.131512530549,0.131512530549,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.988407864055
 05/08  11:00:00,0.872852521107,4.07172442922,0.0,3.1766743389,0.0,0.107868003387,0.107868003387,0.107868003387,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.873262139031
 05/08  12:00:00,0.842295526477,3.52459331558,0.0,2.71911460242,0.0,0.0922978826992,0.0922978826992,0.0922978826992,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.784057787078
 05/08  13:00:00,0.810304704176,3.16884720581,0.0,2.4156694423,0.0,0.0820071135041,0.0820071135041,0.0820071135041,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.731016113819
 05/08  14:00:00,0.79107126385,2.75633623649,0.0,2.0549378363,0.0,0.0697356153873,0.0697356153873,0.0697356153873,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.677988864775
 05/08  15:00:00,0.805554507767,2.38446555389,0.0,1.67447711324,0.0,0.0567751432592,0.0567751432592,0.0567751432592,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.685277634025
 05/08  16:00:00,0.912582436327,2.17902511307,0.0,1.40005616535,0.0,0.0474460801001,0.0474460801001,0.0474460801001,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.749740394373
 05/08  17:00:00,1.12014962813,2.75274213725,0.0,1.83073604648,0.0,0.0622976516947,0.0622976516947,0.0622976516947,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.886498069684
 05/08  18:00:00,1.21356797287,2.76626527951,0.0,1.7159368453,0.0,0.0583362013142,0.0583362013142,0.0583362013142,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01177744045
 05/08  19:00:00,1.2797831726,2.85855001752,0.0,1.78668342077,0.0,0.0607564212061,0.0607564212061,0.0607564212061,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03207439046
 05/08  20:00:00,1.49928777088,3.00159764748,0.0,2.00264029119,0.0,0.0681635579422,0.0681635579422,0.0681635579422,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.957797146931
 05/08  21:00:00,1.65566341748,3.57200881232,0.0,2.66451932076,0.0,0.0908803553079,0.0908803553079,0.0908803553079,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.867290220933
 05/08  22:00:00,1.40094547924,4.19754276923,0.0,3.44169398543,0.0,0.117443717885,0.117443717885,0.117443717885,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.72106146677
 05/08  23:00:00,1.13750071885,5.11009093863,0.0,4.51711483206,0.0,0.154213747802,0.154213747802,0.154213747802,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562746575374
 05/08  24:00:00,0.860363757555,5.92523139868,0.0,5.50547883068,0.0,0.187879080092,0.187879080092,0.187879080092,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394748141205
 05/09  01:00:00,0.766049055268,6.62459415382,0.0,6.28408451899,0.0,0.214376202178,0.214376202178,0.214376202178,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317487144187
 05/09  02:00:00,0.732756729353,7.2385813415,0.0,6.91992468934,0.0,0.236057626261,0.236057626261,0.236057626261,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295901088949
 05/09  03:00:00,0.744931773052,7.95409760775,0.0,7.63030991163,0.0,0.26035508896,0.26035508896,0.26035508896,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30135244582
 05/09  04:00:00,0.769917458995,8.81534500341,0.0,8.43237750156,0.0,0.28780505888,0.28780505888,0.28780505888,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361379746133
 05/09  05:00:00,0.829354979709,9.27603204383,0.0,8.62744865532,0.0,0.294282173329,0.294282173329,0.294282173329,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.624493188155
 05/09  06:00:00,0.986201812524,10.2326836841,0.0,9.08729001412,0.0,0.310096433399,0.310096433399,0.310096433399,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11755981245
 05/09  07:00:00,1.14270032136,9.2956991544,0.0,8.01267921772,0.0,0.272958587864,0.272958587864,0.272958587864,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25344437768
 05/09  08:00:00,1.04560781941,8.39500163786,0.0,7.15118245245,0.0,0.243622899057,0.243622899057,0.243622899057,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21881475862
 05/09  09:00:00,0.946948948935,7.20807230641,0.0,6.07558892232,0.0,0.206808817036,0.206808817036,0.206808817036,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11120259492
 05/09  10:00:00,0.942051814068,6.652395589,0.0,5.64719634125,0.0,0.192378469501,0.192378469501,0.192378469501,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.983417969641
 05/09  11:00:00,0.910106928745,5.16118041789,0.0,4.27089162839,0.0,0.145122411025,0.145122411025,0.145122411025,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.868500838206
 05/09  12:00:00,0.867197053568,4.25061470019,0.0,3.44913367007,0.0,0.11719940979,0.11719940979,0.11719940979,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.780060104041
 05/09  13:00:00,0.819572080473,3.43812347581,0.0,2.68848875808,0.0,0.0912744898017,0.0912744898017,0.0912744898017,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727473068041
 05/09  14:00:00,0.792996880568,2.81069258378,0.0,2.11197613687,0.0,0.0716612321049,0.0716612321049,0.0716612321049,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675306911497
 05/09  15:00:00,0.794200887001,2.04993611386,0.0,1.34259400845,0.0,0.045421522493,0.045421522493,0.045421522493,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682631298782
 05/09  16:00:00,0.903077899875,1.8972256911,0.0,1.12057189525,0.0,0.037941543648,0.037941543648,0.037941543648,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.747425242505
 05/09  17:00:00,1.10072444058,2.18097767865,0.0,1.26143754778,0.0,0.0428724641414,0.0428724641414,0.0428724641414,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.884032109786
 05/09  18:00:00,1.19005093676,2.07343709509,0.0,1.02560941783,0.0,0.0348191652015,0.0348191652015,0.0348191652015,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00927668351
 05/09  19:00:00,1.25788454398,2.21197070013,0.0,1.1425404703,0.0,0.0388577925928,0.0388577925928,0.0388577925928,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02963802353
 05/09  20:00:00,1.47622235421,2.32063535824,0.0,1.32394990464,0.0,0.0450981412669,0.0450981412669,0.0450981412669,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.955525244236
 05/09  21:00:00,1.61890460297,2.49244831131,0.0,1.58730118238,0.0,0.0541215407953,0.0541215407953,0.0541215407953,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.864947858309
 05/09  22:00:00,1.37342407311,3.38401318353,0.0,2.62903094049,0.0,0.0899223117564,0.0899223117564,0.0899223117564,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.72019492602
 05/09  23:00:00,1.10388270181,4.12023387358,0.0,3.52798793624,0.0,0.120595730762,0.120595730762,0.120595730762,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562016406148
 05/09  24:00:00,0.818248262644,4.6880128072,0.0,4.26849544324,0.0,0.145763585181,0.145763585181,0.145763585181,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394512937165
 05/10  01:00:00,0.715826825673,5.15144694305,0.0,4.8103514221,0.0,0.164153972583,0.164153972583,0.164153972583,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318073030311
 05/10  02:00:00,0.683236123361,5.78450144845,0.0,5.46507511277,0.0,0.186537020269,0.186537020269,0.186537020269,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296670772456
 05/10  03:00:00,0.688440052848,6.29793205173,0.0,5.97379127407,0.0,0.203863368756,0.203863368756,0.203863368756,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301705527354
 05/10  04:00:00,0.696661673025,6.67148034481,0.0,6.28834075142,0.0,0.214549272909,0.214549272909,0.214549272909,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361551837677
 05/10  05:00:00,0.759499857641,7.22619202463,0.0,6.57761626406,0.0,0.224427051261,0.224427051261,0.224427051261,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.624485560212
 05/10  06:00:00,0.916881354012,8.19827668625,0.0,7.05458240573,0.0,0.240775974887,0.240775974887,0.240775974887,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11586042299
 05/10  07:00:00,1.08266647947,7.53162943313,0.0,6.25071212811,0.0,0.212924745971,0.212924745971,0.212924745971,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25134174603
 05/10  08:00:00,0.991016507917,6.79232731362,0.0,5.55064175983,0.0,0.189031587562,0.189031587562,0.189031587562,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21668112699
 05/10  09:00:00,0.90524260805,5.98072069917,0.0,4.8500792739,0.0,0.16510247615,0.16510247615,0.16510247615,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10936063609
 05/10  10:00:00,0.897758520062,5.35329922982,0.0,4.34974468736,0.0,0.148085175495,0.148085175495,0.148085175495,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.981773264353
 05/10  11:00:00,0.878243626114,4.22292907556,0.0,3.33367878214,0.0,0.113259108394,0.113259108394,0.113259108394,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.867462342125
 05/10  12:00:00,0.841574571639,3.49631580773,0.0,2.69605436272,0.0,0.0915769278612,0.0915769278612,0.0915769278612,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.778840518934
 05/10  13:00:00,0.803832077683,2.97203667127,0.0,2.22385777764,0.0,0.0755344870118,0.0755344870118,0.0755344870118,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.726017243941
 05/10  14:00:00,0.785601420703,2.59018001432,0.0,1.89228497261,0.0,0.0642657722397,0.0642657722397,0.0642657722397,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.674485506295
 05/10  15:00:00,0.81034346988,2.51801475928,0.0,1.81153948885,0.0,0.0615641053725,0.0615641053725,0.0615641053725,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.681764463808
 05/10  16:00:00,0.922070821023,2.44922974691,0.0,1.67439329052,0.0,0.0569344647958,0.0569344647958,0.0569344647958,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.74560790305
 05/10  17:00:00,1.12045554544,2.75566914314,0.0,1.83902881505,0.0,0.0626035689995,0.0626035689995,0.0626035689995,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.88113230701
 05/10  18:00:00,1.20492677746,2.50564091233,0.0,1.461326521,0.0,0.0496950059062,0.0496950059062,0.0496950059062,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00576339757
 05/10  19:00:00,1.2685849861,2.52384411547,0.0,1.45801724294,0.0,0.049558234708,0.049558234708,0.049558234708,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02603466624
 05/10  20:00:00,1.48392590588,2.54493650667,0.0,1.55135292047,0.0,0.052801692934,0.052801692934,0.052801692934,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.952423376831
 05/10  21:00:00,1.62335701455,2.62211721481,0.0,1.71952020783,0.0,0.0585739523782,0.0585739523782,0.0585739523782,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.862397736365
 05/10  22:00:00,1.36660950725,3.18634937916,0.0,2.4336047397,0.0,0.0831077458951,0.0831077458951,0.0831077458951,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.717957322436
 05/10  23:00:00,1.08799714338,3.65718344161,0.0,3.06638240738,0.0,0.10471017233,0.10471017233,0.10471017233,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.560571503042
 05/10  24:00:00,0.797711166648,4.08784149327,0.0,3.66857453658,0.0,0.125226489185,0.125226489185,0.125226489185,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.3942625299
 05/11  01:00:00,0.69442313291,4.5244358567,0.0,4.18328507461,0.0,0.14275027982,0.14275027982,0.14275027982,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318128291452
 05/11  02:00:00,0.657737344343,5.03890983527,0.0,4.71941616005,0.0,0.161038241251,0.161038241251,0.161038241251,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296738111999
 05/11  03:00:00,0.660957836758,5.4939700503,0.0,5.16980644084,0.0,0.176381152666,0.176381152666,0.176381152666,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301728359164
 05/11  04:00:00,0.663266963136,5.69475784216,0.0,5.31157148219,0.0,0.181154563021,0.181154563021,0.181154563021,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361598604247
 05/11  05:00:00,0.721688698653,6.12043502856,0.0,5.47273952044,0.0,0.186615892274,0.186615892274,0.186615892274,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.623605307762
 05/11  06:00:00,0.868881451912,6.79430189494,0.0,5.65293825538,0.0,0.192776072787,0.192776072787,0.192776072787,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11352978203
 05/11  07:00:00,1.03767223519,6.21191008489,0.0,4.93359013723,0.0,0.167930501697,0.167930501697,0.167930501697,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24874438866
 05/11  08:00:00,0.953598105925,5.69348691681,0.0,4.45414050126,0.0,0.15161318557,0.15161318557,0.15161318557,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21434198876
 05/11  09:00:00,0.867255122588,4.86704233416,0.0,3.73844901049,0.0,0.127114990689,0.127114990689,0.127114990689,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10731253449
 05/11  10:00:00,0.87015783201,4.54205384532,0.0,3.53989963954,0.0,0.120484487443,0.120484487443,0.120484487443,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.980372927672
 05/11  11:00:00,0.852300833196,3.46132043267,0.0,2.57334454529,0.0,0.0873163154765,0.0873163154765,0.0873163154765,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.866187936087
 05/11  12:00:00,0.813731440721,2.68021415357,0.0,1.88062799109,0.0,0.0637337969433,0.0637337969433,0.0637337969433,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.778165236395
 05/11  13:00:00,0.77252739448,2.0550462232,0.0,1.30696031956,0.0,0.0442298038082,0.0442298038082,0.0442298038082,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.725924253949
 05/11  14:00:00,0.746824162418,1.45271742767,0.0,0.755312085931,0.0,0.0254885139554,0.0254885139554,0.0254885139554,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.673995806325
 05/11  15:00:00,0.757157098362,0.953901191277,0.0,0.248404390046,0.0,0.00837773385405,0.00837773385405,0.00837773385405,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.680785994605
 05/11  16:00:00,0.865136356227,0.7741453863,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744916832959
 05/11  17:00:00,1.05834211046,0.931105185384,0.0,0.0147045232955,0.0,0.000490134017624,0.000490134017624,0.000490134017624,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.880892641009
 05/11  18:00:00,1.15523177156,1.04409088705,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00553989329
 05/11  19:00:00,1.21902675139,1.06540341013,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02561120384
 05/11  20:00:00,1.44055453242,1.2739683957,0.0,0.280574790803,0.0,0.00943031948064,0.00943031948064,0.00943031948064,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.952233395531
 05/11  21:00:00,1.58937805477,1.62699231939,0.0,0.724515379943,0.0,0.0245949925958,0.0245949925958,0.0245949925958,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86227766882
 05/11  22:00:00,1.33304239858,2.20238513454,0.0,1.44983682957,0.0,0.0495406372238,0.0495406372238,0.0495406372238,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.717760987946
 05/11  23:00:00,1.05665623287,2.7364436482,0.0,2.14539655768,0.0,0.0733692618262,0.0733692618262,0.0733692618262,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.560817559328
 05/11  24:00:00,0.770850525632,3.29808790249,0.0,2.87820377089,0.0,0.0983658481694,0.0983658481694,0.0983658481694,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394879704812
 05/12  01:00:00,0.678161545178,4.04420080039,0.0,3.70240777829,0.0,0.126488692088,0.126488692088,0.126488692088,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318770531456
 05/12  02:00:00,0.645392126092,4.67556999592,0.0,4.35563743863,0.0,0.148693023,0.148693023,0.148693023,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297176994078
 05/12  03:00:00,0.656980179959,5.37570542375,0.0,5.05101023338,0.0,0.172403495867,0.172403495867,0.172403495867,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302259940067
 05/12  04:00:00,0.656473870517,5.49637072808,0.0,5.11344176964,0.0,0.174361470402,0.174361470402,0.174361470402,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361341202718
 05/12  05:00:00,0.716335021748,5.96295535487,0.0,5.31648028841,0.0,0.181262215369,0.181262215369,0.181262215369,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.622384866112
 05/12  06:00:00,0.852305555184,6.306057412,0.0,5.16717404306,0.0,0.176200176059,0.176200176059,0.176200176059,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11104951141
 05/12  07:00:00,1.03334505731,6.08067203289,0.0,4.80518380732,0.0,0.163603323813,0.163603323813,0.163603323813,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24591266657
 05/12  08:00:00,0.95762215236,5.80724124966,0.0,4.57069109468,0.0,0.155637232005,0.155637232005,0.155637232005,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21154572819
 05/12  09:00:00,0.890199139808,5.53283590641,0.0,4.40676855635,0.0,0.150059007909,0.150059007909,0.150059007909,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10478656088
 05/12  10:00:00,0.919587071533,5.98267801193,0.0,4.98309755614,0.0,0.169913726965,0.169913726965,0.169913726965,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.977799177686
 05/12  11:00:00,0.898190035259,4.80566978855,0.0,3.92059950067,0.0,0.133205517539,0.133205517539,0.133205517539,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.863282336589
 05/12  12:00:00,0.863770776174,4.14515591089,0.0,3.34842317432,0.0,0.113773132396,0.113773132396,0.113773132396,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.775311810491
 05/12  13:00:00,0.826053119451,3.62307702475,0.0,2.87765688274,0.0,0.0977555287794,0.0977555287794,0.0977555287794,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.723258492314
 05/12  14:00:00,0.799599647457,3.00151546022,0.0,2.30687225095,0.0,0.0782639989938,0.0782639989938,0.0782639989938,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.671233673855
 05/12  15:00:00,0.813289437096,2.60508080881,0.0,1.90203971746,0.0,0.0645100725879,0.0645100725879,0.0645100725879,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.678330284725
 05/12  16:00:00,0.916789794664,2.29537423188,0.0,1.52392905134,0.0,0.0516534384369,0.0516534384369,0.0516534384369,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.742216627205
 05/12  17:00:00,1.11722004722,2.6609603218,0.0,1.74840596737,0.0,0.0593680707778,0.0593680707778,0.0593680707778,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.877046333355
 05/12  18:00:00,1.19960340382,2.34809080708,0.0,1.30845187031,0.0,0.0443716322589,0.0443716322589,0.0443716322589,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00108794301
 05/12  19:00:00,1.26716069948,2.47823909383,0.0,1.41667800057,0.0,0.048133948092,0.048133948092,0.048133948092,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02176888696
 05/12  20:00:00,1.49208981927,2.7796678886,0.0,1.78976669383,0.0,0.0609656063251,0.0609656063251,0.0609656063251,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.948740985414
 05/12  21:00:00,1.63857944799,3.06411394241,0.0,2.16518410663,0.0,0.0737963858185,0.0737963858185,0.0737963858185,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.858730565159
 05/12  22:00:00,1.38322896029,3.67188319488,0.0,2.92245523379,0.0,0.0997271989346,0.0997271989346,0.0997271989346,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.714640644068
 05/12  23:00:00,1.11456224722,4.43445159018,0.0,3.84588725697,0.0,0.131275276169,0.131275276169,0.131275276169,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.558334802014
 05/12  24:00:00,0.829915181135,5.0326024757,0.0,4.61513526167,0.0,0.157430503672,0.157430503672,0.157430503672,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392462787231
 05/13  01:00:00,0.747498756082,5.97068750423,0.0,5.62314222909,0.0,0.191878878917,0.191878878917,0.191878878917,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.324522784499
 05/13  02:00:00,0.706368565266,6.39759237844,0.0,6.0744123243,0.0,0.207058223746,0.207058223746,0.207058223746,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.300424490926
 05/13  03:00:00,0.711701924041,6.94909773688,0.0,6.62028393142,0.0,0.225759835777,0.225759835777,0.225759835777,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.306378555155
 05/13  04:00:00,0.72936188168,7.56560921589,0.0,7.17207448124,0.0,0.24457832595,0.24457832595,0.24457832595,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.371946978931
 05/13  05:00:00,0.787594474295,7.96769953764,0.0,7.28830499057,0.0,0.248424975315,0.248424975315,0.248424975315,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.655304346716
 05/13  06:00:00,0.95227059064,9.00369664393,0.0,7.78801852272,0.0,0.265539699297,0.265539699297,0.265539699297,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18784426367
 05/13  07:00:00,1.12507769088,8.24902329329,0.0,6.87975798042,0.0,0.234174595464,0.234174595464,0.234174595464,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.33968975387
 05/13  08:00:00,1.04244269805,7.44725639734,0.0,6.11226920485,0.0,0.208020476801,0.208020476801,0.208020476801,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.30998276569
 05/13  09:00:00,0.956518286659,6.25762533805,0.0,5.04070071831,0.0,0.171347096294,0.171347096294,0.171347096294,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19564383056
 05/13  10:00:00,0.955711296738,5.63828751699,0.0,4.56028715048,0.0,0.155121722881,0.155121722881,0.155121722881,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05621908841
 05/13  11:00:00,0.929905774613,4.26548091512,0.0,3.31461169844,0.0,0.112432497374,0.112432497374,0.112432497374,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.929081265393
 05/13  12:00:00,0.876609378627,3.18084203002,0.0,2.32689270124,0.0,0.0788012287575,0.0788012287575,0.0788012287575,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.832528402708
 05/13  13:00:00,0.826160017779,2.39989430954,0.0,1.60450250074,0.0,0.0542743945932,0.0542743945932,0.0542743945932,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.773230159105
 05/13  14:00:00,0.78960054343,1.60504477706,0.0,0.864728628978,0.0,0.0291393227914,0.0291393227914,0.0291393227914,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.716906612664
 05/13  15:00:00,0.792276289125,0.940843921392,0.0,0.192409531044,0.0,0.00643795176152,0.00643795176152,0.00643795176152,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.723723583722
 05/13  16:00:00,0.901054275475,0.827500966842,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.7982724135
 05/13  17:00:00,1.09320390665,0.980143331751,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.944635310671
 05/13  18:00:00,1.1895420871,1.12684876321,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08829776945
 05/13  19:00:00,1.25327150558,1.15837375979,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11858155349
 05/13  20:00:00,1.46749520711,1.12769161604,0.0,0.0455691390375,0.0,0.00151562384037,0.00151562384037,0.00151562384037,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04096226764
 05/13  21:00:00,1.61531688018,1.42070032845,0.0,0.443679656477,0.0,0.0149269605425,0.0149269605425,0.0149269605425,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.936821401349
 05/13  22:00:00,1.35169808544,1.98357368989,0.0,1.17230916916,0.0,0.0399031121665,0.0399031121665,0.0399031121665,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.776477203713
 05/13  23:00:00,1.06719381991,2.62830621847,0.0,2.00056456132,0.0,0.0683720035325,0.0683720035325,0.0683720035325,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.597512125952
 05/13  24:00:00,0.777106109482,3.30272568388,0.0,2.86936305366,0.0,0.0980477489422,0.0980477489422,0.0980477489422,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.408358203426
 05/14  01:00:00,0.688759555893,4.24705899861,0.0,3.89806172145,0.0,0.133139678728,0.133139678728,0.133139678728,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.325974786515
 05/14  02:00:00,0.657049851386,4.94920865885,0.0,4.62426186131,0.0,0.157739509867,0.157739509867,0.157739509867,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.302191234326
 05/14  03:00:00,0.667863813979,5.6644763773,0.0,5.33443219704,0.0,0.181921725715,0.181921725715,0.181921725715,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.307608929956
 05/14  04:00:00,0.679005368092,6.09264683914,0.0,5.6987790986,0.0,0.194221812361,0.194221812361,0.194221812361,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.372279984811
 05/14  05:00:00,0.744631781886,6.70699435301,0.0,6.02785832404,0.0,0.205462282906,0.205462282906,0.205462282906,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.655045828609
 05/14  06:00:00,0.904895743548,7.61344001011,0.0,6.39989474398,0.0,0.218164852206,0.218164852206,0.218164852206,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.1857114086
 05/14  07:00:00,1.08403046898,7.04252249079,0.0,5.67590298976,0.0,0.193127373565,0.193127373565,0.193127373565,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.33704394203
 05/14  08:00:00,1.01733436525,6.7056112544,0.0,5.37315391651,0.0,0.182912144008,0.182912144008,0.182912144008,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.30745291109
 05/14  09:00:00,0.938347634464,5.72083443926,0.0,4.50650601409,0.0,0.153176444099,0.153176444099,0.153176444099,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19304763599
 05/14  10:00:00,0.947525264844,5.39355125818,0.0,4.31777879945,0.0,0.146935690988,0.146935690988,0.146935690988,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05399118062
 05/14  11:00:00,0.921707418322,4.02257465128,0.0,3.07388883476,0.0,0.104234141083,0.104234141083,0.104234141083,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.926897865232
 05/14  12:00:00,0.872248547335,3.05016397824,0.0,2.19801223932,0.0,0.0744403974659,0.0744403974659,0.0744403974659,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.830730812839
 05/14  13:00:00,0.821460667019,2.2598428108,0.0,1.46624423905,0.0,0.0495750438332,0.0495750438332,0.0495750438332,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.771436922059
 05/14  14:00:00,0.786737928535,1.51891977194,0.0,0.780020544964,0.0,0.0262767078966,0.0262767078966,0.0262767078966,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.715489691558
 05/14  15:00:00,0.790925976433,0.897884562784,0.0,0.151139612457,0.0,0.00508763907032,0.00508763907032,0.00508763907032,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.722034143702
 05/14  16:00:00,0.909773915752,1.0861384089,0.0,0.260111658157,0.0,0.00871964027701,0.00871964027701,0.00871964027701,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.796798197402
 05/14  17:00:00,1.09320390665,0.97752965146,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.94202163038
 05/14  18:00:00,1.1895420871,1.12404505232,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08549405856
 05/14  19:00:00,1.25395986617,1.17625165412,0.0,0.0206142461124,0.0,0.000688360582268,0.000688360582268,0.000688360582268,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11584520171
 05/14  20:00:00,1.47579821622,1.37138021382,0.0,0.291816512684,0.0,0.00981863294966,0.00981863294966,0.00981863294966,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03840349177
 05/14  21:00:00,1.61774839565,1.48676034256,0.0,0.512431447589,0.0,0.0173584760141,0.0173584760141,0.0173584760141,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.934129624353
 05/14  22:00:00,1.3498906692,1.92628081821,0.0,1.11706887437,0.0,0.0380956959209,0.0380956959209,0.0380956959209,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.774424626818
 05/14  23:00:00,1.06022358871,2.42301659969,0.0,1.79668671929,0.0,0.0614017723242,0.0614017723242,0.0614017723242,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.596100349207
 05/14  24:00:00,0.77385712421,3.20607424652,0.0,2.77301852503,0.0,0.0947987636704,0.0947987636704,0.0947987636704,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.408051294689
 05/15  01:00:00,0.675309305951,3.96224923327,0.0,3.62121846673,0.0,0.123636452861,0.123636452861,0.123636452861,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318008275898
 05/15  02:00:00,0.64558029757,4.68400209987,0.0,4.36460165055,0.0,0.148881194478,0.148881194478,0.148881194478,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296644886109
 05/15  03:00:00,0.660363728178,5.47864012556,0.0,5.15440233981,0.0,0.175787044086,0.175787044086,0.175787044086,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301802535448
 05/15  04:00:00,0.67419504795,6.01744897401,0.0,5.63588913297,0.0,0.192082647835,0.192082647835,0.192082647835,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359972085317
 05/15  05:00:00,0.741816156767,6.70826515143,0.0,6.06563027524,0.0,0.206743350387,0.206743350387,0.206743350387,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.618544675839
 05/15  06:00:00,0.898069946241,7.64148462502,0.0,6.51172885768,0.0,0.221964567116,0.221964567116,0.221964567116,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10192190981
 05/15  07:00:00,1.0617803315,6.91098353418,0.0,5.64644062761,0.0,0.192038598003,0.192038598003,0.192038598003,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23496734758
 05/15  08:00:00,0.971142692535,6.20014600468,0.0,4.97438849858,0.0,0.169157772181,0.169157772181,0.169157772181,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2007530793
 05/15  09:00:00,0.876521449677,5.13208458119,0.0,4.0158088943,0.0,0.136381317777,0.136381317777,0.136381317777,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09499489771
 05/15  10:00:00,0.85838758492,4.19460481853,0.0,3.20330352002,0.0,0.108714240352,0.108714240352,0.108714240352,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.969520020408
 05/15  11:00:00,0.840411848095,3.10646414934,0.0,2.22721864741,0.0,0.075427330375,0.075427330375,0.075427330375,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.857457550645
 05/15  12:00:00,0.797838463285,2.20802516071,0.0,1.41586113286,0.0,0.0478408195072,0.0478408195072,0.0478408195072,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.770743101775
 05/15  13:00:00,0.755126482384,1.53776653496,0.0,0.796215898264,0.0,0.026828891713,0.026828891713,0.026828891713,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.719388987002
 05/15  14:00:00,0.731260551979,0.986547441197,0.0,0.295409554395,0.0,0.00992490351578,0.00992490351578,0.00992490351578,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.667728351387
 05/15  15:00:00,0.748779364508,0.700336406135,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.675625599509
 05/15  16:00:00,0.865136356227,0.76777505339,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.738546500049
 05/15  17:00:00,1.05785197644,0.907602218895,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.872094197816
 05/15  18:00:00,1.15523177156,1.03372617391,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995175180156
 05/15  19:00:00,1.21902675139,1.05504471595,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01525250965
 05/15  20:00:00,1.43112421294,0.983699617288,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.942539407925
 05/15  21:00:00,1.5715047754,1.09486230462,0.0,0.200781665878,0.0,0.00672171322891,0.00672171322891,0.00672171322891,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.853881368115
 05/15  22:00:00,1.30637811577,1.42183545421,0.0,0.675597117815,0.0,0.0228763544214,0.0228763544214,0.0228763544214,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.711451019372
 05/15  23:00:00,1.03252548113,2.03007459463,0.0,1.44266028328,0.0,0.0492385100885,0.0492385100885,0.0492385100885,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.557184780153
 05/15  24:00:00,0.758067379304,2.92058985344,0.0,2.50185721115,0.0,0.0855827018414,0.0855827018414,0.0855827018414,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393728215496
 05/16  01:00:00,0.663805341415,3.62458924261,0.0,3.28362138175,0.0,0.112132488325,0.112132488325,0.112132488325,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317945370214
 05/16  02:00:00,0.634121861542,4.347285496,0.0,4.02779690586,0.0,0.13742275845,0.13742275845,0.13742275845,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296733026924
 05/16  03:00:00,0.642399250924,4.953242392,0.0,4.62913938504,0.0,0.157822566832,0.157822566832,0.157822566832,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301667756647
 05/16  04:00:00,0.662145297833,5.66209749427,0.0,5.28039604299,0.0,0.180032897718,0.180032897718,0.180032897718,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360113695565
 05/16  05:00:00,0.729284702932,6.34019592144,0.0,5.69852089409,0.0,0.194211896552,0.194211896552,0.194211896552,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.617584826999
 05/16  06:00:00,0.88134495396,7.1498769001,0.0,6.02262727,0.0,0.205239574835,0.205239574835,0.205239574835,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09941577257
 05/16  07:00:00,1.05357107217,6.66515169029,0.0,5.40343469551,0.0,0.183829338677,0.183829338677,0.183829338677,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23214143578
 05/16  08:00:00,0.964565201013,6.00411062047,0.0,4.78128747983,0.0,0.162580280659,0.162580280659,0.162580280659,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19781871384
 05/16  09:00:00,0.870284256412,4.94659549824,0.0,3.83298522788,0.0,0.130144124513,0.130144124513,0.130144124513,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09232948118
 05/16  10:00:00,0.862614926765,4.3142875907,0.0,3.32494726315,0.0,0.112941582198,0.112941582198,0.112941582198,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.967559049442
 05/16  11:00:00,0.836055775612,2.97821267216,0.0,2.10113921202,0.0,0.0710712578921,0.0710712578921,0.0710712578921,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.85528550885
 05/16  12:00:00,0.799191322714,2.24469405515,0.0,1.45569183304,0.0,0.0491936789355,0.0491936789355,0.0491936789355,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.767581296033
 05/16  13:00:00,0.759112963225,1.65071063769,0.0,0.911629156923,0.0,0.0308153725537,0.0308153725537,0.0308153725537,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716919831074
 05/16  14:00:00,0.74051553723,1.25896472794,0.0,0.568821722153,0.0,0.0191798887676,0.0191798887676,0.0191798887676,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.666733470369
 05/16  15:00:00,0.758246062581,0.979357950826,0.0,0.280866087774,0.0,0.00946669807267,0.00946669807267,0.00946669807267,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.673781056426
 05/16  16:00:00,0.874006843069,1.02931831096,0.0,0.263366321569,0.0,0.00887048684246,0.00887048684246,0.00887048684246,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.736723436051
 05/16  17:00:00,1.06532330966,1.12708937724,0.0,0.221526326981,0.0,0.00747133322224,0.00747133322224,0.00747133322224,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.870055029179
 05/16  18:00:00,1.15940838022,1.15519225728,0.0,0.123896955107,0.0,0.00417660866348,0.00417660866348,0.00417660866348,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.992744308417
 05/16  19:00:00,1.22838230081,1.32903246783,0.0,0.276524309641,0.0,0.00935554942092,0.00935554942092,0.00935554942092,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01271595189
 05/16  20:00:00,1.45210632877,1.59820944681,0.0,0.616688685499,0.0,0.0209821158309,0.0209821158309,0.0209821158309,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.940360551946
 05/16  21:00:00,1.59889057412,1.89140771766,0.0,0.999525237883,0.0,0.0341075119464,0.0341075119464,0.0341075119464,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.851683209157
 05/16  22:00:00,1.34693019967,2.59912002647,0.0,1.85454106061,0.0,0.0634284383165,0.0634284383165,0.0634284383165,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.709791648842
 05/16  23:00:00,1.07068050384,3.14397981514,0.0,2.55846157489,0.0,0.0873935327927,0.0873935327927,0.0873935327927,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555288709057
 05/16  24:00:00,0.801020130683,4.17958456532,0.0,3.76233332985,0.0,0.12853545322,0.12853545322,0.12853545322,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392246808679
 05/17  01:00:00,0.701452855246,4.73231088238,0.0,4.39285739549,0.0,0.149780002156,0.149780002156,0.149780002156,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316430996251
 05/17  02:00:00,0.66735304424,5.32435403308,0.0,5.00631035268,0.0,0.170653941148,0.170653941148,0.170653941148,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295288117178
 05/17  03:00:00,0.681738734864,6.10537297109,0.0,5.78234162863,0.0,0.197162050772,0.197162050772,0.197162050772,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300596092152
 05/17  04:00:00,0.686836798984,6.38915973786,0.0,6.00888580113,0.0,0.204724398869,0.204724398869,0.204724398869,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358686181008
 05/17  05:00:00,0.753966427857,7.06238458041,0.0,6.42266806476,0.0,0.218893621478,0.218893621478,0.218893621478,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.615626315301
 05/17  06:00:00,0.904272031035,7.81867809517,0.0,6.69475401875,0.0,0.22816665191,0.22816665191,0.22816665191,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09609021889
 05/17  07:00:00,1.06817577475,7.09223582997,0.0,5.83443053087,0.0,0.198434041252,0.198434041252,0.198434041252,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22822974011
 05/17  08:00:00,0.974790186273,6.30191270419,0.0,5.08268138567,0.0,0.172805265919,0.172805265919,0.172805265919,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19422689172
 05/17  09:00:00,0.878375214449,5.18177429058,0.0,4.07130441303,0.0,0.13823508255,0.13823508255,0.13823508255,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08918908838
 05/17  10:00:00,0.870150324755,4.5331217275,0.0,3.54656271855,0.0,0.120476980188,0.120476980188,0.120476980188,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.96477773085
 05/17  11:00:00,0.847171319754,3.30186858151,0.0,2.42700449707,0.0,0.0821868020336,0.0821868020336,0.0821868020336,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.853076133153
 05/17  12:00:00,0.805782594348,2.43821380645,0.0,1.64982769004,0.0,0.0557849505697,0.0557849505697,0.0557849505697,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.766965190326
 05/17  13:00:00,0.759177136349,1.65430797094,0.0,0.916316938919,0.0,0.0308795456779,0.0308795456779,0.0308795456779,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.715829382329
 05/17  14:00:00,0.732631537114,1.02489543769,0.0,0.33669080177,0.0,0.0112958886512,0.0112958886512,0.0112958886512,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.66479510051
 05/17  15:00:00,0.748779364508,0.696819517314,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.672108710688
 05/17  16:00:00,0.865136356227,0.764277769091,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.73504921575
 05/17  17:00:00,1.05785197644,0.90340477929,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.86789675821
 05/17  18:00:00,1.15523177156,1.02879088908,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.990239895329
 05/17  19:00:00,1.21902675139,1.04979101324,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00999880694
 05/17  20:00:00,1.43112421294,0.97895591731,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.937795707947
 05/17  21:00:00,1.56478306217,0.890100278922,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.8499010083
 05/17  22:00:00,1.29968378949,1.22416924366,0.0,0.480692989291,0.0,0.0161820281334,0.0161820281334,0.0161820281334,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.708688937346
 05/17  23:00:00,1.03076696897,1.97935631725,0.0,1.39355512445,0.0,0.0474799979238,0.0474799979238,0.0474799979238,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555571661599
 05/17  24:00:00,0.754186232484,2.80785001294,0.0,2.39000617642,0.0,0.0817015550206,0.0817015550206,0.0817015550206,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392839409725
 05/18  01:00:00,0.667759703602,3.73921079394,0.0,3.39832692442,0.0,0.116086850512,0.116086850512,0.116086850512,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317861378868
 05/18  02:00:00,0.642503159235,4.5927124422,0.0,4.27343908806,0.0,0.145804056143,0.145804056143,0.145804056143,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296517790922
 05/18  03:00:00,0.649825152179,5.17220687229,0.0,4.848722689,0.0,0.165248468087,0.165248468087,0.165248468087,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301048932985
 05/18  04:00:00,0.666381414258,5.78778936586,0.0,5.40723291157,0.0,0.184269014143,0.184269014143,0.184269014143,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358968698573
 05/18  05:00:00,0.729862412754,6.35698415225,0.0,5.71788341452,0.0,0.194789606374,0.194789606374,0.194789606374,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.615010537378
 05/18  06:00:00,0.870628087834,6.83215459521,0.0,5.71060177765,0.0,0.194522708709,0.194522708709,0.194522708709,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09371896003
 05/18  07:00:00,1.04657960053,6.45519486967,0.0,5.19992569892,0.0,0.176837867038,0.176837867038,0.176837867038,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22569361175
 05/18  08:00:00,0.957375598256,5.78842428086,0.0,4.57189533689,0.0,0.155390677902,0.155390677902,0.155390677902,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19152451717
 05/18  09:00:00,0.863197247844,4.73412754343,0.0,3.6261509758,0.0,0.123057115945,0.123057115945,0.123057115945,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08669577844
 05/18  10:00:00,0.847976216707,3.88256975497,0.0,2.8982333063,0.0,0.09830287214,0.09830287214,0.09830287214,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.962555170564
 05/18  11:00:00,0.828626071124,2.75531499644,0.0,1.88203182527,0.0,0.0636415534045,0.0636415534045,0.0636415534045,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.851495219878
 05/18  12:00:00,0.785244877625,1.83298576454,0.0,1.0459790794,0.0,0.0352472338467,0.0352472338467,0.0352472338467,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.76558575906
 05/18  13:00:00,0.7416039681,1.13371576063,0.0,0.396972690494,0.0,0.013306377429,0.013306377429,0.013306377429,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714581420446
 05/18  14:00:00,0.721335648463,0.687557818028,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664148282613
 05/18  15:00:00,0.748779364508,0.696011201763,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671300395137
 05/18  16:00:00,0.865136356227,0.762635429066,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.733406875725
 05/18  17:00:00,1.05785197644,0.901142178098,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.865634157018
 05/18  18:00:00,1.15523177156,1.02591408656,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.9873630928
 05/18  19:00:00,1.21902675139,1.04683748086,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00704527456
 05/18  20:00:00,1.43112421294,0.976446602569,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.935286393207
 05/18  21:00:00,1.56478306217,0.887542764961,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.847343494338
