Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/29  17:00:00,1.05785197644,0.878141225526,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.842633204446
 05/29  18:00:00,1.15523177156,0.998732824812,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.960181831056
 05/29  19:00:00,1.21902675139,1.01902677206,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.97923456576
 05/29  20:00:00,1.43112421294,0.950933413628,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.909773204265
 05/29  21:00:00,1.56478306217,0.86533897168,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.825139701057
 05/29  22:00:00,1.28350176135,0.724185406377,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.689398089353
 05/29  23:00:00,0.983286971046,0.573187525675,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.54295799448
 05/29  24:00:00,0.700374030642,1.23771500592,0.0,0.824861788295,0.0,0.0278893531787,0.0278893531787,0.0278893531787,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387848790824
 05/30  01:00:00,0.612801630832,2.13031074483,0.0,1.7909888273,0.0,0.0611287777419,0.0611287777419,0.0611287777419,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316299426882
 05/30  02:00:00,0.586674024577,2.95214279492,0.0,2.63348212339,0.0,0.089974921485,0.089974921485,0.089974921485,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295905108315
 05/30  03:00:00,0.599457113622,3.68894421219,0.0,3.3662826625,0.0,0.11488042953,0.11488042953,0.11488042953,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300226299385
 05/30  04:00:00,0.625421651014,4.57821186335,0.0,4.20072457346,0.0,0.143309250898,0.143309250898,0.143309250898,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355899534168
 05/30  05:00:00,0.689372639521,5.15479725412,0.0,4.52951290707,0.0,0.154299833141,0.154299833141,0.154299833141,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.601194146691
 05/30  06:00:00,0.840548277471,5.91722901135,0.0,4.82813735409,0.0,0.164442898346,0.164442898346,0.164442898346,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06125779973
 05/30  07:00:00,1.00874222959,5.30791921652,0.0,4.09126368094,0.0,0.139000496095,0.139000496095,0.139000496095,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18707997659
 05/30  08:00:00,0.920412700752,4.66657516136,0.0,3.48739601867,0.0,0.118427780398,0.118427780398,0.118427780398,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15417471589
 05/30  09:00:00,0.827125004239,3.64163863717,0.0,2.56714928284,0.0,0.0869848723399,0.0869848723399,0.0869848723399,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05320856515
 05/30  10:00:00,0.811182660411,2.77371202655,0.0,1.81785750211,0.0,0.0615093158443,0.0615093158443,0.0615093158443,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.934073246339
 05/30  11:00:00,0.798475889377,1.84317089982,0.0,0.993697672889,0.0,0.0334913716571,0.0334913716571,0.0334913716571,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.827685275638
 05/30  12:00:00,0.758156995176,1.01065807149,0.0,0.244233781289,0.0,0.00815935139818,0.00815935139818,0.00815935139818,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.745003364126
 05/30  13:00:00,0.728297590671,0.718382298443,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.696220648752
 05/30  14:00:00,0.721335648463,0.670618390949,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.647208855533
 05/30  15:00:00,0.748779364508,0.678122125229,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.653411318603
 05/30  16:00:00,0.865136356227,0.742011332911,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.71278277957
 05/30  17:00:00,1.05785197644,0.875479475272,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.839971454192
 05/30  18:00:00,1.15523177156,0.995783871162,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.957232877406
 05/30  19:00:00,1.21902675139,1.01572429488,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.975932088583
 05/30  20:00:00,1.43112421294,0.948042134126,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.906881924763
 05/30  21:00:00,1.56478306217,0.862449243678,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.822249973055
 05/30  22:00:00,1.28350176135,0.721880841312,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.687093524288
 05/30  23:00:00,0.983286971046,0.571299698081,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.541070166886
 05/30  24:00:00,0.672484677463,0.411230965399,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386226538602
 05/31  01:00:00,0.560383734607,0.599100993544,0.0,0.260207327992,0.0,0.00871088151671,0.00871088151671,0.00871088151671,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315871174907
 05/31  02:00:00,0.531395019019,1.34228719099,0.0,1.02293644918,0.0,0.0346959159275,0.0346959159275,0.0346959159275,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296595178588
 05/31  03:00:00,0.5524565556,2.31258081128,0.0,1.98842859488,0.0,0.067879871508,0.067879871508,0.067879871508,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301716966097
 05/31  04:00:00,0.573385106784,3.05374318574,0.0,2.67546776839,0.0,0.0912727066689,0.0912727066689,0.0912727066689,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356687661629
 05/31  05:00:00,0.645371239101,3.86280527641,0.0,3.23732558036,0.0,0.110298432721,0.110298432721,0.110298432721,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.601389495699
 05/31  06:00:00,0.791282210898,4.46904063375,0.0,3.38131447799,0.0,0.115176831773,0.115176831773,0.115176831773,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.05989229823
 05/31  07:00:00,0.973682273112,4.27691783376,0.0,3.06208608554,0.0,0.103940539616,0.103940539616,0.103940539616,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18525618922
 05/31  08:00:00,0.89116043596,3.80686642161,0.0,2.629789022,0.0,0.0891755156053,0.0891755156053,0.0891755156053,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15207297281
 05/31  09:00:00,0.804812472571,2.98445366288,0.0,1.91183549735,0.0,0.0646723406717,0.0646723406717,0.0646723406717,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05133737635
 05/31  10:00:00,0.787604490145,2.07945960432,0.0,1.1253775264,0.0,0.0379311455774,0.0379311455774,0.0379311455774,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.932300799819
 05/31  11:00:00,0.775820517382,1.17214746037,0.0,0.324222076663,0.0,0.0108359996621,0.0108359996621,0.0108359996621,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.826137432411
 05/31  12:00:00,0.749997643778,0.765146464145,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.743725538067
 05/31  13:00:00,0.728297590671,0.716836335541,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.69467468585
 05/31  14:00:00,0.721335648463,0.669021617721,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.645612082306
 05/31  15:00:00,0.748779364508,0.676489692876,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.65177888625
 05/31  16:00:00,0.865136356227,0.740053698143,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.710825144802
 05/31  17:00:00,1.05785197644,0.872916647655,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.837408626576
 05/31  18:00:00,1.15523177156,0.992680545736,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.95412955198
 05/31  19:00:00,1.21902675139,1.0128097343,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.973017528005
 05/31  20:00:00,1.43112421294,0.944831487507,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.903671278145
 05/31  21:00:00,1.56478306217,0.85965461357,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.819455342947
 05/31  22:00:00,1.28350176135,0.719708448011,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.684921130987
 05/31  23:00:00,0.983286971046,0.569749668808,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.539520137613
 05/31  24:00:00,0.672484677463,0.410395691524,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.385391264728
 06/01  01:00:00,0.510463341506,0.335582051909,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.315377714117
 06/01  02:00:00,0.481808106784,1.10931970179,0.0,0.792608800784,0.0,0.026733778411,0.026733778411,0.026733778411,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.296740816404
 06/01  03:00:00,0.508081701121,2.21667249854,0.0,1.89511728766,0.0,0.0645780406956,0.0645780406956,0.0645780406956,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.301866230113
 06/01  04:00:00,0.546230430614,3.42856723641,0.0,3.05267484886,0.0,0.104184062197,0.104184062197,0.104184062197,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.356947160661
 06/01  05:00:00,0.626022245899,4.6199686633,0.0,3.99845292378,0.0,0.136246320553,0.136246320553,0.136246320553,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.600374388957
 06/01  06:00:00,0.773859404229,5.72294716795,0.0,4.64146227041,0.0,0.158016680297,0.158016680297,0.158016680297,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05705814596
 06/01  07:00:00,0.931264739788,5.35133247521,0.0,4.14447464833,0.0,0.140637539582,0.140637539582,0.140637539582,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.18090257323
 06/01  08:00:00,0.857365313367,4.81393811867,0.0,3.64450285148,0.0,0.123606574851,0.123606574851,0.123606574851,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14749159945
 06/01  09:00:00,0.790786741717,4.01178188898,0.0,2.94594337141,0.0,0.0997920921661,0.0997920921661,0.0997920921661,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04716268185
 06/01  10:00:00,0.803957449553,3.85535526061,0.0,2.9072946634,0.0,0.098655328245,0.098655328245,0.098655328245,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.928945536761
 06/01  11:00:00,0.786347606606,2.93334450379,0.0,2.09163788513,0.0,0.070743478162,0.070743478162,0.070743478162,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.822585701886
 06/01  12:00:00,0.75239318549,2.3006974,0.0,1.54150492076,0.0,0.0520722708072,0.0520722708072,0.0520722708072,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.740393660595
 06/01  13:00:00,0.71760648988,1.86148664129,0.0,1.15018023846,0.0,0.0388324122554,0.0388324122554,0.0388324122554,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.691857531579
 06/01  14:00:00,0.6955158662,1.42410978637,0.0,0.760396522725,0.0,0.0256364870063,0.0256364870063,0.0256364870063,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.64316925872
 06/01  15:00:00,0.711387672614,1.0913602077,0.0,0.419602403054,0.0,0.0141137548917,0.0141137548917,0.0141137548917,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.650071815417
 06/01  16:00:00,0.804365853042,0.971583993757,0.0,0.236381680591,0.0,0.00793892473152,0.00793892473152,0.00793892473152,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.709551588664
 06/01  17:00:00,0.985836739398,1.37067581091,0.0,0.503206050667,0.0,0.0169986615177,0.0169986615177,0.0169986615177,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.836308229406
 06/01  18:00:00,1.05630983621,1.20438720172,0.0,0.218044325013,0.0,0.00734783516095,0.00734783516095,0.00734783516095,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.952510859479
 06/01  19:00:00,1.09750028763,1.28917137419,0.0,0.282503458091,0.0,0.00953436582253,0.00953436582253,0.00953436582253,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.971746621535
 06/01  20:00:00,1.28819757155,1.4945648613,0.0,0.555699042373,0.0,0.0188437749069,0.0188437749069,0.0188437749069,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.902743976753
 06/01  21:00:00,1.47802841889,1.87674052155,0.0,1.02301160949,0.0,0.0348294546859,0.0348294546859,0.0348294546859,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.818450381374
 06/01  22:00:00,1.27617420038,2.38349524251,0.0,1.66943955539,0.0,0.0569224102111,0.0569224102111,0.0569224102111,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.683526639898
 06/01  23:00:00,1.00925265224,2.97918858628,0.0,2.41551393154,0.0,0.0823341564029,0.0823341564029,0.0823341564029,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.537145480774
 06/01  24:00:00,0.732678592537,3.52233999894,0.0,3.11848445403,0.0,0.106196757601,0.106196757601,0.106196757601,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.381911877176
 06/02  01:00:00,0.636125153315,4.02419704165,0.0,3.69307002206,0.0,0.125661811809,0.125661811809,0.125661811809,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.310922681799
 06/02  02:00:00,0.597550889205,4.49986610252,0.0,4.18888486043,0.0,0.142476560832,0.142476560832,0.142476560832,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.291011157493
 06/02  03:00:00,0.597479582934,4.84379394051,0.0,4.52830465151,0.0,0.153975922508,0.153975922508,0.153975922508,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.295800308232
 06/02  04:00:00,0.607623693093,5.23974536615,0.0,4.86969574126,0.0,0.165577324676,0.165577324676,0.165577324676,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.351104398003
 06/02  05:00:00,0.65987448266,5.61891076482,0.0,5.00341652661,0.0,0.170098557315,0.170098557315,0.170098557315,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.594352887654
 06/02  06:00:00,0.791194277758,6.23279776922,0.0,5.15872269096,0.0,0.175351553825,0.175351553825,0.175351553825,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.04964832669
 06/02  07:00:00,0.950136608874,5.89919081018,0.0,4.69827007689,0.0,0.159509408667,0.159509408667,0.159509408667,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17496547964
 06/02  08:00:00,0.873950469095,5.29627991222,0.0,4.13231463499,0.0,0.140191730579,0.140191730579,0.140191730579,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14202160948
 06/02  09:00:00,0.811200963382,4.60585456355,0.0,3.5450178624,0.0,0.120206313831,0.120206313831,0.120206313831,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04216086543
 06/02  10:00:00,0.821246923536,4.3591219882,0.0,3.41617814349,0.0,0.115944802229,0.115944802229,0.115944802229,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.923828784256
 06/02  11:00:00,0.802376355445,3.39991748166,0.0,2.56309148808,0.0,0.0867722270005,0.0867722270005,0.0867722270005,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.817705076793
 06/02  12:00:00,0.775867876536,2.98502668498,0.0,2.23017290744,0.0,0.075546961853,0.075546961853,0.075546961853,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.736054958899
 06/02  13:00:00,0.75524526207,2.9613872287,0.0,2.25429688853,0.0,0.0764711844454,0.0764711844454,0.0764711844454,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.687641468918
 06/02  14:00:00,0.730933432847,2.46196098198,0.0,1.80253580762,0.0,0.0610540536525,0.0610540536525,0.0610540536525,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.638881169445
 06/02  15:00:00,0.754488782761,2.35602077286,0.0,1.68873447942,0.0,0.0572148650385,0.0572148650385,0.0572148650385,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.645600304217
 06/02  16:00:00,0.848837102827,2.27717635168,0.0,1.54682946053,0.0,0.0524101745166,0.0524101745166,0.0524101745166,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.704696166649
 06/02  17:00:00,1.03779625362,2.89067604242,0.0,2.0288995376,0.0,0.0689581757348,0.0689581757348,0.0689581757348,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.83061497398
 06/02  18:00:00,1.1155035608,2.94024717196,0.0,1.95997520212,0.0,0.0665415597535,0.0665415597535,0.0665415597535,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.946439952621
 06/02  19:00:00,1.16320269937,3.21481928648,0.0,2.21453931335,0.0,0.0752367775603,0.0752367775603,0.0752367775603,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.965358678562
 06/02  20:00:00,1.35863572483,3.55829305491,0.0,2.62584365568,0.0,0.0892819281871,0.0892819281871,0.0892819281871,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.896327557054
 06/02  21:00:00,1.54130535687,3.7335966349,0.0,2.88637726376,0.0,0.0981063926674,0.0981063926674,0.0981063926674,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.811940840461
 06/02  22:00:00,1.33052672535,3.98135224483,0.0,3.27319191146,0.0,0.111274935181,0.111274935181,0.111274935181,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.677631286149
 06/02  23:00:00,1.05713140775,4.38689081479,0.0,3.82806977801,0.0,0.130212911918,0.130212911918,0.130212911918,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.532291862804
 06/02  24:00:00,0.773697051991,4.72795141388,0.0,4.3278407372,0.0,0.147215217055,0.147215217055,0.147215217055,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.378167008935
 06/03  01:00:00,0.671441507125,4.95135346147,0.0,4.61665457127,0.0,0.157031141544,0.157031141544,0.157031141544,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.314494552408
 06/03  02:00:00,0.620488770598,5.10074652935,0.0,4.787739512,0.0,0.162803203797,0.162803203797,0.162803203797,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.293036932743
 06/03  03:00:00,0.611035018619,5.20549226075,0.0,4.8874632109,0.0,0.166165954021,0.166165954021,0.166165954021,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.298340069079
 06/03  04:00:00,0.609189174905,5.21681232526,0.0,4.83850725072,0.0,0.164471650872,0.164471650872,0.164471650872,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.359359847656
 06/03  05:00:00,0.654579221155,5.37344634737,0.0,4.72824827771,0.0,0.16070660321,0.16070660321,0.16070660321,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.624056719107
 06/03  06:00:00,0.784514910133,5.7951250392,0.0,4.649910022,0.0,0.158046673983,0.158046673983,0.158046673983,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.12078826563
 06/03  07:00:00,0.94870485652,5.32125593809,0.0,4.03314608886,0.0,0.136916294394,0.136916294394,0.136916294394,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26215459557
 06/03  08:00:00,0.887142127114,4.81921049133,0.0,3.5634296024,0.0,0.120946087706,0.120946087706,0.120946087706,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23383722119
 06/03  09:00:00,0.834309956457,4.04396768744,0.0,2.89866584974,0.0,0.0982842484405,0.0982842484405,0.0982842484405,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12662600199
 06/03  10:00:00,0.839654749559,3.47605512832,0.0,2.46072635375,0.0,0.083436398962,0.083436398962,0.083436398962,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.996213714124
 06/03  11:00:00,0.827318586423,2.64688576725,0.0,1.74990378137,0.0,0.0592256984601,0.0592256984601,0.0592256984601,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.877861069098
 06/03  12:00:00,0.786203005508,1.93343226904,0.0,1.12703612456,0.0,0.038071584734,0.038071584734,0.038071584734,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.78759732584
 06/03  13:00:00,0.75133892849,1.6089618584,0.0,0.857714414433,0.0,0.0289768183504,0.0289768183504,0.0289768183504,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.731798572721
 06/03  14:00:00,0.726348426701,1.2141647985,0.0,0.513950253031,0.0,0.017343475332,0.017343475332,0.017343475332,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.679670540547
 06/03  15:00:00,0.73817233535,0.821740791288,0.0,0.114146533186,0.0,0.00383944477296,0.00383944477296,0.00383944477296,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.685908268872
 06/03  16:00:00,0.832344847558,0.78024614425,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.754595419748
 06/03  17:00:00,1.0041900081,0.922333650998,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.891172120159
 06/03  18:00:00,1.08327231659,1.0594780373,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02564602008
 06/03  19:00:00,1.122210676,1.08904988036,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05412858579
 06/03  20:00:00,1.30420916697,1.01743997796,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.981318135789
 06/03  21:00:00,1.47880582167,0.919074297361,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.883795766677
 06/03  22:00:00,1.24893901956,0.806902971298,0.0,0.0416319366158,0.0,0.0013940174581,0.0013940174581,0.0013940174581,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.734741987461
 06/03  23:00:00,0.963575897867,1.21972238735,0.0,0.624195239253,0.0,0.0211225566961,0.0211225566961,0.0211225566961,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.568997974122
 06/03  24:00:00,0.67631181253,1.6845150703,0.0,1.26965543672,0.0,0.0432562945168,0.0432562945168,0.0432562945168,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.39291596584
 06/04  01:00:00,0.57933367499,2.23932594625,0.0,1.90295461817,0.0,0.0649233094083,0.0649233094083,0.0649233094083,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.316166990287
 06/04  02:00:00,0.539478022341,2.71340068162,0.0,2.39920576623,0.0,0.0817924555401,0.0817924555401,0.0817924555401,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.294224830795
 06/04  03:00:00,0.538193946386,3.05906891542,0.0,2.74014222037,0.0,0.093324881789,0.093324881789,0.093324881789,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.299237714286
 06/04  04:00:00,0.54938084043,3.45304473289,0.0,3.07392918849,0.0,0.104663316397,0.104663316397,0.104663316397,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.360170317517
 06/04  05:00:00,0.60539074697,3.92102562871,0.0,3.27605108234,0.0,0.111518129025,0.111518129025,0.111518129025,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.623833195811
 06/04  06:00:00,0.742614593497,4.55599477438,0.0,3.41313452176,0.0,0.116146357347,0.116146357347,0.116146357347,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.11843350105
 06/04  07:00:00,0.911872537429,4.23117685713,0.0,2.94625293743,0.0,0.100083975303,0.100083975303,0.100083975303,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.25896866605
 06/04  08:00:00,0.850891200361,3.7475068316,0.0,2.49506415284,0.0,0.0846951609523,0.0846951609523,0.0846951609523,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23049901103
 06/04  09:00:00,0.798564559962,2.98772301427,0.0,1.84540815639,0.0,0.0625388519449,0.0625388519449,0.0625388519449,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12363902216
 06/04  10:00:00,0.811552752846,2.64431004915,0.0,1.63135897225,0.0,0.0553344022488,0.0553344022488,0.0553344022488,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.993836016454
 06/04  11:00:00,0.798919026108,1.80711931626,0.0,0.912194876572,0.0,0.0308261381451,0.0308261381451,0.0308261381451,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.875803522907
 06/04  12:00:00,0.766533327411,1.35040887952,0.0,0.54543870221,0.0,0.0184019066371,0.0184019066371,0.0184019066371,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.786171358666
 06/04  13:00:00,0.728950183622,0.945996287268,0.0,0.195909257314,0.0,0.00658807348275,0.00658807348275,0.00658807348275,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.730638158705
 06/04  14:00:00,0.709004951369,0.698547300542,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.678003295622
 06/04  15:00:00,0.734332890577,0.705727586908,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.684041597678
 06/04  16:00:00,0.832344847558,0.777900434152,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.75224970965
 06/04  17:00:00,1.0041900081,0.919015056812,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.887853525974
 06/04  18:00:00,1.08327231659,1.0558016497,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02196963247
 06/04  19:00:00,1.122210676,1.08561049976,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05068920519
 06/04  20:00:00,1.30420916697,1.01407770772,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.97795586554
 06/04  21:00:00,1.47880582167,0.916149595537,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.880871064852
 06/04  22:00:00,1.24981124646,0.830690838982,0.0,0.0675541976089,0.0,0.00226624436589,0.00226624436589,0.00226624436589,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.732607594152
 06/04  23:00:00,0.970850197144,1.43057936575,0.0,0.836607493987,0.0,0.0283968559724,0.0283968559724,0.0283968559724,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.567442697794
 06/04  24:00:00,0.694885175645,2.22405847703,0.0,1.81014036983,0.0,0.0618296576321,0.0618296576321,0.0618296576321,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.391974439461
 06/05  01:00:00,0.602811645928,3.0310042014,0.0,2.70315733753,0.0,0.0923483044218,0.0923483044218,0.0923483044218,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307642526081
 06/05  02:00:00,0.574319802191,3.80137751052,0.0,3.49378085713,0.0,0.119245473818,0.119245473818,0.119245473818,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.287626568793
 06/05  03:00:00,0.584842208787,4.45594393247,0.0,4.14420184462,0.0,0.141338548362,0.141338548362,0.141338548362,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.292053107077
 06/05  04:00:00,0.602409590531,5.06855046599,0.0,4.70316402032,0.0,0.160363222114,0.160363222114,0.160363222114,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346441218787
 06/05  05:00:00,0.661270727096,5.64002070819,0.0,5.03124193305,0.0,0.171494801751,0.171494801751,0.171494801751,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.587637424586
 06/05  06:00:00,0.796055573961,6.34998572149,0.0,5.28731695888,0.0,0.180212850029,0.180212850029,0.180212850029,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03824201103
 06/05  07:00:00,0.948864843783,5.8372295957,0.0,4.64947348199,0.0,0.158237643577,0.158237643577,0.158237643577,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16180086006
 06/05  08:00:00,0.872666226905,5.23396873115,0.0,4.08267634078,0.0,0.138907488389,0.138907488389,0.138907488389,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12934872263
 06/05  09:00:00,0.801203685654,4.2919914618,0.0,3.24310094531,0.0,0.110209036103,0.110209036103,0.110209036103,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.03021468077
 06/05  10:00:00,0.798739076212,3.6812556516,0.0,2.748985758,0.0,0.0934369549047,0.0934369549047,0.0934369549047,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.913154833149
 06/05  11:00:00,0.778772380552,2.69031879285,0.0,1.86260588081,0.0,0.063168252108,0.063168252108,0.063168252108,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.808591995257
 06/05  12:00:00,0.746257117761,2.10167170907,0.0,1.35515576534,0.0,0.0459362030782,0.0459362030782,0.0459362030782,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.727717125088
 06/05  13:00:00,0.708483689668,1.57654866728,0.0,0.877554305562,0.0,0.0297096120432,0.0297096120432,0.0297096120432,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.679545490466
 06/05  14:00:00,0.685144722562,1.10420648602,0.0,0.451898582006,0.0,0.0152653433679,0.0152653433679,0.0152653433679,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.631763899093
 06/05  15:00:00,0.704684912145,0.880377101498,0.0,0.219834514306,0.0,0.00741099442272,0.00741099442272,0.00741099442272,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.638856597961
 06/05  16:00:00,0.803192640381,0.924232541509,0.0,0.200509191616,0.0,0.00676571207059,0.00676571207059,0.00676571207059,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.698072625392
 06/05  17:00:00,0.985566901592,1.3473253448,0.0,0.493205536628,0.0,0.0167288237113,0.0167288237113,0.0167288237113,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.822958277329
 06/05  18:00:00,1.05319431049,1.09679843347,0.0,0.125221639399,0.0,0.00423230944383,0.00423230944383,0.00423230944383,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.93774477685
 06/05  19:00:00,1.0938631911,1.16619999454,0.0,0.174374501976,0.0,0.0058972692975,0.0058972692975,0.0058972692975,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.956904198001
 06/05  20:00:00,1.28689442188,1.44102772368,0.0,0.515920172168,0.0,0.0175406252362,0.0175406252362,0.0175406252362,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.888985709332
 06/05  21:00:00,1.46932149922,1.60697966468,0.0,0.766309125245,0.0,0.0261225350156,0.0261225350156,0.0261225350156,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.805392008751
 06/05  22:00:00,1.25922019053,1.87375830273,0.0,1.17076446436,0.0,0.0399684003548,0.0399684003548,0.0399684003548,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.672464791152
 06/05  23:00:00,0.986359857292,2.29514132261,0.0,1.73997011706,0.0,0.0594413614564,0.0594413614564,0.0594413614564,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.528642031588
 06/05  24:00:00,0.714063019894,2.96078939219,0.0,2.56276936577,0.0,0.0875811849577,0.0875811849577,0.0875811849577,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.376076358678
 06/06  01:00:00,0.615216835979,3.39498593127,0.0,3.0690818816,0.0,0.104753494473,0.104753494473,0.104753494473,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.305699711879
 06/06  02:00:00,0.571958900747,3.73296345336,0.0,3.4268920976,0.0,0.116884572374,0.116884572374,0.116884572374,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286101271162
 06/06  03:00:00,0.57425515782,4.14423287853,0.0,3.83357661506,0.0,0.130751497394,0.130751497394,0.130751497394,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290967282698
 06/06  04:00:00,0.582992206821,4.49757368162,0.0,4.13329222442,0.0,0.140945838403,0.140945838403,0.140945838403,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345336230323
 06/06  05:00:00,0.638484252109,4.96853911309,0.0,4.3613802504,0.0,0.148708326763,0.148708326763,0.148708326763,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.586017512137
 06/06  06:00:00,0.764816514246,5.43047484376,0.0,4.37095931589,0.0,0.148973790314,0.148973790314,0.148973790314,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03508877629
 06/06  07:00:00,0.921871461409,5.03952906236,0.0,3.85501076188,0.0,0.131244261203,0.131244261203,0.131244261203,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15856304682
 06/06  08:00:00,0.843186608046,4.36513965648,0.0,3.21718455737,0.0,0.10942786953,0.10942786953,0.10942786953,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12601143137
 06/06  09:00:00,0.772528483082,3.44653057243,0.0,2.40057945297,0.0,0.0815338335305,0.0815338335305,0.0815338335305,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02727528374
 06/06  10:00:00,0.764695475976,2.68008324941,0.0,1.75026796563,0.0,0.0593933546683,0.0593933546683,0.0593933546683,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.910700223322
 06/06  11:00:00,0.750408295117,1.85403242217,0.0,1.02820301042,0.0,0.0348041666725,0.0348041666725,0.0348041666725,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.806708494969
 06/06  12:00:00,0.714782893081,1.17370862937,0.0,0.428940952474,0.0,0.0144619783979,0.0144619783979,0.0144619783979,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.725968858257
 06/06  13:00:00,0.678774077625,0.697866887913,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.678418016664
 06/06  14:00:00,0.669879379194,0.650980938375,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.630436933454
 06/06  15:00:00,0.697273917722,0.658669000857,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.636983011626
 06/06  16:00:00,0.79642692831,0.72072948439,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.695078759888
 06/06  17:00:00,0.968838077881,0.850476906061,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.819315375222
 06/06  18:00:00,1.04896200105,0.967665822714,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.933833805488
 06/06  19:00:00,1.08796592181,0.987387001245,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.952465706678
 06/06  20:00:00,1.26935379664,0.920767915375,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.8846460732
 06/06  21:00:00,1.4431989642,0.837357265645,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.802078734961
 06/06  22:00:00,1.21925179017,0.70089296036,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.670363913139
 06/06  23:00:00,0.926918495836,0.554454649437,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.527925475466
 06/06  24:00:00,0.647793837645,1.0283382452,0.0,0.629689555636,0.0,0.021312002709,0.021312002709,0.021312002709,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.376705021819
 06/07  01:00:00,0.560610968413,1.79740832701,0.0,1.47014768748,0.0,0.0501476269067,0.0501476269067,0.0501476269067,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307056301733
 06/07  02:00:00,0.535677071941,2.66572577753,0.0,2.35842596543,0.0,0.0806027435682,0.0806027435682,0.0806027435682,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.287329727498
 06/07  03:00:00,0.545929839587,3.31113802208,0.0,3.00001340211,0.0,0.102426179161,0.102426179161,0.102426179161,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.2914356392
 06/07  04:00:00,0.57199394786,4.171373245,0.0,3.80672340173,0.0,0.129947579443,0.129947579443,0.129947579443,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345704616386
 06/07  05:00:00,0.637359605719,4.93275270044,0.0,4.32675941757,0.0,0.147583680374,0.147583680374,0.147583680374,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.584851932312
 06/07  06:00:00,0.774871243877,5.72064322223,0.0,4.66351254075,0.0,0.159028519944,0.159028519944,0.159028519944,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03270392991
 06/07  07:00:00,0.933498198229,5.3770075901,0.0,4.19604578355,0.0,0.142870998023,0.142870998023,0.142870998023,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1550065529
 06/07  08:00:00,0.854442263398,4.6918595344,0.0,3.5476342046,0.0,0.120683524881,0.120683524881,0.120683524881,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12228166206
 06/07  09:00:00,0.783775772517,3.7731383421,0.0,2.73062458021,0.0,0.0927811229659,0.0927811229659,0.0927811229659,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02383792618
 06/07  10:00:00,0.779211973413,3.10241773079,0.0,2.17570365097,0.0,0.0739098521052,0.0739098521052,0.0739098521052,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.907599019365
 06/07  11:00:00,0.757805630323,2.06910427849,0.0,1.24644177893,0.0,0.0422015018784,0.0422015018784,0.0422015018784,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.803541582781
 06/07  12:00:00,0.721167103233,1.35948514538,0.0,0.617479501646,0.0,0.0208461885501,0.0208461885501,0.0208461885501,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.723206825094
 06/07  13:00:00,0.679558856629,0.718691540506,0.0,0.0234372162801,0.0,0.000784779004049,0.000784779004049,0.000784779004049,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.675805452977
 06/07  14:00:00,0.669879379194,0.64858648848,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.62804248356
 06/07  15:00:00,0.697273917722,0.656405587608,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.634719598377
 06/07  16:00:00,0.79642692831,0.71831965835,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.692668933849
 06/07  17:00:00,0.968838077881,0.847601938202,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.816440407363
 06/07  18:00:00,1.04896200105,0.964611820106,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.93077980288
 06/07  19:00:00,1.08796592181,0.984543839439,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.949622544871
 06/07  20:00:00,1.26935379664,0.918062115938,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.881940273763
 06/07  21:00:00,1.4431989642,0.834839819126,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.799561288442
 06/07  22:00:00,1.21925179017,0.698897940688,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.668368893467
 06/07  23:00:00,0.926918495836,0.552767662426,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.526238488455
 06/07  24:00:00,0.647939057273,1.0321048721,0.0,0.634614170744,0.0,0.021457222337,0.021457222337,0.021457222337,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.375547033616
 06/08  01:00:00,0.555579524562,1.65021752599,0.0,1.32394800727,0.0,0.0451161830563,0.0451161830563,0.0451161830563,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306065180926
 06/08  02:00:00,0.524374636041,2.33567146758,0.0,2.02925113945,0.0,0.0693003076673,0.0693003076673,0.0693003076673,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286450243531
 06/08  03:00:00,0.532042664742,2.90461588277,0.0,2.59377155185,0.0,0.0885390043161,0.0885390043161,0.0885390043161,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291155350157
 06/08  04:00:00,0.546910357572,3.43771837562,0.0,3.07399082407,0.0,0.104863989155,0.104863989155,0.104863989155,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.344782324665
 06/08  05:00:00,0.61275487777,4.21039640281,0.0,3.60544722086,0.0,0.122978952424,0.122978952424,0.122978952424,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.583807831392
 06/08  06:00:00,0.737819850675,4.63084915565,0.0,3.57612003893,0.0,0.121977126743,0.121977126743,0.121977126743,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03030236514
 06/08  07:00:00,0.901865274755,4.44653233441,0.0,3.26856432471,0.0,0.111238074548,0.111238074548,0.111238074548,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15201275605
 06/08  08:00:00,0.828813988778,3.93656213702,0.0,2.79513254508,0.0,0.0950552502617,0.0950552502617,0.0950552502617,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.1194859242
 06/08  09:00:00,0.759246973346,3.05057006149,0.0,2.01079258174,0.0,0.0682523237952,0.0682523237952,0.0682523237952,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02110164404
 06/08  10:00:00,0.742856021532,2.03417382838,0.0,1.11001529817,0.0,0.0375539002247,0.0375539002247,0.0375539002247,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.905043469761
 06/08  11:00:00,0.733847772814,1.36189779256,0.0,0.540633575991,0.0,0.0182436443694,0.0182436443694,0.0182436443694,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.802143299788
 06/08  12:00:00,0.700320914683,0.740529631897,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.721730813255
 06/08  13:00:00,0.678774077625,0.693582988698,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.674134117449
 06/08  14:00:00,0.669879379194,0.647188145115,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.626644140195
 06/08  15:00:00,0.697273917722,0.654395635268,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.632709646038
 06/08  16:00:00,0.79642692831,0.715912377419,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.690261652917
 06/08  17:00:00,0.968838077881,0.844931316044,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.813769785206
 06/08  18:00:00,1.04896200105,0.961634369263,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.927802352038
 06/08  19:00:00,1.08796592181,0.981325668042,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.946404373475
 06/08  20:00:00,1.26935379664,0.91507690279,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.878955060615
 06/08  21:00:00,1.4431989642,0.832120369898,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.796841839213
 06/08  22:00:00,1.21925179017,0.696374815452,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.665845768231
 06/08  23:00:00,0.926918495836,0.550783515826,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.524254341855
 06/08  24:00:00,0.626481834936,0.396023893748,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.374080226006
 06/09  01:00:00,0.533507966898,1.00706784264,0.0,0.68111905787,0.0,0.0230446253919,0.0230446253919,0.0230446253919,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.305744446981
 06/09  02:00:00,0.505008331718,1.77142017025,0.0,1.46483930584,0.0,0.0499340033445,0.0499340033445,0.0499340033445,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286610779811
 06/09  03:00:00,0.520333141695,2.5608598815,0.0,2.2501499176,0.0,0.0768294812696,0.0768294812696,0.0768294812696,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291020983133
 06/09  04:00:00,0.538564369765,3.1925011287,0.0,2.82879518379,0.0,0.0965180013475,0.0965180013475,0.0965180013475,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.344760718022
 06/09  05:00:00,0.601832244154,3.88988191606,0.0,3.28654924954,0.0,0.112056318808,0.112056318808,0.112056318808,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.582191315959
 06/09  06:00:00,0.738430982501,4.64843554791,0.0,3.59684481021,0.0,0.122588258568,0.122588258568,0.122588258568,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02716398612
 06/09  07:00:00,0.892973393255,4.18439232242,0.0,3.01003182795,0.0,0.102346193048,0.102346193048,0.102346193048,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.14840524082
 06/09  08:00:00,0.818328246022,3.62684678294,0.0,2.48877449519,0.0,0.0845695075055,0.0845695075055,0.0845695075055,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11612862
 06/09  09:00:00,0.751824997492,2.82993487762,0.0,1.79294380148,0.0,0.0608303479413,0.0608303479413,0.0608303479413,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01831524043
 06/09  10:00:00,0.745828659409,2.11809478124,0.0,1.19619521487,0.0,0.0405265381012,0.0405265381012,0.0405265381012,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.902784505926
 06/09  11:00:00,0.73164066621,1.29432740121,0.0,0.47551313101,0.0,0.0160365377663,0.0160365377663,0.0160365377663,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.799693353423
 06/09  12:00:00,0.700320914683,0.738501787914,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.719702969273
 06/09  13:00:00,0.678774077625,0.691862944823,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.672414073574
 06/09  14:00:00,0.669879379194,0.645372036266,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.624828031345
 06/09  15:00:00,0.697273917722,0.652692497465,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.631006508234
 06/09  16:00:00,0.79642692831,0.714205815816,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.688555091315
 06/09  17:00:00,0.968838077881,0.842842956806,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.811681425968
 06/09  18:00:00,1.04896200105,0.959138871635,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.92530685441
 06/09  19:00:00,1.08796592181,0.978791107995,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.943869813428
 06/09  20:00:00,1.26935379664,0.912837874887,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.876716032712
 06/09  21:00:00,1.4431989642,0.83005889092,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.794780360235
 06/09  22:00:00,1.21925179017,0.694667643738,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.664138596517
 06/09  23:00:00,0.926918495836,0.54942786727,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.522898693299
 06/09  24:00:00,0.628373167605,0.451525778635,0.0,0.0564592495242,0.0,0.00189133266899,0.00189133266899,0.00189133266899,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373122861369
