Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/10  01:00:00,0.539907472125,1.08464060696,0.0,0.752520963464,0.0,0.0254971065441,0.0254971065441,0.0254971065441,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.3119153057
 06/10  02:00:00,0.51128879685,1.88206626659,0.0,1.57098417252,0.0,0.0536032300492,0.0536032300492,0.0536032300492,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.291112009472
 06/10  03:00:00,0.523358927529,2.61360748212,0.0,2.29811766316,0.0,0.0784898629311,0.0784898629311,0.0784898629311,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.295800838191
 06/10  04:00:00,0.54270509092,3.24511319884,0.0,2.87108332946,0.0,0.0979875668873,0.0979875668873,0.0979875668873,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.355084642493
 06/10  05:00:00,0.605115260082,3.89595314079,0.0,3.26200434611,0.0,0.111242642136,0.111242642136,0.111242642136,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.612807444119
 06/10  06:00:00,0.746675718785,4.64848332121,0.0,3.52621398751,0.0,0.120207482635,0.120207482635,0.120207482635,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09784258213
 06/10  07:00:00,0.91268958157,4.22670752127,0.0,2.96583748043,0.0,0.100901019444,0.100901019444,0.100901019444,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.2349147872
 06/10  08:00:00,0.8487745564,3.65791200601,0.0,2.42920540047,0.0,0.0825785169917,0.0825785169917,0.0825785169917,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.2067629378
 06/10  09:00:00,0.792183400051,2.77579640208,0.0,1.65534146004,0.0,0.0561576920337,0.0561576920337,0.0561576920337,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10177910632
 06/10  10:00:00,0.783165643879,1.79087033357,0.0,0.797442624836,0.0,0.026947293282,0.026947293282,0.026947293282,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.974312648283
 06/10  11:00:00,0.772821313943,1.01939553904,0.0,0.140881608434,0.0,0.00472842597997,0.00472842597997,0.00472842597997,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.85939301383
 06/10  12:00:00,0.748131420774,0.790310423836,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.771511605195
 06/10  13:00:00,0.722362110139,0.736394692503,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.716945821254
 06/10  14:00:00,0.709004951369,0.685470901573,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.664926896652
 06/10  15:00:00,0.734332890577,0.692870185789,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.671184196558
 06/10  16:00:00,0.832344847558,0.763514190119,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.737863465617
 06/10  17:00:00,1.0041900081,0.901879355054,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.870717824215
 06/10  18:00:00,1.08327231659,1.0360889865,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.00225696927
 06/10  19:00:00,1.122210676,1.06547561035,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.03055431578
 06/10  20:00:00,1.30420916697,0.995166909062,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.959045066887
 06/10  21:00:00,1.47880582167,0.899134698296,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.863856167611
 06/10  22:00:00,1.2475450021,0.749130437777,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.718601390556
 06/10  23:00:00,0.942453341171,0.583310332221,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.55678115825
 06/10  24:00:00,0.635726105814,0.487194696763,0.0,0.0796477911411,0.0,0.00267058780142,0.00267058780142,0.00267058780142,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.38560323788
 06/11  01:00:00,0.541073240385,1.11801494782,0.0,0.786515635906,0.0,0.0266628748036,0.0266628748036,0.0266628748036,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.311294974116
 06/11  02:00:00,0.518034456215,2.07861653863,0.0,1.76799205509,0.0,0.0603488894147,0.0603488894147,0.0603488894147,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.290654398939
 06/11  03:00:00,0.531413865587,2.84928091949,0.0,2.53440543186,0.0,0.0865448009894,0.0865448009894,0.0865448009894,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.295186506859
 06/11  04:00:00,0.553023013857,3.54692389065,0.0,3.17417497588,0.0,0.108305489824,0.108305489824,0.108305489824,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.353803687884
 06/11  05:00:00,0.617853400646,4.26814230317,0.0,3.63579876856,0.0,0.123980782701,0.123980782701,0.123980782701,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.61120218405
 06/11  06:00:00,0.764101195634,5.15594640606,0.0,4.03686162387,0.0,0.137632959484,0.137632959484,0.137632959484,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09465803062
 06/11  07:00:00,0.926082755222,4.61671183552,0.0,3.35996477467,0.0,0.114294193096,0.114294193096,0.114294193096,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23079180719
 06/11  08:00:00,0.860693925288,4.00393052639,0.0,2.77925867515,0.0,0.0944978858788,0.0944978858788,0.0944978858788,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.2027281835
 06/11  09:00:00,0.804220929686,3.12555184913,0.0,2.00868133401,0.0,0.0681952216692,0.0681952216692,0.0681952216692,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.09819467939
 06/11  10:00:00,0.805718198002,2.44948072269,0.0,1.45900277193,0.0,0.0494998474053,0.0494998474053,0.0494998474053,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.971362890306
 06/11  11:00:00,0.792273832211,1.59088056338,0.0,0.715223508529,0.0,0.0241809442473,0.0241809442473,0.0241809442473,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.856536138074
 06/11  12:00:00,0.754317062721,0.97179622368,0.0,0.183889515541,0.0,0.00618564194644,0.00618564194644,0.00618564194644,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.769107889497
 06/11  13:00:00,0.722362110139,0.734574531201,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.715125659952
 06/11  14:00:00,0.709004951369,0.684128638575,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.663584633654
 06/11  15:00:00,0.734332890577,0.69121259237,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.669526603139
 06/11  16:00:00,0.832344847558,0.761845258525,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.736194534024
 06/11  17:00:00,1.0041900081,0.900022014727,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.868860483888
 06/11  18:00:00,1.08327231659,1.0338356479,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.00000363067
 06/11  19:00:00,1.122210676,1.06307378287,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0281524883
 06/11  20:00:00,1.30420916697,0.992912507915,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.95679066574
 06/11  21:00:00,1.47880582167,0.897231882399,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.861953351715
 06/11  22:00:00,1.2475450021,0.747360117167,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.716831069947
 06/11  23:00:00,0.942453341171,0.581951666045,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.555422492074
 06/11  24:00:00,0.642713254015,0.693230089177,0.0,0.286233875602,0.0,0.0096577360018,0.0096577360018,0.0096577360018,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.385052545833
 06/12  01:00:00,0.545066196052,1.34074712222,0.0,1.0166895716,0.0,0.0346028545457,0.0346028545457,0.0346028545457,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.303853212826
 06/12  02:00:00,0.519818267521,2.1996513369,0.0,1.89474789411,0.0,0.0647439391481,0.0647439391481,0.0647439391481,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.284933358194
 06/12  03:00:00,0.532422060578,2.911933603,0.0,2.60321308436,0.0,0.088918400152,0.088918400152,0.088918400152,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.289031537872
 06/12  04:00:00,0.549112877344,3.49832236168,0.0,3.13713585095,0.0,0.107066508927,0.107066508927,0.107066508927,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.34224128384
 06/12  05:00:00,0.610423349847,4.13582795493,0.0,3.53694098156,0.0,0.120647424502,0.120647424502,0.120647424502,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.577745622809
 06/12  06:00:00,0.748228443027,4.92428995666,0.0,3.88166497209,0.0,0.132385719095,0.132385719095,0.132385719095,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.018198233
 06/12  07:00:00,0.909560259786,4.65675996525,0.0,3.49233635289,0.0,0.11893305958,0.11893305958,0.11893305958,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13846835872
 06/12  08:00:00,0.83087185544,3.98298101259,0.0,2.85492494524,0.0,0.0971131169234,0.0971131169234,0.0971131169234,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10611239961
 06/12  09:00:00,0.768713297917,3.31380882447,0.0,2.28591296108,0.0,0.077718648366,0.077718648366,0.077718648366,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00922002768
 06/12  10:00:00,0.75714252184,2.44123034321,0.0,1.52752759017,0.0,0.051840400532,0.051840400532,0.051840400532,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.894587692593
 06/12  11:00:00,0.738893506981,1.5007294905,0.0,0.689030782207,0.0,0.023289378537,0.023289378537,0.023289378537,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.792577791516
 06/12  12:00:00,0.700320914683,0.732293539581,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.713494720939
 06/12  13:00:00,0.678774077625,0.686317614186,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.666868742937
 06/12  14:00:00,0.669879379194,0.640814059256,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.620270054336
 06/12  15:00:00,0.697273917722,0.648445149554,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.626759160324
 06/12  16:00:00,0.79642692831,0.709393613565,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.683742889063
 06/12  17:00:00,0.968838077881,0.836734086176,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.805572555338
 06/12  18:00:00,1.04896200105,0.951746634639,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.917914617413
 06/12  19:00:00,1.08796592181,0.971240228596,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.936318934029
 06/12  20:00:00,1.26935379664,0.906031601248,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.869909759073
 06/12  21:00:00,1.4431989642,0.824372954866,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.789094424182
 06/12  22:00:00,1.21925179017,0.690563975981,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.66003492876
 06/12  23:00:00,0.941079193931,0.966472205271,0.0,0.419650463078,0.0,0.0141606980951,0.0141606980951,0.0141606980951,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.520292568223
 06/12  24:00:00,0.671625728724,1.71764443071,0.0,1.32414021746,0.0,0.0451438937878,0.0451438937878,0.0451438937878,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.371560545518
 06/13  01:00:00,0.585982949722,2.53122989285,0.0,2.20809507298,0.0,0.0755196082159,0.0755196082159,0.0755196082159,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.302930482078
 06/13  02:00:00,0.553749256042,3.19025447267,0.0,2.88704689647,0.0,0.0986749276682,0.0986749276682,0.0986749276682,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283237491605
 06/13  03:00:00,0.566073821829,3.89489360687,0.0,3.58749934064,0.0,0.122570161403,0.122570161403,0.122570161403,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287705285461
 06/13  04:00:00,0.579553536082,4.3870223581,0.0,4.02736914202,0.0,0.137507167665,0.137507167665,0.137507167665,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340707989192
 06/13  05:00:00,0.639545641337,4.98362801268,0.0,4.38702824524,0.0,0.149769715992,0.149769715992,0.149769715992,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.575458416888
 06/13  06:00:00,0.775163226346,5.70633295815,0.0,4.66715165699,0.0,0.159320502413,0.159320502413,0.159320502413,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01475454958
 06/13  07:00:00,0.9265715617,5.14982351362,0.0,3.98929525497,0.0,0.135944361493,0.135944361493,0.135944361493,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.134573005
 06/13  08:00:00,0.84748560881,4.46367571971,0.0,3.3390513083,0.0,0.113726870294,0.113726870294,0.113726870294,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10268074367
 06/13  09:00:00,0.79323160295,4.02562406045,0.0,3.00075095735,0.0,0.102236953399,0.102236953399,0.102236953399,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00619726738
 06/13  10:00:00,0.801548146548,3.73473251415,0.0,2.82383480204,0.0,0.09624602524,0.09624602524,0.09624602524,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.891782651659
 06/13  11:00:00,0.783148161108,2.79472013514,0.0,1.98640001451,0.0,0.0675440326637,0.0675440326637,0.0675440326637,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.78919920385
 06/13  12:00:00,0.752119055437,2.25267920434,0.0,1.52362839276,0.0,0.0517981407536,0.0517981407536,0.0517981407536,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.710251992943
 06/13  13:00:00,0.717505603401,1.82277183748,0.0,1.13973660848,0.0,0.0387315257765,0.0387315257765,0.0387315257765,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663586357744
 06/13  14:00:00,0.697733954323,1.45764254997,0.0,0.820149091158,0.0,0.0278545751291,0.0278545751291,0.0278545751291,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.616949453891
 06/13  15:00:00,0.714423769176,1.15064083496,0.0,0.505587922322,0.0,0.0171498514542,0.0171498514542,0.0171498514542,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.623366923407
 06/13  16:00:00,0.805743531509,0.981003826852,0.0,0.274932951154,0.0,0.00931660319859,0.00931660319859,0.00931660319859,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.680420151196
 06/13  17:00:00,0.968838077881,0.83369021832,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.802528687481
 06/13  18:00:00,1.04896200105,0.949094254236,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.91526223701
 06/13  19:00:00,1.08796592181,0.96896408053,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.934042785963
 06/13  20:00:00,1.26935379664,0.904166531864,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.868044689689
 06/13  21:00:00,1.4431989642,0.822812148885,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.7875336182
 06/13  22:00:00,1.23196409928,1.06402502569,0.0,0.374680046408,0.0,0.012712309105,0.012712309105,0.012712309105,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.658815932065
 06/13  23:00:00,0.962566890887,1.58996954589,0.0,1.04427502036,0.0,0.0356483950511,0.0356483950511,0.0356483950511,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.519165351557
 06/13  24:00:00,0.68486229481,2.09959797092,0.0,1.70733845617,0.0,0.0583804598737,0.0583804598737,0.0583804598737,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.37031584701
 06/14  01:00:00,0.593017313309,2.73717189504,0.0,2.41505708516,0.0,0.0825539718031,0.0825539718031,0.0825539718031,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301910472088
 06/14  02:00:00,0.559167206239,3.35027475479,0.0,3.04751994301,0.0,0.104092877866,0.104092877866,0.104092877866,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.28278472718
 06/14  03:00:00,0.565617956898,3.8841733043,0.0,3.5772440578,0.0,0.122114296472,0.122114296472,0.122114296472,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28724026573
 06/14  04:00:00,0.578686189334,4.36307016297,0.0,4.00403350268,0.0,0.136639820917,0.136639820917,0.136639820917,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340091433407
 06/14  05:00:00,0.63843289186,4.95219776226,0.0,4.35665145867,0.0,0.148656966515,0.148656966515,0.148656966515,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574404953031
 06/14  06:00:00,0.771646945742,5.60352970965,0.0,4.56705774818,0.0,0.15580422181,0.15580422181,0.15580422181,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0120452099
 06/14  07:00:00,0.92507266174,5.10448062962,0.0,3.94677000331,0.0,0.134445461533,0.134445461533,0.134445461533,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13175537266
 06/14  08:00:00,0.845364672449,4.40049075269,0.0,3.27860162238,0.0,0.111605933932,0.111605933932,0.111605933932,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09994546257
 06/14  09:00:00,0.777495011668,3.56581992358,0.0,2.54345753078,0.0,0.086500362117,0.086500362117,0.086500362117,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00368655708
 06/14  10:00:00,0.782366315338,3.17356109718,0.0,2.26445737091,0.0,0.07706419403,0.07706419403,0.07706419403,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.889988665817
 06/14  11:00:00,0.764102844411,2.23616502111,0.0,1.42893506665,0.0,0.0484987159669,0.0484987159669,0.0484987159669,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.788109037677
 06/14  12:00:00,0.722227767921,1.37595711383,0.0,0.647997545988,0.0,0.0219068532373,0.0219068532373,0.0219068532373,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.709160749201
 06/14  13:00:00,0.680891325183,0.745569175898,0.0,0.0630629749232,0.0,0.00211724755847,0.00211724755847,0.00211724755847,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663057329726
 06/14  14:00:00,0.669879379194,0.63770731733,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.617163312409
 06/14  15:00:00,0.697273917722,0.644971713519,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.623285724288
 06/14  16:00:00,0.79642692831,0.705544334394,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.679893609892
 06/14  17:00:00,0.968838077881,0.832303704255,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.801142173416
 06/14  18:00:00,1.04896200105,0.947213761268,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.913381744043
 06/14  19:00:00,1.08796592181,0.966694608679,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.931773314112
 06/14  20:00:00,1.26935379664,0.901922120923,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.865800278748
 06/14  21:00:00,1.4431989642,0.820700000842,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.785421470157
 06/14  22:00:00,1.21925179017,0.687521649853,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.656992602632
 06/14  23:00:00,0.940481758767,0.946705985196,0.0,0.401512695742,0.0,0.0135632629314,0.0135632629314,0.0135632629314,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.518664115482
 06/14  24:00:00,0.672478718883,1.7414801095,0.0,1.34866960558,0.0,0.0459968839465,0.0459968839465,0.0459968839465,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.370866836172
 06/15  01:00:00,0.59390572074,2.76204961324,0.0,2.4390278781,0.0,0.0834423792343,0.0834423792343,0.0834423792343,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.302817397341
 06/15  02:00:00,0.571110890171,3.69765803167,0.0,3.39442736461,0.0,0.116036561798,0.116036561798,0.116036561798,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283260582463
 06/15  03:00:00,0.579252732187,4.28268685518,0.0,3.97569461586,0.0,0.135749071762,0.135749071762,0.135749071762,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287303258555
 06/15  04:00:00,0.595416919551,4.85134911835,0.0,4.49255687842,0.0,0.153370551134,0.153370551134,0.153370551134,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339847013053
 06/15  05:00:00,0.652608019332,5.3647035712,0.0,4.77032210493,0.0,0.162832093986,0.162832093986,0.162832093986,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573240115709
 06/15  06:00:00,0.784874608178,5.98645019172,0.0,4.95295788334,0.0,0.169031884246,0.169031884246,0.169031884246,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00906555681
 06/15  07:00:00,0.940240727691,5.54325249336,0.0,4.38887427723,0.0,0.149613527485,0.149613527485,0.149613527485,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12842296247
 06/15  08:00:00,0.872501210958,5.18827992649,0.0,4.0694584262,0.0,0.138742472442,0.138742472442,0.138742472442,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09687783255
 06/15  09:00:00,0.806787036487,4.41888170014,0.0,3.39961664986,0.0,0.115792386936,0.115792386936,0.115792386936,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00058921456
 06/15  10:00:00,0.806139555877,3.86656496857,0.0,2.96040582097,0.0,0.10083743457,0.10083743457,0.10083743457,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.887044087144
 06/15  11:00:00,0.787447372073,2.91770866164,0.0,2.11281569855,0.0,0.071843243629,0.071843243629,0.071843243629,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.78577204631
 06/15  12:00:00,0.751407677766,2.22974821128,0.0,1.50368368686,0.0,0.051086763083,0.051086763083,0.051086763083,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.707265705776
 06/15  13:00:00,0.704464811856,1.43886498644,0.0,0.758610707638,0.0,0.0256907342312,0.0256907342312,0.0256907342312,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.660805407553
 06/15  14:00:00,0.669879379194,0.635204940399,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.614660935478
 06/15  15:00:00,0.697273917722,0.643067195758,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621381206527
 06/15  16:00:00,0.79642692831,0.704302733634,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678652009132
 06/15  17:00:00,0.968838077881,0.830921727841,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.799760197002
 06/15  18:00:00,1.04896200105,0.945141361223,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.911309343998
 06/15  19:00:00,1.08796592181,0.964693798695,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.929772504128
 06/15  20:00:00,1.26935379664,0.900086283238,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.863964441063
 06/15  21:00:00,1.4431989642,0.819012007041,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783733476356
 06/15  22:00:00,1.21925179017,0.686334269638,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.655805222417
 06/15  23:00:00,0.944528476699,1.06473955706,0.0,0.520714113016,0.0,0.0176099808634,0.0176099808634,0.0176099808634,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.517496270073
 06/15  24:00:00,0.67789970128,1.89834290842,0.0,1.50630463964,0.0,0.0514178663434,0.0514178663434,0.0514178663434,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.370094601038
 06/16  01:00:00,0.591030306059,2.67729120403,0.0,2.35523597644,0.0,0.0805669645529,0.0805669645529,0.0805669645529,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30185088979
 06/16  02:00:00,0.564847503479,3.5126333475,0.0,3.21010365183,0.0,0.109773175106,0.109773175106,0.109773175106,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282559611069
 06/16  03:00:00,0.572962641209,4.09569654084,0.0,3.78905118051,0.0,0.129458980783,0.129458980783,0.129458980783,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286956379553
 06/16  04:00:00,0.591648420998,4.73730522687,0.0,4.37918578444,0.0,0.149602052581,0.149602052581,0.149602052581,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.33917421554
 06/16  05:00:00,0.649018810502,5.25642481582,0.0,4.66350441469,0.0,0.159242885157,0.159242885157,0.159242885157,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.571779050564
 06/16  06:00:00,0.781873598172,5.8941232092,0.0,4.86292397386,0.0,0.16603087424,0.16603087424,0.16603087424,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00677248376
 06/16  07:00:00,0.929017647346,5.21175119211,0.0,4.06032736337,0.0,0.13839044714,0.13839044714,0.13839044714,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12546857509
 06/16  08:00:00,0.849305213378,4.50704601517,0.0,3.39119529894,0.0,0.115546474862,0.115546474862,0.115546474862,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0939070485
 06/16  09:00:00,0.776894666198,3.54110659183,0.0,2.52425723472,0.0,0.0859000166466,0.0859000166466,0.0859000166466,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.998173521401
 06/16  10:00:00,0.768756799716,2.77028126841,0.0,1.86587489403,0.0,0.0634546784082,0.0634546784082,0.0634546784082,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.88529131393
 06/16  11:00:00,0.751806509439,1.87093006305,0.0,1.06725681309,0.0,0.0362023809951,0.0362023809951,0.0362023809951,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.784552333179
 06/16  12:00:00,0.714587955832,1.14743814754,0.0,0.422231657997,0.0,0.0142670411485,0.0142670411485,0.0142670411485,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706407670902
 06/16  13:00:00,0.678774077625,0.68000402407,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.660555152821
 06/16  14:00:00,0.669879379194,0.635148326884,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.614604321964
 06/16  15:00:00,0.697273917722,0.642238574398,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.620552585168
 06/16  16:00:00,0.79642692831,0.702374545977,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.676723821475
 06/16  17:00:00,0.968838077881,0.828246335541,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.797084804702
 06/16  18:00:00,1.04896200105,0.942143321015,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.90831130379
 06/16  19:00:00,1.08796592181,0.961535383248,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.926614088681
 06/16  20:00:00,1.26935379664,0.89706988502,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.860948042845
 06/16  21:00:00,1.4431989642,0.816289203439,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781010672754
 06/16  22:00:00,1.21925179017,0.684159964708,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.653630917487
 06/16  23:00:00,0.926918495836,0.542302526958,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.515773352987
 06/16  24:00:00,0.638913903079,0.759410681586,0.0,0.367960537478,0.0,0.0124320681428,0.0124320681428,0.0124320681428,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369506476366
 06/17  01:00:00,0.549174472265,1.34911853967,0.0,1.01986352393,0.0,0.0347641066841,0.0347641066841,0.0347641066841,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.309050677944
 06/17  02:00:00,0.522354936281,2.19842944859,0.0,1.88977804409,0.0,0.0646693694809,0.0646693694809,0.0646693694809,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288681319905
 06/17  03:00:00,0.54032033409,3.10223509563,0.0,2.7891289122,0.0,0.0954512694924,0.0954512694924,0.0954512694924,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293417202658
 06/17  04:00:00,0.563086097487,3.83222515827,0.0,3.46251340402,0.0,0.118368573454,0.118368573454,0.118368573454,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.350766527358
 06/17  05:00:00,0.628717441771,4.57123157454,0.0,3.94686533007,0.0,0.134844823825,0.134844823825,0.134844823825,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.603224893904
 06/17  06:00:00,0.773550520701,5.40772712832,0.0,4.30610559211,0.0,0.147082284551,0.147082284551,0.147082284551,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07719478463
 06/17  07:00:00,0.939061717702,4.96924949477,0.0,3.732456111,0.0,0.127273155576,0.127273155576,0.127273155576,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21083813012
 06/17  08:00:00,0.873516213454,4.35422141733,0.0,3.14923405176,0.0,0.107320174045,0.107320174045,0.107320174045,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18304369783
 06/17  09:00:00,0.816904621139,3.47532194375,0.0,2.3763381617,0.0,0.080878913122,0.080878913122,0.080878913122,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08030794634
 06/17  10:00:00,0.815965206254,2.73160763967,0.0,1.75679665019,0.0,0.0597468556573,0.0597468556573,0.0597468556573,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.955695929029
 06/17  11:00:00,0.797587959881,1.73251856472,0.0,0.870506578571,0.0,0.0294950719179,0.0294950719179,0.0294950719179,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.842891069369
 06/17  12:00:00,0.754865689819,0.975944944684,0.0,0.19995791198,0.0,0.00673426904506,0.00673426904506,0.00673426904506,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.757188214063
 06/17  13:00:00,0.722362110139,0.724095465931,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.704646594682
 06/17  14:00:00,0.709004951369,0.674990322921,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.654446318001
 06/17  15:00:00,0.734332890577,0.681983816851,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.66029782762
 06/17  16:00:00,0.832344847558,0.751528490525,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.725877766023
 06/17  17:00:00,1.0041900081,0.887285269031,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.856123738192
 06/17  18:00:00,1.08327231659,1.01867550311,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.984843485883
 06/17  19:00:00,1.122210676,1.04722389679,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.01230260222
 06/17  20:00:00,1.30420916697,0.978422836722,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.942300994547
 06/17  21:00:00,1.47880582167,0.884261786998,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.848983256313
 06/17  22:00:00,1.2475450021,0.737432497564,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.706903450343
 06/17  23:00:00,0.942453341171,0.575274074109,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.548744900138
 06/17  24:00:00,0.633055518013,0.403320322981,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.381376655239
 06/18  01:00:00,0.535156920436,0.941128826189,0.0,0.61207504798,0.0,0.0207465548543,0.0207465548543,0.0207465548543,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.308849440417
 06/18  02:00:00,0.500169259119,1.55369830177,0.0,1.24519097024,0.0,0.042483692318,0.042483692318,0.042483692318,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288537246927
 06/18  03:00:00,0.509451673104,2.20186492187,0.0,1.88895538327,0.0,0.0645826085067,0.0645826085067,0.0645826085067,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293220557832
 06/18  04:00:00,0.52822012145,2.81264768683,0.0,2.44286631563,0.0,0.0835025974173,0.0835025974173,0.0835025974173,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.350836144312
 06/18  05:00:00,0.593945344513,3.55283774211,0.0,2.92912180654,0.0,0.100072726568,0.100072726568,0.100072726568,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.602574585007
 06/18  06:00:00,0.733463332431,4.23379143441,0.0,3.13426378724,0.0,0.106995096281,0.106995096281,0.106995096281,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07510089559
 06/18  07:00:00,0.905743310765,3.99113298613,0.0,2.75654972904,0.0,0.0939547486392,0.0939547486392,0.0939547486392,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.20862800344
 06/18  08:00:00,0.843867427949,3.48385692271,0.0,2.28111002691,0.0,0.07767138854,0.07767138854,0.07767138854,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18080322806
 06/18  09:00:00,0.791020930994,2.71482469197,0.0,1.6178455603,0.0,0.054995222977,0.054995222977,0.054995222977,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07830329596
 06/18  10:00:00,0.793328333395,2.06625445236,0.0,1.09300600768,0.0,0.037109982798,0.037109982798,0.037109982798,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.954133384231
 06/18  11:00:00,0.783678809387,1.32187192879,0.0,0.460798197647,0.0,0.0155859214237,0.0155859214237,0.0155859214237,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.841952814362
 06/18  12:00:00,0.748131420774,0.775037000247,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.756238181605
 06/18  13:00:00,0.722362110139,0.72324328666,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.703794415411
 06/18  14:00:00,0.709004951369,0.673833993412,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.653289988491
 06/18  15:00:00,0.734332890577,0.680801826507,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.659115837276
 06/18  16:00:00,0.832344847558,0.749887146319,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.724236421817
 06/18  17:00:00,1.0041900081,0.88510509185,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.853943561011
 06/18  18:00:00,1.08327231659,1.01598188212,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.982149864892
 06/18  19:00:00,1.122210676,1.0445913165,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00967002193
 06/18  20:00:00,1.30420916697,0.976080893219,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.939959051044
 06/18  21:00:00,1.47880582167,0.882196536578,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.846918005894
 06/18  22:00:00,1.2475450021,0.735849782608,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.705320735388
 06/18  23:00:00,0.942453341171,0.57421049957,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.547681325599
 06/18  24:00:00,0.633055518013,0.402675698554,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.380732030812
 06/19  01:00:00,0.530453154684,0.911598277361,0.0,0.589578494217,0.0,0.0199898131783,0.0199898131783,0.0199898131783,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301815445351
 06/19  02:00:00,0.503262197417,1.71456154816,0.0,1.4110614995,0.0,0.0481878690434,0.0481878690434,0.0481878690434,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283529964056
 06/19  03:00:00,0.51398688716,2.36890261308,0.0,2.06126751182,0.0,0.0704832267349,0.0704832267349,0.0704832267349,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287946120494
 06/19  04:00:00,0.535057845215,3.07929314962,0.0,2.72076793015,0.0,0.0930114767977,0.0930114767977,0.0930114767977,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339579992575
 06/19  05:00:00,0.595640136157,3.69061006729,0.0,3.09942270168,0.0,0.105864210812,0.105864210812,0.105864210812,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.570046015051
 06/19  06:00:00,0.72663564881,4.27047865436,0.0,3.24601229325,0.0,0.110792924877,0.110792924877,0.110792924877,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00003960953
 06/19  07:00:00,0.881247969053,3.80387058115,0.0,2.66008843171,0.0,0.0906207688466,0.0906207688466,0.0906207688466,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11782689579
 06/19  08:00:00,0.804021462579,3.17295763028,0.0,2.06466998409,0.0,0.0702627240621,0.0702627240621,0.0702627240621,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08634397844
 06/19  09:00:00,0.73463647856,2.29545087379,0.0,1.28536763179,0.0,0.0436418290087,0.0436418290087,0.0436418290087,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.991407406284
 06/19  10:00:00,0.716255739731,1.22360574084,0.0,0.325006054618,0.0,0.0109536184237,0.0109536184237,0.0109536184237,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.879484625776
 06/19  11:00:00,0.715604128444,0.799683725974,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.780562809194
 06/19  12:00:00,0.700320914683,0.721592094217,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.702793275575
 06/19  13:00:00,0.678774077625,0.675893464971,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.656444593722
 06/19  14:00:00,0.669879379194,0.630866772779,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.610322767858
 06/19  15:00:00,0.697273917722,0.63799119301,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.616305203779
 06/19  16:00:00,0.79642692831,0.697536038739,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.671885314237
 06/19  17:00:00,0.968838077881,0.822306425108,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.791144894269
 06/19  18:00:00,1.04896200105,0.935353535028,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.901521517803
 06/19  19:00:00,1.08796592181,0.954620866255,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.919699571688
 06/19  20:00:00,1.26935379664,0.890576726229,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.854454884054
 06/19  21:00:00,1.4431989642,0.810317715856,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.775039185171
 06/19  22:00:00,1.21925179017,0.679202849844,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.648673802623
 06/19  23:00:00,0.926918495836,0.538651093157,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.512121919186
 06/19  24:00:00,0.626481834936,0.389140172462,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36719650472
 06/20  01:00:00,0.525368615852,0.762360803692,0.0,0.440866525271,0.0,0.0149052743457,0.0149052743457,0.0149052743457,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301289940628
 06/20  02:00:00,0.497647350076,1.55093536833,0.0,1.24768902262,0.0,0.0425730217023,0.0425730217023,0.0425730217023,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283276261104
 06/20  03:00:00,0.512641994911,2.3277732995,0.0,2.02039165915,0.0,0.0691383344857,0.0691383344857,0.0691383344857,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28769265958
 06/20  04:00:00,0.535541379055,3.09089212475,0.0,2.73276556302,0.0,0.0934950106379,0.0934950106379,0.0934950106379,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.33918133484
 06/20  05:00:00,0.601686601288,3.86320318776,0.0,3.27341812344,0.0,0.111910675943,0.111910675943,0.111910675943,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568643713761
 06/20  06:00:00,0.740914321194,4.68250062961,0.0,3.66004086348,0.0,0.125071597261,0.125071597261,0.125071597261,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.998033014559
 06/20  07:00:00,0.903650277261,4.45354667172,0.0,3.31260466897,0.0,0.113023077054,0.113023077054,0.113023077054,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1149867491
 06/20  08:00:00,0.831359327662,3.96812767048,0.0,2.86283296702,0.0,0.0976005891454,0.0976005891454,0.0976005891454,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08335103572
 06/20  09:00:00,0.763040876052,3.12387454543,0.0,2.11670622496,0.0,0.0720462265014,0.0720462265014,0.0720462265014,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.988492484758
 06/20  10:00:00,0.757888687422,2.44220289782,0.0,1.54621474215,0.0,0.0525865661144,0.0525865661144,0.0525865661144,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.87687309522
 06/20  11:00:00,0.741989554389,1.57500850929,0.0,0.778380994346,0.0,0.0263854259453,0.0263854259453,0.0263854259453,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.777506598159
 06/20  12:00:00,0.710245123892,1.01319110472,0.0,0.293770949238,0.0,0.00992420920897,0.00992420920897,0.00992420920897,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.700621336837
 06/20  13:00:00,0.678774077625,0.674665222974,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.655216351725
 06/20  14:00:00,0.669879379194,0.630065813105,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.609521808185
 06/20  15:00:00,0.697273917722,0.637198995891,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.615513006661
 06/20  16:00:00,0.79642692831,0.696560232444,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.670909507942
 06/20  17:00:00,0.968838077881,0.820938163597,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.789776632758
 06/20  18:00:00,1.04896200105,0.933494546525,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.899662529299
 06/20  19:00:00,1.08796592181,0.952552997036,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.917631702469
 06/20  20:00:00,1.26935379664,0.888859044508,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.852737202333
 06/20  21:00:00,1.4431989642,0.809092893813,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.773814363128
 06/20  22:00:00,1.21925179017,0.678386930583,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.647857883362
 06/20  23:00:00,0.926918495836,0.5382592047,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.511730030729
 06/20  24:00:00,0.627390282235,0.416051056959,0.0,0.0270277735472,0.0,0.000908447299206,0.000908447299206,0.000908447299206,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36707961567
 06/21  01:00:00,0.53891498996,1.15825942344,0.0,0.836677183368,0.0,0.0284516484543,0.0284516484543,0.0284516484543,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301377902275
 06/21  02:00:00,0.507665033258,1.84140481562,0.0,1.53867028145,0.0,0.0525907048845,0.0525907048845,0.0525907048845,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282764449575
 06/21  03:00:00,0.521804727548,2.59578764709,0.0,2.28900397816,0.0,0.0783010671229,0.0783010671229,0.0783010671229,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287094688167
 06/21  04:00:00,0.541193873755,3.25801215151,0.0,2.90058579748,0.0,0.0991475053373,0.0991475053373,0.0991475053373,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338481127148
 06/21  05:00:00,0.602607149981,3.89199337413,0.0,3.30326844992,0.0,0.112831224635,0.112831224635,0.112831224635,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.567583573654
 06/21  06:00:00,0.738031280894,4.59854472689,0.0,3.57864594006,0.0,0.122188556962,0.122188556962,0.122188556962,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.995472035258
 06/21  07:00:00,0.895417303094,4.21251707783,0.0,3.07450766129,0.0,0.104790102887,0.104790102887,0.104790102887,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11205416288
 06/21  08:00:00,0.820741721386,3.6566800503,0.0,2.55406265278,0.0,0.0869829828698,0.0869829828698,0.0869829828698,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08067372978
 06/21  09:00:00,0.752149594257,2.80373837311,0.0,1.79885911189,0.0,0.0611549447057,0.0611549447057,0.0611549447057,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.98620342551
 06/21  10:00:00,0.743841974107,2.02967483159,0.0,1.13560594218,0.0,0.0385398527999,0.0385398527999,0.0385398527999,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.874953828958
 06/21  11:00:00,0.728708271372,1.18311845187,0.0,0.388061159742,0.0,0.0131041429277,0.0131041429277,0.0131041429277,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.775936375348
 06/21  12:00:00,0.700320914683,0.718064462498,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.699265643857
 06/21  13:00:00,0.678774077625,0.673348209077,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.653899337828
 06/21  14:00:00,0.669879379194,0.62862768755,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.60808368263
