Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/21  15:00:00,0.697273917722,0.635685801234,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.613999812004
 06/21  16:00:00,0.79642692831,0.694848407051,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.669197682549
 06/21  17:00:00,0.968838077881,0.818953530265,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.787791999426
 06/21  18:00:00,1.04896200105,0.931178820386,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.897346803161
 06/21  19:00:00,1.08796592181,0.950524814613,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.915603520046
 06/21  20:00:00,1.26935379664,0.886726298389,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850604456214
 06/21  21:00:00,1.4431989642,0.80684817953,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.771569648845
 06/21  22:00:00,1.21925179017,0.676513106824,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.645984059603
 06/21  23:00:00,0.926918495836,0.536899051795,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.510369877824
 06/21  24:00:00,0.626481834936,0.388255995294,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366312327553
 06/22  01:00:00,0.524350342018,0.73155888512,0.0,0.410630050341,0.0,0.0138870005118,0.0138870005118,0.0138870005118,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300724496987
 06/22  02:00:00,0.492807821418,1.40982057165,0.0,1.10707451574,0.0,0.0377334930446,0.0377334930446,0.0377334930446,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282775971308
 06/22  03:00:00,0.505291770478,2.11473027084,0.0,1.80777578824,0.0,0.061788110053,0.061788110053,0.061788110053,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28726550183
 06/22  04:00:00,0.526804429354,2.83770777253,0.0,2.47995959461,0.0,0.0847580609371,0.0847580609371,0.0847580609371,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338802951028
 06/22  05:00:00,0.592619026793,3.59921870944,0.0,3.01105068552,0.0,0.102843101448,0.102843101448,0.102843101448,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.56702667336
 06/22  06:00:00,0.72338985704,4.16754492895,0.0,3.14939775046,0.0,0.107547133108,0.107547133108,0.107547133108,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.993720426911
 06/22  07:00:00,0.88847044833,4.0075632963,0.0,2.87188783322,0.0,0.0978432481231,0.0978432481231,0.0978432481231,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10972020942
 06/22  08:00:00,0.818915723191,3.60089407536,0.0,2.50074027377,0.0,0.0851569846749,0.0851569846749,0.0851569846749,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07821013385
 06/22  09:00:00,0.749113940862,2.71298846993,0.0,1.71063275436,0.0,0.0581192913105,0.0581192913105,0.0581192913105,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.983679879853
 06/22  10:00:00,0.743648558683,2.02208624384,0.0,1.13004857064,0.0,0.0383464373756,0.0383464373756,0.0383464373756,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.872922612744
 06/22  11:00:00,0.730809519598,1.24319126056,0.0,0.449925810292,0.0,0.0152053911538,0.0152053911538,0.0152053911538,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.77414453349
 06/22  12:00:00,0.700320914683,0.715898739643,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.697099921001
 06/22  13:00:00,0.678774077625,0.67090616338,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.651457292131
 06/22  14:00:00,0.669879379194,0.627075376927,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.606531372006
 06/22  15:00:00,0.697273917722,0.634082655368,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.612396666137
 06/22  16:00:00,0.79642692831,0.693211279736,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.667560555234
 06/22  17:00:00,0.968838077881,0.817094130605,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.785932599767
 06/22  18:00:00,1.04896200105,0.928973038391,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.895141021166
 06/22  19:00:00,1.08796592181,0.948123067831,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.913201773264
 06/22  20:00:00,1.26935379664,0.884747901527,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.848626059351
 06/22  21:00:00,1.4431989642,0.805221197724,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769942667039
 06/22  22:00:00,1.21925179017,0.675458204377,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.644929157156
 06/22  23:00:00,0.926918495836,0.536324664991,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.50979549102
 06/22  24:00:00,0.626481834936,0.388080968005,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366137300263
 06/23  01:00:00,0.531670811384,0.946550989782,0.0,0.625577212798,0.0,0.0212074698777,0.0212074698777,0.0212074698777,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300769439192
 06/23  02:00:00,0.507523101027,1.83922886056,0.0,1.53657503758,0.0,0.0524487726534,0.0524487726534,0.0524487726534,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282683738374
 06/23  03:00:00,0.525116260586,2.6944542257,0.0,2.38783587619,0.0,0.0816126001603,0.0816126001603,0.0816126001603,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286929368738
 06/23  04:00:00,0.549806365104,3.51179256679,0.0,3.15501444115,0.0,0.107759996687,0.107759996687,0.107759996687,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.337832898756
 06/23  05:00:00,0.618222667039,4.3495013618,0.0,3.76317695067,0.0,0.128446741694,0.128446741694,0.128446741694,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.56518306057
 06/23  06:00:00,0.751398300803,4.98929862415,0.0,3.97460239586,0.0,0.13555557687,0.13555557687,0.13555557687,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.990269476709
 06/23  07:00:00,0.901696246023,4.3946015997,0.0,3.26258418926,0.0,0.111069045816,0.111069045816,0.111069045816,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10606215679
 06/23  08:00:00,0.825131347317,3.78238606304,0.0,2.68542145741,0.0,0.0913726088006,0.0913726088006,0.0913726088006,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07502093789
 06/23  09:00:00,0.757164757013,2.94734492836,0.0,1.94740682979,0.0,0.0661701074616,0.0661701074616,0.0661701074616,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.981262262858
 06/23  10:00:00,0.750733793602,2.22844359645,0.0,1.33862506793,0.0,0.0454316722949,0.0454316722949,0.0454316722949,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.870703468072
 06/23  11:00:00,0.733626625141,1.32482630848,0.0,0.53347715251,0.0,0.0180224966968,0.0180224966968,0.0180224966968,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.772228239186
 06/23  12:00:00,0.700973601117,0.7343927951,0.0,0.0194540080849,0.0,0.000652686434186,0.000652686434186,0.000652686434186,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.696139968374
 06/23  13:00:00,0.678774077625,0.670374573222,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.650925701973
 06/23  14:00:00,0.669879379194,0.626397666197,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605853661277
 06/23  15:00:00,0.697273917722,0.633496441232,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.611810452001
 06/23  16:00:00,0.79642692831,0.692510031758,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666859307256
 06/23  17:00:00,0.968838077881,0.816431949078,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.785270418239
 06/23  18:00:00,1.04896200105,0.928511059445,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.89467904222
 06/23  19:00:00,1.08796592181,0.947539046331,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.912617751764
 06/23  20:00:00,1.26935379664,0.884264299351,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.848142457176
 06/23  21:00:00,1.4431989642,0.804859782887,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769581252203
 06/23  22:00:00,1.21925179017,0.675220269261,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.64469122204
 06/23  23:00:00,0.945040616882,1.0722894021,0.0,0.535967324753,0.0,0.0181221210467,0.0181221210467,0.0181221210467,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.509792903378
 06/23  24:00:00,0.667659808359,1.59740619273,0.0,1.20963613216,0.0,0.0411779734228,0.0411779734228,0.0411779734228,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365826392831
 06/24  01:00:00,0.584072207187,2.36751165258,0.0,2.04089615385,0.0,0.0696618416053,0.0696618416053,0.0696618416053,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.306411160936
 06/24  02:00:00,0.545123358364,2.8698322711,0.0,2.56393971825,0.0,0.0874377915637,0.0874377915637,0.0874377915637,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.285922468244
 06/24  03:00:00,0.549180231822,3.37057161465,0.0,3.06020324926,0.0,0.104311167224,0.104311167224,0.104311167224,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.290679384626
 06/24  04:00:00,0.559675182646,3.74044838754,0.0,3.37449114363,0.0,0.114957658613,0.114957658613,0.114957658613,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.347012017021
 06/24  05:00:00,0.614925840972,4.17019041024,0.0,3.55455960618,0.0,0.121053223026,0.121053223026,0.121053223026,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.594489453495
 06/24  06:00:00,0.75216196311,4.77430904752,0.0,3.6913576139,0.0,0.12569372696,0.12569372696,0.12569372696,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05852468205
 06/24  07:00:00,0.919926797211,4.39609360226,0.0,3.18048059772,0.0,0.108138235085,0.108138235085,0.108138235085,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18965775089
 06/24  08:00:00,0.855206419923,3.80439055253,0.0,2.62009879738,0.0,0.0890103805146,0.0890103805146,0.0890103805146,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.1623480874
 06/24  09:00:00,0.800256024765,2.97386927523,0.0,1.89353680822,0.0,0.0642303167478,0.0642303167478,0.0642303167478,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.0616566313
 06/24  10:00:00,0.804263708041,2.37604108478,0.0,1.41710180403,0.0,0.0480453574442,0.0480453574442,0.0480453574442,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.939824220294
 06/24  11:00:00,0.791435691554,1.53965906243,0.0,0.690947332578,0.0,0.0233428035903,0.0233428035903,0.0233428035903,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.829590813077
 06/24  12:00:00,0.751291511946,0.858530593038,0.0,0.0941709917557,0.0,0.00316009117171,0.00316009117171,0.00316009117171,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.74556078264
 06/24  13:00:00,0.722362110139,0.713136061699,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.69368719045
 06/24  14:00:00,0.709004951369,0.665093003886,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.644548998966
 06/24  15:00:00,0.734332890577,0.672035608012,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.650349618781
 06/24  16:00:00,0.832344847558,0.739959486646,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.714308762145
 06/24  17:00:00,1.0041900081,0.872979475341,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.841817944502
 06/24  18:00:00,1.08327231659,1.00236205628,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.968530039051
 06/24  19:00:00,1.122210676,1.03052272077,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.995601426204
 06/24  20:00:00,1.30420916697,0.963403029332,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.927281187157
 06/24  21:00:00,1.47880582167,0.87131565267,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.836037121985
 06/24  22:00:00,1.2475450021,0.727365806212,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.696836758991
 06/24  23:00:00,0.945952957029,0.673117595204,0.0,0.104346281154,0.0,0.00349961585798,0.00349961585798,0.00349961585798,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.542242140079
 06/24  24:00:00,0.659770325331,1.18866812939,0.0,0.788419187607,0.0,0.0267148073182,0.0267148073182,0.0267148073182,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.378305274044
 06/25  01:00:00,0.560686542088,1.68646456919,0.0,1.35974922511,0.0,0.0462761765064,0.0462761765064,0.0462761765064,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.30651100628
 06/25  02:00:00,0.525249932367,2.28917240646,0.0,1.98294229214,0.0,0.0675643655665,0.0675643655665,0.0675643655665,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286260029714
 06/25  03:00:00,0.525698554695,2.68467124164,0.0,2.37377911919,0.0,0.0808294900971,0.0808294900971,0.0808294900971,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291203141684
 06/25  04:00:00,0.533032669601,2.962205133,0.0,2.59550987757,0.0,0.0883151455685,0.0883151455685,0.0883151455685,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.347750028542
 06/25  05:00:00,0.585873363673,3.32027557041,0.0,2.70536222108,0.0,0.092000745727,0.092000745727,0.092000745727,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.593771998779
 06/25  06:00:00,0.722312858271,3.90030680113,0.0,2.81901408197,0.0,0.0958446221209,0.0958446221209,0.0958446221209,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05686596759
 06/25  07:00:00,0.893610971798,3.62384942957,0.0,2.41028041617,0.0,0.0818224096718,0.0818224096718,0.0818224096718,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18761375975
 06/25  08:00:00,0.834115226531,3.1847367327,0.0,2.00240223355,0.0,0.0679191871222,0.0679191871222,0.0679191871222,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.1603908314
 06/25  09:00:00,0.782959365168,2.46495801568,0.0,1.38632671044,0.0,0.0469336571512,0.0469336571512,0.0469336571512,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.05995546952
 06/25  10:00:00,0.783904434064,1.77705946595,0.0,0.819600973551,0.0,0.0276860834668,0.0276860834668,0.0276860834668,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.938343431952
 06/25  11:00:00,0.773985584832,1.02314214759,0.0,0.175524449868,0.0,0.00589269686908,0.00589269686908,0.00589269686908,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.82849678094
 06/25  12:00:00,0.748131420774,0.763408819765,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.744610001124
 06/25  13:00:00,0.722362110139,0.712066004151,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.692617132902
 06/25  14:00:00,0.709004951369,0.66370724502,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.6431632401
 06/25  15:00:00,0.734332890577,0.670518916097,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.648832926866
 06/25  16:00:00,0.832344847558,0.738204118509,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.712553394007
 06/25  17:00:00,1.0041900081,0.870931084725,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.839769553886
 06/25  18:00:00,1.08327231659,0.999385641433,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.965553624208
 06/25  19:00:00,1.122210676,1.02741457771,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.992493283145
 06/25  20:00:00,1.30420916697,0.960412504,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.924290661825
 06/25  21:00:00,1.47880582167,0.868530891887,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.833252361203
 06/25  22:00:00,1.2475450021,0.725227420348,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.694698373127
 06/25  23:00:00,0.942453341171,0.56687599329,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.540346819319
 06/25  24:00:00,0.633055518013,0.398876510467,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.376932842726
 06/26  01:00:00,0.514763083421,0.448234206838,0.0,0.12822010609,0.0,0.00429974191545,0.00429974191545,0.00429974191545,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299809762955
 06/26  02:00:00,0.477467256434,0.96412493468,0.0,0.661831945105,0.0,0.0223929280606,0.0223929280606,0.0223929280606,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282322904974
 06/26  03:00:00,0.486297250509,1.565152392,0.0,1.25840943514,0.0,0.0427935900839,0.0427935900839,0.0427935900839,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287053976092
 06/26  04:00:00,0.503523664247,2.16278796606,0.0,1.80577292414,0.0,0.0614772958295,0.0614772958295,0.0614772958295,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338069815029
 06/26  05:00:00,0.567591853649,2.87134161633,0.0,2.28647393499,0.0,0.0778159283035,0.0778159283035,0.0778159283035,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.56372633078
 06/26  06:00:00,0.705059288642,3.63273446734,0.0,2.62276303384,0.0,0.0892165647094,0.0892165647094,0.0892165647094,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.985544681929
 06/26  07:00:00,0.868679616882,3.4257412239,0.0,2.29986841638,0.0,0.0780524166753,0.0780524166753,0.0780524166753,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09991755387
 06/26  08:00:00,0.797301690594,2.964900225,0.0,1.87449847929,0.0,0.0635429520772,0.0635429520772,0.0635429520772,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06845807796
 06/26  09:00:00,0.735386337744,2.30567742751,0.0,1.31162224926,0.0,0.0443916881931,0.0443916881931,0.0443916881931,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.975379342535
 06/26  10:00:00,0.732502690182,1.69012271831,0.0,0.805118829964,0.0,0.027200568874,0.027200568874,0.027200568874,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.865888827897
 06/26  11:00:00,0.718224870649,0.86546434816,0.0,0.078208951405,0.0,0.00262074220479,0.00262074220479,0.00262074220479,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.768134479975
 06/26  12:00:00,0.700320914683,0.710971273628,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.692172454987
 06/26  13:00:00,0.678774077625,0.666723040054,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.647274168805
 06/26  14:00:00,0.669879379194,0.622620273459,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.602076268538
 06/26  15:00:00,0.697273917722,0.629644588859,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.607958599628
 06/26  16:00:00,0.79642692831,0.687882870762,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.66223214626
 06/26  17:00:00,0.968838077881,0.81072964463,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.779568113791
 06/26  18:00:00,1.04896200105,0.922081319414,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.888249302189
 06/26  19:00:00,1.08796592181,0.940980328995,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.906059034428
 06/26  20:00:00,1.26935379664,0.87809981866,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.841977976485
 06/26  21:00:00,1.4431989642,0.799516913004,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.76423838232
 06/26  22:00:00,1.21925179017,0.670932662935,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.640403615714
 06/26  23:00:00,0.926918495836,0.53334511331,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.506815939339
 06/26  24:00:00,0.635785931029,0.663499375741,0.0,0.276741781255,0.0,0.00930409609243,0.00930409609243,0.00930409609243,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.364813926745
 06/27  01:00:00,0.54193494764,1.24763884761,0.0,0.92768930763,0.0,0.0314716061337,0.0314716061337,0.0314716061337,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299745202192
 06/27  02:00:00,0.505772454048,1.79086924282,0.0,1.48919617978,0.0,0.050698125675,0.050698125675,0.050698125675,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281702978447
 06/27  03:00:00,0.513043465805,2.34719439145,0.0,2.04165252969,0.0,0.0695398053793,0.0695398053793,0.0695398053793,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285852880994
 06/27  04:00:00,0.527898218388,2.87747613016,0.0,2.52166996142,0.0,0.0858518499703,0.0858518499703,0.0858518499703,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.336860941853
 06/27  05:00:00,0.584895951029,3.37884623224,0.0,2.79609415789,0.0,0.0951200256841,0.0951200256841,0.0951200256841,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.561610723788
 06/27  06:00:00,0.721168271338,4.10361258925,0.0,3.09669919559,0.0,0.105325547405,0.105325547405,0.105325547405,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.982486642084
 06/27  07:00:00,0.881423106653,3.79729895886,0.0,2.67444382877,0.0,0.0907959064461,0.0907959064461,0.0907959064461,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09689987644
 06/27  08:00:00,0.811340221494,3.37449240552,0.0,2.28663007422,0.0,0.0775814829776,0.0775814829776,0.0775814829776,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06591866355
 06/27  09:00:00,0.747443490416,2.65817231819,0.0,1.66648013285,0.0,0.0564488408649,0.0564488408649,0.0564488408649,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.97301634962
 06/27  10:00:00,0.739142882743,1.8839492365,0.0,1.00139977466,0.0,0.0338407614359,0.0338407614359,0.0338407614359,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.863434401392
 06/27  11:00:00,0.725486966046,1.07939813699,0.0,0.29405993233,0.0,0.00988283760202,0.00988283760202,0.00988283760202,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.766217287879
 06/27  12:00:00,0.700320914683,0.70967517638,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.690876357738
 06/27  13:00:00,0.678774077625,0.665621569249,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.646172698
 06/27  14:00:00,0.669879379194,0.621740615184,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.601196610263
 06/27  15:00:00,0.697273917722,0.628595227974,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.606909238743
 06/27  16:00:00,0.79642692831,0.686787135285,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.661136410784
 06/27  17:00:00,0.968838077881,0.80888210625,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.777720575411
 06/27  18:00:00,1.04896200105,0.919520553293,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.885688536068
 06/27  19:00:00,1.08796592181,0.938367041768,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.9034457472
 06/27  20:00:00,1.26935379664,0.875931222932,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.839809380757
 06/27  21:00:00,1.4431989642,0.797482736937,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.762204206253
 06/27  22:00:00,1.21925179017,0.669115484197,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.638586436976
 06/27  23:00:00,0.926918495836,0.531746661458,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.505217487487
 06/27  24:00:00,0.626481834936,0.385454873858,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363511206117
 06/28  01:00:00,0.510463341506,0.31938426174,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299179923948
 06/28  02:00:00,0.468198128305,0.69145352427,0.0,0.38951881677,0.0,0.0131237999313,0.0131237999313,0.0131237999313,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.2819646229
 06/28  03:00:00,0.482540800085,1.45603318237,0.0,1.14941835036,0.0,0.0390371396599,0.0390371396599,0.0390371396599,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286925851243
 06/28  04:00:00,0.506762419266,2.25695859709,0.0,1.90041594766,0.0,0.0647160508485,0.0647160508485,0.0647160508485,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.337597422546
 06/28  05:00:00,0.575341847986,3.09667205104,0.0,2.51388180748,0.0,0.0855659226405,0.0855659226405,0.0855659226405,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.561648893
 06/28  06:00:00,0.705958592641,3.65355259302,0.0,2.64801599869,0.0,0.0901158687083,0.0901158687083,0.0901158687083,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.981109842753
 06/28  07:00:00,0.87643205775,3.64866662186,0.0,2.52786288395,0.0,0.0858048575433,0.0858048575433,0.0858048575433,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09484848426
 06/28  08:00:00,0.807880895688,3.27124988421,0.0,2.18573921662,0.0,0.0741221571719,0.0741221571719,0.0741221571719,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06356699985
 06/28  09:00:00,0.742773522267,2.51933379984,0.0,1.52994339576,0.0,0.0517788727156,0.0517788727156,0.0517788727156,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.970714568362
 06/28  10:00:00,0.736413257895,1.80196929864,0.0,0.921192561003,0.0,0.0311111365872,0.0311111365872,0.0311111365872,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.86166167719
 06/28  11:00:00,0.722906937527,1.00138435004,0.0,0.217570888163,0.0,0.00730280908243,0.00730280908243,0.00730280908243,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.764692545101
 06/28  12:00:00,0.700320914683,0.708253472957,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.689454654315
 06/28  13:00:00,0.678774077625,0.664313236498,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.644864365249
 06/28  14:00:00,0.669879379194,0.620566217361,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.60002221244
 06/28  15:00:00,0.697273917722,0.627523997157,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.605838007926
 06/28  16:00:00,0.79642692831,0.685543519863,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.659892795361
 06/28  17:00:00,0.968838077881,0.807166381629,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.77600485079
 06/28  18:00:00,1.04896200105,0.917468866479,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.883636849254
 06/28  19:00:00,1.08796592181,0.936242605528,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.90132131096
 06/28  20:00:00,1.26935379664,0.873791762835,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.83766992066
 06/28  21:00:00,1.4431989642,0.795602775887,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.760324245203
 06/28  22:00:00,1.21925179017,0.668104569733,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.637575522513
 06/28  23:00:00,0.926918495836,0.531267585581,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.50473841161
 06/28  24:00:00,0.626481834936,0.385578519659,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363634851918
 06/29  01:00:00,0.527296194919,0.818745159014,0.0,0.499131932392,0.0,0.0168328534133,0.0168328534133,0.0168328534133,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299408888829
 06/29  02:00:00,0.491291186967,1.36893163862,0.0,1.06732965486,0.0,0.0362168585938,0.0362168585938,0.0362168585938,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281631899156
 06/29  03:00:00,0.501873181073,2.02139629041,0.0,1.71565688724,0.0,0.0583695206472,0.0583695206472,0.0583695206472,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286050422398
 06/29  04:00:00,0.514712277987,2.49207660902,0.0,2.13670009572,0.0,0.0726659095701,0.0726659095701,0.0726659095701,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.336431286415
 06/29  05:00:00,0.576348266573,3.12774131913,0.0,2.54665323666,0.0,0.0865723412278,0.0865723412278,0.0865723412278,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.559946731906
 06/29  06:00:00,0.709814038874,3.76862820204,0.0,2.76624107478,0.0,0.0939713149415,0.0939713149415,0.0939713149415,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.977960375686
 06/29  07:00:00,0.868437777104,3.4132163142,0.0,2.29540627621,0.0,0.0778105768978,0.0778105768978,0.0778105768978,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09185478434
 06/29  08:00:00,0.795257567632,2.89908443875,0.0,1.81608585548,0.0,0.0614988291154,0.0614988291154,0.0614988291154,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06105491553
 06/29  09:00:00,0.730432797219,2.15461970379,0.0,1.16715015755,0.0,0.0394381476683,0.0394381476683,0.0394381476683,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.968793710518
 06/29  10:00:00,0.719281423795,1.29497115381,0.0,0.41583092226,0.0,0.0139793024875,0.0139793024875,0.0139793024875,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.860025171101
 06/29  11:00:00,0.715604128444,0.78266437251,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.76354345573
 06/29  12:00:00,0.700320914683,0.706957375543,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.688158556901
 06/29  13:00:00,0.678774077625,0.662750978166,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.643302106917
 06/29  14:00:00,0.669879379194,0.618854227517,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.598310222597
 06/29  15:00:00,0.697273917722,0.625826645742,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.604140656511
 06/29  16:00:00,0.79642692831,0.683671911323,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.658021186821
 06/29  17:00:00,0.968838077881,0.805006106932,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.773844576094
 06/29  18:00:00,1.04896200105,0.91503606658,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.881204049354
 06/29  19:00:00,1.08796592181,0.933859371372,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.898938076805
 06/29  20:00:00,1.26935379664,0.871500536112,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.835378693937
 06/29  21:00:00,1.4431989642,0.793386375976,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.758107845292
 06/29  22:00:00,1.21925179017,0.665928029029,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.635398981808
 06/29  23:00:00,0.926918495836,0.529368981567,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.502839807596
 06/29  24:00:00,0.626481834936,0.383944984123,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362001316381
 06/30  01:00:00,0.510463341506,0.318028313935,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.297823976143
 06/30  02:00:00,0.455074328373,0.300817927166,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280847842565
 06/30  03:00:00,0.451420645283,0.541694571199,0.0,0.235961536137,0.0,0.00791698485705,0.00791698485705,0.00791698485705,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286044054292
 06/30  04:00:00,0.470074046855,1.18457252109,0.0,0.828498405569,0.0,0.0280276784381,0.0280276784381,0.0280276784381,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.337128888635
 06/30  05:00:00,0.536639259444,1.96105165661,0.0,1.37940557112,0.0,0.0468633340985,0.0468633340985,0.0468633340985,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.560504734927
 06/30  06:00:00,0.677053244563,2.80295896138,0.0,1.80083852724,0.0,0.0612105206305,0.0612105206305,0.0612105206305,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.97769368257
 06/30  07:00:00,0.842675639326,2.65195436379,0.0,1.53538854249,0.0,0.0520484391196,0.0520484391196,0.0520484391196,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09061056765
 06/30  08:00:00,0.776943108644,2.35691655855,0.0,1.27547030933,0.0,0.0431843701276,0.0431843701276,0.0431843701276,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05950258148
 06/30  09:00:00,0.717393735256,1.76763500725,0.0,0.78166705412,0.0,0.0263990857047,0.0263990857047,0.0263990857047,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.967292117413
 06/30  10:00:00,0.712722776444,1.09861526931,0.0,0.220847342405,0.0,0.00742065513613,0.00742065513613,0.00742065513613,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.858652866449
 06/30  11:00:00,0.715604128444,0.781043048842,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.761922132062
 06/30  12:00:00,0.700320914683,0.7053309664,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.686532147758
 06/30  13:00:00,0.678774077625,0.661330873129,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.64188200188
 06/30  14:00:00,0.669879379194,0.61782667267,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.597282667749
 06/30  15:00:00,0.697273917722,0.624625897166,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.602939907935
 06/30  16:00:00,0.79642692831,0.682397917989,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.656747193487
 06/30  17:00:00,0.968838077881,0.803438805243,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.772277274404
 06/30  18:00:00,1.04896200105,0.913039975022,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.879207957796
 06/30  19:00:00,1.08796592181,0.931835229563,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.896913934996
 06/30  20:00:00,1.26935379664,0.869985500123,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833863657948
 06/30  21:00:00,1.4431989642,0.792351197372,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.757072666688
 06/30  22:00:00,1.21925179017,0.665322815814,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.634793768593
 06/30  23:00:00,0.926918495836,0.52922196638,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.502692792409
 06/30  24:00:00,0.626481834936,0.384258993318,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362315325576
 07/01  01:00:00,0.524522344766,0.591811985061,0.0,0.26684156967,0.0,0.00897497557218,0.00897497557218,0.00897497557218,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.304856985755
 07/01  02:00:00,0.490585167182,1.26608876974,0.0,0.960333370843,0.0,0.0326046247761,0.0326046247761,0.0326046247761,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.285875168445
 07/01  03:00:00,0.503884331898,2.03269410633,0.0,1.72235516713,0.0,0.0587019285838,0.0587019285838,0.0587019285838,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.290738547775
 07/01  04:00:00,0.528311701812,2.80628057883,0.0,2.44130903467,0.0,0.0831997843101,0.0831997843101,0.0831997843101,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.346111560139
 07/01  05:00:00,0.592222294676,3.48751249695,0.0,2.87819382024,0.0,0.0979838848825,0.0979838848825,0.0979838848825,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.588272450336
 07/01  06:00:00,0.740663432706,4.27769408401,0.0,3.21046931692,0.0,0.10923634362,0.10923634362,0.10923634362,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.04290792215
 07/01  07:00:00,0.923515123829,4.05745974216,0.0,2.86101997797,0.0,0.0971846395591,0.0971846395591,0.0971846395591,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.17060129458
 07/01  08:00:00,0.864053616687,3.63764538252,0.0,2.47249523432,0.0,0.083928614156,0.083928614156,0.083928614156,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.14330521463
 07/01  09:00:00,0.806381123748,2.99605578343,0.0,1.93311282859,0.0,0.0655491732831,0.0655491732831,0.0655491732831,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.04435114988
 07/01  10:00:00,0.81378500317,2.62738123236,0.0,1.68367606927,0.0,0.057106468661,0.057106468661,0.057106468661,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.924676109655
 07/01  11:00:00,0.799407171521,1.62810922102,0.0,0.792908421255,0.0,0.0267716154094,0.0267716154094,0.0267716154094,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.81616591636
 07/01  12:00:00,0.755638946602,0.83845198166,0.0,0.0859438889313,0.0,0.00287897029647,0.00287897029647,0.00287897029647,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.733793858198
 07/01  13:00:00,0.726850885638,0.703098300128,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.683736937861
 07/01  14:00:00,0.713402742523,0.655624167638,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.635172599185
 07/01  15:00:00,0.734754821169,0.662349898533,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.640761484057
 07/01  16:00:00,0.836932600088,0.728655882689,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.703120572021
 07/01  17:00:00,1.00517908005,0.859179192584,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.828157871108
 07/01  18:00:00,1.0847719366,0.985539754379,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.951859962203
 07/01  19:00:00,1.12149404429,1.01307452052,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.978310352138
 07/01  20:00:00,1.30722869983,0.947123758308,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.911164444107
 07/01  21:00:00,1.48180672921,0.856724018542,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.821604221404
 07/01  22:00:00,1.24862725219,0.715645187977,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.685253504298
 07/01  23:00:00,0.940369721567,0.5601420781,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.533732270491
 07/01  24:00:00,0.635807853504,0.400004417859,0.0,0.00484498764163,0.0,0.000161841971443,0.000161841971443,0.000161841971443,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.373314496639
 07/02  01:00:00,0.538486047914,1.00289247276,0.0,0.679040656692,0.0,0.0229386787209,0.0229386787209,0.0229386787209,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.303738386432
 07/02  02:00:00,0.506159783789,1.72042361564,0.0,1.41640379253,0.0,0.0481792413828,0.0481792413828,0.0481792413828,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.284139592658
 07/02  03:00:00,0.521107668242,2.53588445553,0.0,2.22782803418,0.0,0.0759252649269,0.0759252649269,0.0759252649269,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.288456029916
 07/02  04:00:00,0.542817960898,3.23057318168,0.0,2.86801634896,0.0,0.0977060433965,0.0977060433965,0.0977060433965,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.343696848701
 07/02  05:00:00,0.60688257557,3.91463576678,0.0,3.30852626899,0.0,0.112644165777,0.112644165777,0.112644165777,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.58506327141
 07/02  06:00:00,0.756545545916,4.73865133681,0.0,3.67565574795,0.0,0.12511845683,0.12511845683,0.12511845683,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03867874393
 07/02  07:00:00,0.934966766544,4.38817096437,0.0,3.19652687517,0.0,0.108636282275,0.108636282275,0.108636282275,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1658056196
 07/02  08:00:00,0.873733104252,3.9159632533,0.0,2.75541322785,0.0,0.0936081017213,0.0936081017213,0.0936081017213,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.13870509188
 07/02  09:00:00,0.810513529294,3.11219813008,0.0,2.0537043558,0.0,0.0696815788297,0.0696815788297,0.0696815788297,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.03990196932
 07/02  10:00:00,0.807554400181,2.439912619,0.0,1.50046377655,0.0,0.0508758656718,0.0508758656718,0.0508758656718,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.920419789026
 07/02  11:00:00,0.79401622602,1.46462376934,0.0,0.633098044681,0.0,0.0213806699083,0.0213806699083,0.0213806699083,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.812490841251
 07/02  12:00:00,0.752759976306,0.749054725291,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.730340490761
 07/02  13:00:00,0.726850885638,0.699589692354,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.680228330087
 07/02  14:00:00,0.713402742523,0.652204138448,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.631752569995
 07/02  15:00:00,0.734754821169,0.658858737686,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.63727032321
 07/02  16:00:00,0.836932600088,0.724962999345,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.699427688677
 07/02  17:00:00,1.00517908005,0.855163296705,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.824141975229
 07/02  18:00:00,1.0847719366,0.981184019683,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.947504227507
 07/02  19:00:00,1.12149404429,1.0088266734,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.974062505018
 07/02  20:00:00,1.30722869983,0.942987867523,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.907028553322
 07/02  21:00:00,1.48180672921,0.852816429607,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.817696632468
 07/02  22:00:00,1.24862725219,0.712147162665,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.681755478986
 07/02  23:00:00,0.940369721567,0.557114445293,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.530704637684
 07/02  24:00:00,0.635646011533,0.392701327145,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.370856393566
 07/03  01:00:00,0.52339871138,0.665183180565,0.0,0.349829981439,0.0,0.0117983662621,0.0117983662621,0.0117983662621,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.295239769489
 07/03  02:00:00,0.489384203978,1.29839572568,0.0,1.00078416194,0.0,0.0340148999994,0.0340148999994,0.0340148999994,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.277731333288
 07/03  03:00:00,0.508686167018,2.20240351809,0.0,1.90067185061,0.0,0.0648691678751,0.0648691678751,0.0648691678751,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.282131276043
 07/03  04:00:00,0.533654637852,3.02261595959,0.0,2.67219765351,0.0,0.0912138759665,0.0912138759665,0.0912138759665,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.331558322058
 07/03  05:00:00,0.602577327435,3.86949603107,0.0,3.29562893693,0.0,0.112435610242,0.112435610242,0.112435610242,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.552820867763
 07/03  06:00:00,0.753691220149,4.88657010006,0.0,3.89583880868,0.0,0.132889643281,0.132889643281,0.132889643281,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.966414446454
 07/03  07:00:00,0.922593664917,4.55217713264,0.0,3.4482549041,0.0,0.117424542567,0.117424542567,0.117424542567,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07808375893
 07/03  08:00:00,0.855920394388,4.24734900455,0.0,3.17804260882,0.0,0.10823269275,0.10823269275,0.10823269275,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04746146215
 07/03  09:00:00,0.778918763667,3.4179897334,0.0,2.44376599104,0.0,0.0831178716679,0.0831178716679,0.0831178716679,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.955631937406
 07/03  10:00:00,0.770562330325,2.77263093051,0.0,1.90574788991,0.0,0.0648000251049,0.0648000251049,0.0648000251049,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.847853987171
