Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/03  11:00:00,0.753244538713,1.7472103949,0.0,0.976264375546,0.0,0.0330977421209,0.0330977421209,0.0330977421209,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.751911135948
 07/03  12:00:00,0.714058096339,0.966278020555,0.0,0.269891947014,0.0,0.0091086261246,0.0091086261246,0.0091086261246,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.67767183901
 07/03  13:00:00,0.683262853124,0.653512022548,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.634150660281
 07/03  14:00:00,0.674277170348,0.610794137314,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.590342568861
 07/03  15:00:00,0.697695848314,0.617694796767,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.596106382291
 07/03  16:00:00,0.80101468084,0.675079191779,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.649543881111
 07/03  17:00:00,0.969827149836,0.79505537011,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.764034048634
 07/03  18:00:00,1.05046162106,0.90395515855,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.870275366374
 07/03  19:00:00,1.08724929009,0.922540279893,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.887776111511
 07/03  20:00:00,1.2723733295,0.860886599165,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.824927284964
 07/03  21:00:00,1.44619987174,0.783704628547,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.748584831409
 07/03  22:00:00,1.22033404027,0.657850114731,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.627458431052
 07/03  23:00:00,0.924834876231,0.52285757395,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.496447766341
 07/03  24:00:00,0.634536868634,0.541221748841,0.0,0.161965977216,0.0,0.00546454017758,0.00546454017758,0.00546454017758,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.357410838046
 07/04  01:00:00,0.540859435836,1.17346104639,0.0,0.859388770614,0.0,0.0292590907182,0.0292590907182,0.0292590907182,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.29395884614
 07/04  02:00:00,0.511719512116,1.94314001811,0.0,1.64705708727,0.0,0.0563502081373,0.0563502081373,0.0563502081373,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.276202700392
 07/04  03:00:00,0.525610439188,2.68908464325,0.0,2.38944183584,0.0,0.0817934400454,0.0817934400454,0.0817934400454,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.280042415982
 07/04  04:00:00,0.546690880599,3.39507030584,0.0,3.04672419445,0.0,0.104250118713,0.104250118713,0.104250118713,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32948612737
 07/04  05:00:00,0.611637208174,4.12333535747,0.0,3.55225612827,0.0,0.12149549098,0.12149549098,0.12149549098,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.550033002832
 07/04  06:00:00,0.758983873835,5.02731191415,0.0,4.04031950756,0.0,0.138182296966,0.138182296966,0.138182296966,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.962675561662
 07/04  07:00:00,0.925912571012,4.63570325753,0.0,3.53535931603,0.0,0.120743448662,0.120743448662,0.120743448662,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07450547189
 07/04  08:00:00,0.851538068674,4.10737312218,0.0,3.04170125356,0.0,0.103850367036,0.103850367036,0.103850367036,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04382693505
 07/04  09:00:00,0.775230312049,3.29965837026,0.0,2.32851509342,0.0,0.0794294200501,0.0794294200501,0.0794294200501,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.952551471877
 07/04  10:00:00,0.766672597761,2.65050962573,0.0,1.78632154677,0.0,0.0609102925409,0.0609102925409,0.0609102925409,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.845159025533
 07/04  11:00:00,0.750012181217,1.6470183083,0.0,0.8785082004,0.0,0.0298653846251,0.0298653846251,0.0298653846251,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.749475224486
 07/04  12:00:00,0.708626110064,0.802865005979,0.0,0.108841233537,0.0,0.00367663984946,0.00367663984946,0.00367663984946,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.675309537911
 07/04  13:00:00,0.683262853124,0.651031204085,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.631669841818
 07/04  14:00:00,0.674277170348,0.609041092621,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.588589524168
 07/04  15:00:00,0.697695848314,0.615990291501,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.594401877025
 07/04  16:00:00,0.80101468084,0.673260471521,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.647725160853
 07/04  17:00:00,0.969827149836,0.793160139363,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.762138817887
 07/04  18:00:00,1.05046162106,0.901698609819,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.868018817643
 07/04  19:00:00,1.08724929009,0.920126817205,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.885362648823
 07/04  20:00:00,1.2723733295,0.858769454095,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.822810139894
 07/04  21:00:00,1.44619987174,0.78170188761,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.746582090472
 07/04  22:00:00,1.22033404027,0.656131790438,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.625740106759
 07/04  23:00:00,0.924834876231,0.521484342208,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.495074534599
 07/04  24:00:00,0.629072328456,0.377941910794,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.356096977215
 07/05  01:00:00,0.528525404493,0.811364061498,0.0,0.498431790539,0.0,0.0169250593752,0.0169250593752,0.0169250593752,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.292818841323
 07/05  02:00:00,0.491918180041,1.36547527014,0.0,1.07038943446,0.0,0.0365488760618,0.0365488760618,0.0365488760618,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.275205605224
 07/05  03:00:00,0.501081645375,1.97263208111,0.0,1.6734356846,0.0,0.0572646462319,0.0572646462319,0.0572646462319,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.279596005075
 07/05  04:00:00,0.516175302128,2.50257336178,0.0,2.15447956176,0.0,0.0737345402419,0.0737345402419,0.0737345402419,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.329233816001
 07/05  05:00:00,0.579176514607,3.17260419417,0.0,2.60224292387,0.0,0.0890347974136,0.0890347974136,0.0890347974136,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.549315043921
 07/05  06:00:00,0.711730233116,3.64301904777,0.0,2.65776650762,0.0,0.0909286562474,0.0909286562474,0.0909286562474,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.960935695222
 07/05  07:00:00,0.890304720237,3.59096133291,0.0,2.49244234169,0.0,0.0851355978868,0.0851355978868,0.0851355978868,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07268052162
 07/05  08:00:00,0.818556509031,3.14022262057,0.0,2.07650230807,0.0,0.0708688073924,0.0708688073924,0.0708688073924,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04187537892
 07/05  09:00:00,0.744030505592,2.38460040816,0.0,1.41527812588,0.0,0.0482296135933,0.0482296135933,0.0482296135933,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.95073047732
 07/05  10:00:00,0.738842356636,1.83416508768,0.0,0.971411057349,0.0,0.0330800514157,0.0330800514157,0.0330800514157,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.843724976901
 07/05  11:00:00,0.724024469287,0.88183697557,0.0,0.11464852808,0.0,0.00387767269426,0.00387767269426,0.00387767269426,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.748153564081
 07/05  12:00:00,0.704949470215,0.693278816204,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.674564581673
 07/05  13:00:00,0.683262853124,0.650053335115,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.630691972848
 07/05  14:00:00,0.674277170348,0.607140785865,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.586689217412
 07/05  15:00:00,0.697695848314,0.61400314297,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.592414728494
 07/05  16:00:00,0.80101468084,0.670890801427,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.645355490759
 07/05  17:00:00,0.969827149836,0.790512793791,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.759491472314
 07/05  18:00:00,1.05046162106,0.898758609311,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.865078817135
 07/05  19:00:00,1.08724929009,0.917334662436,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.882570494053
 07/05  20:00:00,1.2723733295,0.856029048333,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.820069734132
 07/05  21:00:00,1.44619987174,0.779097805335,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.743978008197
 07/05  22:00:00,1.22033404027,0.653477380271,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.623085696592
 07/05  23:00:00,0.924834876231,0.519185567758,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.492775760149
 07/05  24:00:00,0.629072328456,0.376323054198,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354478120619
 07/06  01:00:00,0.513028535302,0.353844791148,0.0,0.042316796724,0.0,0.00142819018402,0.00142819018402,0.00142819018402,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291414564788
 07/06  02:00:00,0.472475096534,0.79784757268,0.0,0.503375278376,0.0,0.0171057925552,0.0171057925552,0.0171057925552,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.274592063851
 07/06  03:00:00,0.481695874642,1.40764273445,0.0,1.1087944505,0.0,0.0378788754993,0.0378788754993,0.0378788754993,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.279247892516
 07/06  04:00:00,0.502268263699,2.09593615992,0.0,1.74822377763,0.0,0.0598275018133,0.0598275018133,0.0598275018133,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.328852398272
 07/06  05:00:00,0.56625903803,2.79378149825,0.0,2.22463244744,0.0,0.0761173208364,0.0761173208364,0.0761173208364,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.548102824446
 07/06  06:00:00,0.70129074237,3.33580081848,0.0,2.35273499582,0.0,0.0804891655018,0.0804891655018,0.0804891655018,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.958748977734
 07/06  07:00:00,0.879388703268,3.26923123525,0.0,2.17343587663,0.0,0.074219580918,0.074219580918,0.074219580918,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06995688902
 07/06  08:00:00,0.810642895147,2.90592104584,0.0,1.84475590773,0.0,0.062955193509,0.062955193509,0.062955193509,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03932020453
 07/06  09:00:00,0.737999148851,2.20545653805,0.0,1.23851958191,0.0,0.0421982568519,0.0421982568519,0.0421982568519,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.948345151183
 07/06  10:00:00,0.733869867061,1.68625369417,0.0,0.825663948213,0.0,0.0281075618405,0.0281075618405,0.0281075618405,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.841560692531
 07/06  11:00:00,0.722342343795,0.830175414276,0.0,0.0649071736314,0.0,0.00219554720236,0.00219554720236,0.00219554720236,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.746233357235
 07/06  12:00:00,0.704949470215,0.691294709157,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.672580474626
 07/06  13:00:00,0.683262853124,0.648124391719,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.628763029452
 07/06  14:00:00,0.674277170348,0.605380570577,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.584929002124
 07/06  15:00:00,0.697695848314,0.612184255199,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.590595840723
 07/06  16:00:00,0.80101468084,0.669096868811,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.643561558142
 07/06  17:00:00,0.969827149836,0.788323278331,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.757301956855
 07/06  18:00:00,1.05046162106,0.896375201281,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.862695409105
 07/06  19:00:00,1.08724929009,0.914838218052,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.88007404967
 07/06  20:00:00,1.2723733295,0.853513689334,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.817554375133
 07/06  21:00:00,1.44619987174,0.776944216669,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.741824419531
 07/06  22:00:00,1.22033404027,0.652176970972,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.621785287293
 07/06  23:00:00,0.924834876231,0.518359646998,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.491949839389
 07/06  24:00:00,0.629072328456,0.375438202886,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.353593269307
 07/07  01:00:00,0.514650690063,0.401035425287,0.0,0.0901706691015,0.0,0.00305034494444,0.00305034494444,0.00305034494444,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290751326549
 07/07  02:00:00,0.478192435443,0.964096359472,0.0,0.670221211793,0.0,0.0228231314639,0.0228231314639,0.0228231314639,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273994917227
 07/07  03:00:00,0.493738777808,1.75770761286,0.0,1.4594985794,0.0,0.0499217786653,0.0499217786653,0.0499217786653,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.278608642027
 07/07  04:00:00,0.52098985667,2.6410378073,0.0,2.29434864895,0.0,0.0785490947839,0.0785490947839,0.0785490947839,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.327829174331
 07/07  05:00:00,0.583643511611,3.30100161476,0.0,2.73340448819,0.0,0.0935017944179,0.0935017944179,0.0935017944179,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546550900202
 07/07  06:00:00,0.728775458905,4.13710535235,0.0,3.15709364131,0.0,0.107973882036,0.107973882036,0.107973882036,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955694866113
 07/07  07:00:00,0.899388757871,3.85098240769,0.0,2.75854492436,0.0,0.0942196355204,0.0942196355204,0.0942196355204,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06659901372
 07/07  08:00:00,0.826039407411,3.35317593617,0.0,2.29531097929,0.0,0.0783517057724,0.0783517057724,0.0783517057724,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0360200233
 07/07  09:00:00,0.747601928409,2.48362912493,0.0,1.51983932959,0.0,0.0518010364107,0.0518010364107,0.0518010364107,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.945197990379
 07/07  10:00:00,0.739303982942,1.84273416251,0.0,0.98489477698,0.0,0.0335416777221,0.0335416777221,0.0335416777221,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.838810332097
 07/07  11:00:00,0.724707262839,0.897605627118,0.0,0.134708783466,0.0,0.00456046624638,0.00456046624638,0.00456046624638,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.743861960243
 07/07  12:00:00,0.704949470215,0.689096337265,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.670382102735
 07/07  13:00:00,0.683262853124,0.646290677744,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.626929315478
 07/07  14:00:00,0.674277170348,0.603959845842,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.583508277389
 07/07  15:00:00,0.697695848314,0.610813198261,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.589224783785
 07/07  16:00:00,0.80101468084,0.667749507256,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.642214196587
 07/07  17:00:00,0.969827149836,0.786737978679,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.755716657202
 07/07  18:00:00,1.05046162106,0.89456523081,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.860885438634
 07/07  19:00:00,1.08724929009,0.913177555952,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.87841338757
 07/07  20:00:00,1.2723733295,0.852149390958,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.816190076757
 07/07  21:00:00,1.44619987174,0.775602134319,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.740482337181
 07/07  22:00:00,1.22033404027,0.651066056694,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.620674373015
 07/07  23:00:00,0.924834876231,0.517502061681,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.491092254072
 07/07  24:00:00,0.629501298268,0.387772894929,0.0,0.0127019092914,0.0,0.000428969812403,0.000428969812403,0.000428969812403,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.353226052059
 07/08  01:00:00,0.5386197086,0.994970567451,0.0,0.677865434832,0.0,0.023072339407,0.023072339407,0.023072339407,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.296991702983
 07/08  02:00:00,0.502627558859,1.60380940774,0.0,1.3061610116,0.0,0.0446470164526,0.0446470164526,0.0446470164526,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.277768165688
 07/08  03:00:00,0.512394436479,2.26589647417,0.0,1.96419125448,0.0,0.0672120331643,0.0672120331643,0.0672120331643,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.282104828264
 07/08  04:00:00,0.539278413063,3.10703951382,0.0,2.75149208275,0.0,0.0941664955616,0.0941664955616,0.0941664955616,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.336687447046
 07/08  05:00:00,0.602396263703,3.75807588816,0.0,3.16287882917,0.0,0.108157853909,0.108157853909,0.108157853909,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.574150832616
 07/08  06:00:00,0.742815575858,4.30312657251,0.0,3.25792055944,0.0,0.111388486772,0.111388486772,0.111388486772,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.02088916813
 07/08  07:00:00,0.927620570998,4.13785821705,0.0,2.96559838655,0.0,0.101290086728,0.101290086728,0.101290086728,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1464213609
 07/08  08:00:00,0.866639932593,3.67536302737,0.0,2.53408461602,0.0,0.0865149300621,0.0865149300621,0.0865149300621,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11943347777
 07/08  09:00:00,0.801650897306,2.82423849249,0.0,1.78363457835,0.0,0.0608189468417,0.0608189468417,0.0608189468417,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.02201210918
 07/08  10:00:00,0.79811791326,2.13976673791,0.0,1.21622193421,0.0,0.0414393787507,0.0414393787507,0.0414393787507,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.904515750277
 07/08  11:00:00,0.784782886214,1.17537607656,0.0,0.35803697686,0.0,0.0121473301027,0.0121473301027,0.0121473301027,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.79830421629
 07/08  12:00:00,0.752759976306,0.736139752571,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.717425518041
 07/08  13:00:00,0.726850885638,0.687147362989,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.667786000722
 07/08  14:00:00,0.713402742523,0.640484017122,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.620032448669
 07/08  15:00:00,0.734754821169,0.647159342889,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.625570928413
 07/08  16:00:00,0.836932600088,0.71236313253,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.686827821862
 07/08  17:00:00,1.00517908005,0.840750142953,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.809728821476
 07/08  18:00:00,1.09594432599,0.965174933766,0.0,0.0,0.00825451007992,0.00291787930574,0.0111723893857,0.00291787930574,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.93149514159
 07/08  19:00:00,1.15428220253,0.992563034278,0.0,0.0,0.0238158652398,0.00897229299984,0.0327881582397,0.00897229299984,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.957798865896
 07/08  20:00:00,1.32443437659,0.9277717059,0.0,0.0,0.012310172568,0.00489550419352,0.0172056767615,0.00489550419352,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.891812391699
 07/08  21:00:00,1.48180672921,0.838652064869,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.803532267731
 07/08  22:00:00,1.24862725219,0.700367697018,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.669976013339
 07/08  23:00:00,0.940369721567,0.547977879831,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.521568072222
 07/08  24:00:00,0.635646011533,0.38567018386,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.363825250281
 07/09  01:00:00,0.515547369194,0.315852001263,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.295738571627
 07/09  02:00:00,0.471417645861,0.67998985808,0.0,0.382597687027,0.0,0.013437103455,0.013437103455,0.013437103455,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.277511940602
 07/09  03:00:00,0.480772497577,1.32795244241,0.0,1.02591960295,0.0,0.0355900942626,0.0355900942626,0.0355900942626,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.282432448029
 07/09  04:00:00,0.506088069336,2.12792276254,0.0,1.77219457927,0.0,0.0609761518347,0.0609761518347,0.0609761518347,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.336868199253
 07/09  05:00:00,0.57299326733,2.89271854381,0.0,2.29753737022,0.0,0.0787548575366,0.0787548575366,0.0787548575366,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.574134947221
 07/09  06:00:00,0.728386691235,3.87605680849,0.0,2.83203532247,0.0,0.0969596021489,0.0969596021489,0.0969596021489,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01970464109
 07/09  07:00:00,0.911052078973,3.64965875005,0.0,2.47970986088,0.0,0.0847215947037,0.0847215947037,0.0847215947037,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14411041956
 07/09  08:00:00,0.848752748587,3.14892576149,0.0,2.01010761956,0.0,0.0686277460566,0.0686277460566,0.0686277460566,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11697320835
 07/09  09:00:00,0.787261621423,2.4000783435,0.0,1.36160017321,0.0,0.0464296709582,0.0464296709582,0.0464296709582,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01988636533
 07/09  10:00:00,0.781270112162,1.64403123886,0.0,0.722492129378,0.0,0.0245915776526,0.0245915776526,0.0245915776526,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.90251005605
 07/09  11:00:00,0.773322785687,0.836043791496,0.0,0.02030813573,0.0,0.000687229576121,0.000687229576121,0.000687229576121,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.796700772357
 07/09  12:00:00,0.752759976306,0.734715381823,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.716001147293
 07/09  13:00:00,0.726850885638,0.685417599476,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.666056237209
 07/09  14:00:00,0.713402742523,0.638851239577,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.618399671124
 07/09  15:00:00,0.734754821169,0.64551411761,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.623925703134
 07/09  16:00:00,0.836932600088,0.710777270078,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.685241959409
 07/09  17:00:00,1.00517908005,0.83896658866,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.807945267184
 07/09  18:00:00,1.14413970849,0.963056579276,0.0,0.0,0.0433607040193,0.0160070678632,0.0593677718825,0.0160070678632,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.929376787101
 07/09  19:00:00,1.18665043889,0.990467131399,0.0,0.0,0.0470763593574,0.0180800352475,0.0651563946049,0.0180800352475,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.955702963016
 07/09  20:00:00,1.35793641292,0.925594253416,0.0,0.0,0.0364525385157,0.0142551745721,0.0507077130878,0.0142551745721,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.889634939215
 07/09  21:00:00,1.49456087791,0.836633130381,0.0,0.0,0.00908516214971,0.00366898654687,0.0127541486966,0.00366898654687,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.801513333243
 07/09  22:00:00,1.24862725219,0.698141087081,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.667749403402
 07/09  23:00:00,0.940369721567,0.54588153034,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.519471722731
 07/09  24:00:00,0.635646011533,0.383914734821,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.362069801243
 07/10  01:00:00,0.511600345118,0.307447724115,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287334294479
 07/10  02:00:00,0.455369303979,0.290332117558,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270451887106
 07/10  03:00:00,0.443816999143,0.295104378307,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275503986876
 07/10  04:00:00,0.442440761886,0.344391423675,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325531439654
 07/10  05:00:00,0.493122654032,0.646501514924,0.0,0.0814431070399,0.0,0.00298093683877,0.00298093683877,0.00298093683877,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.544012181512
 07/10  06:00:00,0.632655927149,1.30443862282,0.0,0.329173936681,0.0,0.0118543502801,0.0118543502801,0.0118543502801,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.95094784121
 07/10  07:00:00,0.815038456602,1.3676801964,0.0,0.280088018189,0.0,0.00986933425136,0.00986933425136,0.00986933425136,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06175370861
 07/10  08:00:00,0.757944170834,1.34704261387,0.0,0.293880531164,0.0,0.0102564691953,0.0102564691953,0.0102564691953,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03131714912
 07/10  09:00:00,0.696266934906,0.972772655058,0.0,0.0134147007949,0.0,0.000466042907361,0.000466042907361,0.000466042907361,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.940766149304
 07/10  10:00:00,0.70576230522,0.853700019002,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.834670965572
 07/10  11:00:00,0.720146796592,0.759178237637,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.740143354227
 07/10  12:00:00,0.704949470215,0.685096098865,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.666381864334
 07/10  13:00:00,0.683262853124,0.642262041059,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.622900678792
 07/10  14:00:00,0.674277170348,0.59980130367,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.579349735217
 07/10  15:00:00,0.697695848314,0.606371976206,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.584783561731
 07/10  16:00:00,0.80101468084,0.662771983957,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.637236673289
 07/10  17:00:00,0.969827149836,0.780980438134,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.749959116658
 07/10  18:00:00,1.05046162106,0.888024270015,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.854344477839
 07/10  19:00:00,1.08724929009,0.906342410321,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.871578241939
 07/10  20:00:00,1.2723733295,0.845590478734,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.809631164533
 07/10  21:00:00,1.44619987174,0.769636923394,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.734517126255
 07/10  22:00:00,1.22033404027,0.645815846315,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.615424162636
 07/10  23:00:00,0.924834876231,0.513272878157,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.486863070548
 07/10  24:00:00,0.629072328456,0.371996987167,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350152053589
 07/11  01:00:00,0.511600345118,0.3079615264,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287848096764
 07/11  02:00:00,0.460042414056,0.425769899491,0.0,0.134745793692,0.0,0.00467311007711,0.00467311007711,0.00467311007711,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.271143875347
 07/11  03:00:00,0.466743489047,0.959457845718,0.0,0.663692262168,0.0,0.0229264899042,0.0229264899042,0.0229264899042,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.276165192119
 07/11  04:00:00,0.487913744627,1.66718236192,0.0,1.32280033111,0.0,0.0454729827408,0.0454729827408,0.0454729827408,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325522046788
 07/11  05:00:00,0.553240512441,2.40526509016,0.0,1.84175737508,0.0,0.0630987952477,0.0630987952477,0.0630987952477,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.542461488702
 07/11  06:00:00,0.687725761863,2.92702255262,0.0,1.95453563089,0.0,0.0669241849942,0.0669241849942,0.0669241849942,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.948170076794
 07/11  07:00:00,0.865823254051,2.86011866899,0.0,1.77663003389,0.0,0.0606541317007,0.0606541317007,0.0606541317007,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0576501655
 07/11  08:00:00,0.798196385633,2.52953132147,0.0,1.48043194467,0.0,0.0505086839943,0.0505086839943,0.0505086839943,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02725444322
 07/11  09:00:00,0.724886007681,1.8099720739,0.0,0.854202534622,0.0,0.0290851156818,0.0290851156818,0.0290851156818,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.93717773432
 07/11  10:00:00,0.714500170318,1.10805709647,0.0,0.257445525633,0.0,0.00873786509811,0.00873786509811,0.00873786509811,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.831582517406
 07/11  11:00:00,0.720146796592,0.756871278682,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.737836395272
 07/11  12:00:00,0.704949470215,0.683211779397,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.664497544866
 07/11  13:00:00,0.683262853124,0.640531213472,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.621169851205
 07/11  14:00:00,0.674277170348,0.598289500665,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.577837932212
 07/11  15:00:00,0.697695848314,0.605022398265,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.58343398379
 07/11  16:00:00,0.80101468084,0.661266221541,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.635730910873
 07/11  17:00:00,1.01976080432,0.779080757284,0.0,0.0,0.0371115455031,0.0128221089777,0.0499336544808,0.0128221089777,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.748059435808
 07/11  18:00:00,1.17422733711,0.885954178964,0.0,0.0,0.0919847956338,0.0317809204095,0.123765716043,0.0317809204095,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.852274386789
 07/11  19:00:00,1.25897937213,0.904411663748,0.0,0.0,0.126879546015,0.0448505360167,0.171730082032,0.0448505360167,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.869647495366
 07/11  20:00:00,1.39195343268,0.844290613467,0.0,0.0,0.0859632204124,0.0336168827649,0.119580103177,0.0336168827649,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.808331299265
 07/11  21:00:00,1.50754821714,0.768492719601,0.0,0.0,0.0435810093502,0.0177673360506,0.0613483454008,0.0177673360506,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.733372922463
 07/11  22:00:00,1.22033404027,0.644701876749,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.61431019307
 07/11  23:00:00,0.924834876231,0.511902893206,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.485493085598
 07/11  24:00:00,0.629072328456,0.371024986095,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.349180052516
 07/12  01:00:00,0.511600345118,0.30692158998,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.286808160344
 07/12  02:00:00,0.455369303979,0.290254522915,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270374292463
 07/12  03:00:00,0.449474244714,0.450173203161,0.0,0.154859377838,0.0,0.00565724557123,0.00565724557123,0.00565724557123,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275713433892
 07/12  04:00:00,0.468169034493,1.06811528323,0.0,0.724006209344,0.0,0.0257282726074,0.0257282726074,0.0257282726074,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325249089861
 07/12  05:00:00,0.53340157853,1.80702533092,0.0,1.24398457947,0.0,0.0432598613359,0.0432598613359,0.0432598613359,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.54199452508
 07/12  06:00:00,0.672352425507,2.45998040235,0.0,1.48890719316,0.0,0.0515508486381,0.0515508486381,0.0515508486381,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.946756364264
 07/12  07:00:00,0.852608639268,2.46877589031,0.0,1.38701566315,0.0,0.0474395169181,0.0474395169181,0.0474395169181,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05592175755
 07/12  08:00:00,0.786557205248,2.18575289361,0.0,1.13870810935,0.0,0.0388695036093,0.0388695036093,0.0388695036093,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02519985067
 07/12  09:00:00,0.717060692916,1.57821099615,0.0,0.624244529642,0.0,0.0212598009177,0.0212598009177,0.0212598009177,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.93537466155
 07/12  10:00:00,0.70576230522,0.848861918803,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.829832865374
 07/12  11:00:00,0.720146796592,0.755479391427,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.736444508018
 07/12  12:00:00,0.704949470215,0.681701124204,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.662986889674
 07/12  13:00:00,0.683262853124,0.638764057311,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.619402695044
 07/12  14:00:00,0.674277170348,0.596511704259,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.576060135806
 07/12  15:00:00,0.697695848314,0.603294909841,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.581706495365
 07/12  16:00:00,0.89097609537,0.659210507681,0.0,0.0,0.0680757447366,0.0218856697938,0.0899614145304,0.0218856697938,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.633675197013
 07/12  17:00:00,1.25850711739,0.777105626254,0.0,0.0,0.218450364349,0.0702296032014,0.288679967551,0.0702296032014,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.746084304778
 07/12  18:00:00,1.36059910514,0.884541671354,0.0,0.0,0.230499479198,0.079638004872,0.31013748407,0.079638004872,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.850861879178
 07/12  19:00:00,1.39911623243,0.903020727307,0.0,0.0,0.230417033482,0.0814499088594,0.311866942341,0.0814499088594,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.868256558924
 07/12  20:00:00,1.49227579418,0.842539076437,0.0,0.0,0.16061114274,0.0592913219369,0.219902464677,0.0592913219369,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.806579762236
 07/12  21:00:00,1.50272346446,0.766551713843,0.0,0.0,0.0408390454836,0.0156845472313,0.0565235927148,0.0156845472313,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.731431916705
 07/12  22:00:00,1.22033404027,0.643171546144,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.612779862465
 07/12  23:00:00,0.924834876231,0.5105095308,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.484099723191
 07/12  24:00:00,0.629072328456,0.369609562355,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.347764628777
 07/13  01:00:00,0.511600345118,0.305986800969,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285873371333
 07/13  02:00:00,0.455369303979,0.289015468641,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269135238189
 07/13  03:00:00,0.443816999143,0.294059012008,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274458620577
 07/13  04:00:00,0.442440761886,0.342861724601,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32400174058
 07/13  05:00:00,0.500714827046,0.855131062618,0.0,0.293016307279,0.0,0.0105731098526,0.0105731098526,0.0105731098526,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.541068528966
 07/13  06:00:00,0.645536440798,1.66858894414,0.0,0.699229565079,0.0,0.02473486393,0.02473486393,0.02473486393,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.945042534126
 07/13  07:00:00,0.824727721245,1.64372511618,0.0,0.563370540399,0.0,0.0195585988943,0.0195585988943,0.0195585988943,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05451610617
 07/13  08:00:00,0.765058318676,1.55020950004,0.0,0.504325450316,0.0,0.0173706170379,0.0173706170379,0.0173706170379,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02403911614
 07/13  09:00:00,0.701426791568,1.11702038978,0.0,0.164137773072,0.0,0.00562589956954,0.00562589956954,0.00562589956954,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.934290811747
 07/13  10:00:00,0.70576230522,0.847785596322,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.828756542893
 07/13  11:00:00,0.720146796592,0.753695969866,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.734661086457
 07/13  12:00:00,0.704949470215,0.679846555997,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.661132321466
 07/13  13:00:00,0.683262853124,0.637292657456,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.617931295189
 07/13  14:00:00,0.674277170348,0.595239808638,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.574788240185
 07/13  15:00:00,0.723265534745,0.601973600632,0.0,0.0,0.0192331065225,0.00633657990859,0.0255696864311,0.00633657990859,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.580385186156
 07/13  16:00:00,1.00313714907,0.657722387729,0.0,0.0,0.153869656081,0.0482528121502,0.202122468231,0.0482528121502,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.632187077061
 07/13  17:00:00,1.33157719443,0.775611410727,0.0,0.0,0.27210256023,0.0896474843632,0.361750044594,0.0896474843632,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.744590089251
 07/13  18:00:00,1.42985016345,0.882653499824,0.0,0.0,0.283659506526,0.095729035862,0.379388542388,0.095729035862,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848973707648
 07/13  19:00:00,1.44392445788,0.901205638969,0.0,0.0,0.263522749352,0.0931524184334,0.356675167786,0.0931524184334,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.866441470586
 07/13  20:00:00,1.55585770618,0.84101565543,0.0,0.0,0.205910489487,0.0775738871888,0.283484376676,0.0775738871888,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.805056341228
 07/13  21:00:00,1.67765278608,0.765177516794,0.0,0.0,0.167227800675,0.0642251136628,0.231452914338,0.0642251136628,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.730057719655
 07/13  22:00:00,1.34189276682,0.641919359877,0.0,0.0,0.0869718129533,0.0345869136017,0.121558726555,0.0345869136017,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.611527676198
 07/13  23:00:00,0.926352787131,0.509876281664,0.0,0.0,0.00107830274244,0.000439608156736,0.00151791089918,0.000439608156736,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.483466474055
 07/13  24:00:00,0.629072328456,0.368957633127,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.347112699548
 07/14  01:00:00,0.511600345118,0.305283872722,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285170443087
 07/14  02:00:00,0.455369303979,0.288683834283,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268803603831
 07/14  03:00:00,0.443816999143,0.293542511651,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27394212022
 07/14  04:00:00,0.442440761886,0.342024766749,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.323164782728
 07/14  05:00:00,0.494051665471,0.668053834071,0.0,0.10744194496,0.0,0.00390994827779,0.00390994827779,0.00390994827779,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.539565662738
 07/14  06:00:00,0.639652922308,1.49606891058,0.0,0.528681090519,0.0,0.0188513454394,0.0188513454394,0.0188513454394,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.943070975131
 07/14  07:00:00,0.819555372739,1.4899842483,0.0,0.411709955954,0.0,0.014386250389,0.014386250389,0.014386250389,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05243582273
 07/14  08:00:00,0.761502229535,1.4428447416,0.0,0.398938024866,0.0,0.0138145278969,0.0138145278969,0.0138145278969,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02206178316
 07/14  09:00:00,0.695800891999,0.950768680702,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.932176875743
 07/14  10:00:00,0.70576230522,0.846147656374,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827118602944
 07/14  11:00:00,0.720146796592,0.75228850184,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733253618431
 07/14  12:00:00,0.704949470215,0.678545117407,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.659830882876
 07/14  13:00:00,0.683262853124,0.635986955338,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616625593071
 07/14  14:00:00,0.674277170348,0.593990996189,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573539427736
 07/14  15:00:00,0.697695848314,0.601120729876,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.5795323154
 07/14  16:00:00,0.828526930564,0.65708861645,0.0,0.0,0.0200942443914,0.00741800533241,0.0275122497238,0.00741800533241,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631553305782
 07/14  17:00:00,0.969827149836,0.774471870326,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74345054885
 07/14  18:00:00,1.05684095516,0.880671000125,0.0,0.0,0.00463366561005,0.00174566849023,0.00637933410028,0.00174566849023,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846991207949
 07/14  19:00:00,1.08724929009,0.899094751714,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864330583332
 07/14  20:00:00,1.2723733295,0.838846481378,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.802887167177
 07/14  21:00:00,1.44619987174,0.763327731125,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.728207933987
 07/14  22:00:00,1.22033404027,0.64049033188,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610098648201
 07/14  23:00:00,0.924834876231,0.508835368433,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482425560824
 07/14  24:00:00,0.629072328456,0.36852290206,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346677968482
 07/15  01:00:00,0.515547369194,0.311290137329,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.291176707693
 07/15  02:00:00,0.457980542406,0.293239857183,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.273359626731
 07/15  03:00:00,0.445182403315,0.298571230534,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.278970839103
 07/15  04:00:00,0.454918387261,0.631723810901,0.0,0.279556357677,0.0,0.00980646975921,0.00980646975921,0.00980646975921,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.333307469203
 07/15  05:00:00,0.518658007752,1.29317017992,0.0,0.704023198521,0.0,0.0244195979581,0.0244195979581,0.0244195979581,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.568100755027
