Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/27  05:00:00,0.56690453337,2.80234395885,0.0,2.24941216902,0.0,0.0767628161759,0.0767628161759,0.0767628161759,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531885563457
 07/27  06:00:00,0.714203787258,3.68701876915,0.0,2.7371426401,0.0,0.0934022103896,0.0934022103896,0.0934022103896,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925559284112
 07/27  07:00:00,0.887772454472,3.48133025914,0.0,2.42362632331,0.0,0.0826033321222,0.0826033321222,0.0826033321222,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03186546622
 07/27  08:00:00,0.822393020472,3.21628881025,0.0,2.19225172293,0.0,0.0747053188334,0.0747053188334,0.0747053188334,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00219215375
 07/27  09:00:00,0.748077026667,2.46909889053,0.0,1.53600407676,0.0,0.0522761346684,0.0522761346684,0.0522761346684,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.914503008807
 07/27  10:00:00,0.739228627945,1.81521172812,0.0,0.984242987399,0.0,0.0334663227249,0.0334663227249,0.0334663227249,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.811939687291
 07/27  11:00:00,0.728958529581,1.00007147129,0.0,0.260079367177,0.0,0.00881173298817,0.00881173298817,0.00881173298817,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.7209572207
 07/27  12:00:00,0.704949470215,0.669287614985,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650573380454
 07/27  13:00:00,0.683262853124,0.62842704967,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.609065687403
 07/27  14:00:00,0.674277170348,0.587419032135,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566967463682
 07/27  15:00:00,0.697695848314,0.594058403525,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572469989049
 07/27  16:00:00,0.80101468084,0.648862253182,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623326942513
 07/27  17:00:00,0.969827149836,0.763721269164,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732699947687
 07/27  18:00:00,1.05046162106,0.867919841384,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834240049208
 07/27  19:00:00,1.08724929009,0.886001051413,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.85123688303
 07/27  20:00:00,1.2723733295,0.826877746932,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790918432731
 07/27  21:00:00,1.44619987174,0.753255588749,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718135791611
 07/27  22:00:00,1.22033404027,0.633088852635,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602697168956
 07/27  23:00:00,0.924834876231,0.504490200347,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.478080392738
 07/27  24:00:00,0.629072328456,0.367464677926,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345619744347
 07/28  01:00:00,0.511600345118,0.30553764253,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285424212894
 07/28  02:00:00,0.466685804402,0.623258212834,0.0,0.333736286317,0.0,0.0113165004233,0.0113165004233,0.0113165004233,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269641696065
 07/28  03:00:00,0.480035423997,1.35643511818,0.0,1.06242163904,0.0,0.0362184248543,0.0362184248543,0.0362184248543,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274413087708
 07/28  04:00:00,0.500164011842,2.03112836348,0.0,1.69052740124,0.0,0.0577232499561,0.0577232499561,0.0577232499561,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321740978214
 07/28  05:00:00,0.568543663249,2.84932135427,0.0,2.29627281871,0.0,0.0784019460553,0.0784019460553,0.0784019460553,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532002309189
 07/28  06:00:00,0.72769335373,4.07960421139,0.0,3.13039444868,0.0,0.106891776861,0.106891776861,0.106891776861,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.92489291778
 07/28  07:00:00,0.902047426092,3.89798132892,0.0,2.84125567467,0.0,0.0968783037414,0.0968783037414,0.0968783037414,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03088718464
 07/28  08:00:00,0.839173682656,3.70615590369,0.0,2.68314548188,0.0,0.0914859810177,0.0914859810177,0.0914859810177,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00116548823
 07/28  09:00:00,0.772255352868,3.17584000587,0.0,2.24379255658,0.0,0.076454460869,0.076454460869,0.076454460869,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.913455644332
 07/28  10:00:00,0.768948991991,2.68471141572,0.0,1.85484573186,0.0,0.0631866867714,0.0631866867714,0.0631866867714,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.810836630429
 07/28  11:00:00,0.751980841155,1.67563874102,0.0,0.936892392435,0.0,0.0318340445631,0.0318340445631,0.0318340445631,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.719711465171
 07/28  12:00:00,0.7137333058,0.927344270483,0.0,0.259399350182,0.0,0.00878383558522,0.00878383558522,0.00878383558522,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64923068577
 07/28  13:00:00,0.683262853124,0.627799860877,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60843849861
 07/28  14:00:00,0.674277170348,0.587282493328,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566830924875
 07/28  15:00:00,0.697695848314,0.594609590743,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.573021176267
 07/28  16:00:00,0.80101468084,0.649334293026,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623798982358
 07/28  17:00:00,0.969827149836,0.764108955941,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.733087634465
 07/28  18:00:00,1.05046162106,0.868581991377,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834902199202
 07/28  19:00:00,1.08724929009,0.886712388645,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851948220263
 07/28  20:00:00,1.2723733295,0.827874625532,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.79191531133
 07/28  21:00:00,1.44619987174,0.754055320857,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718935523719
 07/28  22:00:00,1.22033404027,0.634063077834,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603671394155
 07/28  23:00:00,0.928965529398,0.62773520535,0.0,0.122106142267,0.0,0.00413065316709,0.00413065316709,0.00413065316709,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479219255475
 07/28  24:00:00,0.652161434563,1.04777688026,0.0,0.6793459221,0.0,0.0230891061069,0.0230891061069,0.0230891061069,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346586024586
 07/29  01:00:00,0.556482549052,1.51297502239,0.0,1.20120940289,0.0,0.0409351798581,0.0409351798581,0.0409351798581,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.291652189867
 07/29  02:00:00,0.512139597716,1.88156859973,0.0,1.58847484399,0.0,0.0541590553102,0.0541590553102,0.0541590553102,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.273213525297
 07/29  03:00:00,0.509027975893,2.17013891889,0.0,1.87285689016,0.0,0.0638455725787,0.0638455725787,0.0638455725787,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.277681637303
 07/29  04:00:00,0.520223792303,2.55255034051,0.0,2.20364681561,0.0,0.0751118748013,0.0751118748013,0.0751118748013,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.330043540877
 07/29  05:00:00,0.575946793809,2.97777153129,0.0,2.39777096941,0.0,0.0817083840156,0.0817083840156,0.0817083840156,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.558954335501
 07/29  06:00:00,0.723339716195,3.71044338209,0.0,2.69738483128,0.0,0.0919126271092,0.0919126271092,0.0919126271092,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.98874170588
 07/29  07:00:00,0.904708320448,3.43759292994,0.0,2.30289282861,0.0,0.0783778361778,0.0783778361778,0.0783778361778,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10886163172
 07/29  08:00:00,0.848149135122,3.10387330602,0.0,1.99928366627,0.0,0.0680241325914,0.0680241325914,0.0680241325914,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08274470617
 07/29  09:00:00,0.787819999065,2.39018389286,0.0,1.38279879637,0.0,0.0469880486005,0.0469880486005,0.0469880486005,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.98879329154
 07/29  10:00:00,0.792615051345,1.95273579228,0.0,1.05782512945,0.0,0.0359365168355,0.0359365168355,0.0359365168355,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.875881609405
 07/29  11:00:00,0.786418581704,1.19993574284,0.0,0.406896382157,0.0,0.0137830255929,0.0137830255929,0.0137830255929,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.774004477269
 07/29  12:00:00,0.752759976306,0.715350799994,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.696636565463
 07/29  13:00:00,0.726850885638,0.668611848999,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.649250486732
 07/29  14:00:00,0.713402742523,0.623876906261,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.603425337808
 07/29  15:00:00,0.734754821169,0.630388177794,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.608799763319
 07/29  16:00:00,0.836932600088,0.693271186106,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.667735875438
 07/29  17:00:00,1.00517908005,0.817130800345,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.786109478869
 07/29  18:00:00,1.0847719366,0.937298412447,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.903618620271
 07/29  19:00:00,1.12149404429,0.963791568502,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.929027400119
 07/29  20:00:00,1.30722869983,0.901295040825,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.865335726624
 07/29  21:00:00,1.48180672921,0.815524246108,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.78040444897
 07/29  22:00:00,1.24862725219,0.682462809173,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.652071125494
 07/29  23:00:00,0.940369721567,0.53586515743,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509455349822
 07/29  24:00:00,0.635646011533,0.379825629853,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.357980696274
 07/30  01:00:00,0.529475018289,0.72338595091,0.0,0.411036925065,0.0,0.0139276490952,0.0139276490952,0.0139276490952,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.292235596209
 07/30  02:00:00,0.491589759581,1.28230788172,0.0,0.988278832452,0.0,0.0336092171749,0.0336092171749,0.0336092171749,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.274148818817
 07/30  03:00:00,0.497863572323,1.84518355283,0.0,1.54703086136,0.0,0.0526811690088,0.0526811690088,0.0526811690088,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.278552300043
 07/30  04:00:00,0.515374044426,2.4130520444,0.0,2.06331905958,0.0,0.0702621269245,0.0702621269245,0.0702621269245,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.3308730008
 07/30  05:00:00,0.575805051536,2.97662383511,0.0,2.39625674622,0.0,0.0815666417425,0.0815666417425,0.0815666417425,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.559320862519
 07/30  06:00:00,0.726770591427,3.81374833583,0.0,2.80115096738,0.0,0.0953435023408,0.0953435023408,0.0953435023408,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.988280523523
 07/30  07:00:00,0.908719560328,3.55717386497,0.0,2.42348444283,0.0,0.0823890760578,0.0823890760578,0.0823890760578,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10785095253
 07/30  08:00:00,0.851135238504,3.19279856443,0.0,2.08935553176,0.0,0.0710102359735,0.0710102359735,0.0710102359735,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08159809909
 07/30  09:00:00,0.802358965105,2.81683939002,0.0,1.81050208348,0.0,0.06152701464,0.06152701464,0.06152701464,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.987745501579
 07/30  10:00:00,0.7972508373,2.08890650599,0.0,1.19543844582,0.0,0.040572302791,0.040572302791,0.040572302791,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.874439006738
 07/30  11:00:00,0.788963902152,1.27411134078,0.0,0.482402512576,0.0,0.0163283460402,0.0163283460402,0.0163283460402,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.772673944791
 07/30  12:00:00,0.752759976306,0.713816374311,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.69510213978
 07/30  13:00:00,0.726850885638,0.667245074633,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.647883712366
 07/30  14:00:00,0.713402742523,0.622713580929,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.602262012476
 07/30  15:00:00,0.734754821169,0.629235253953,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.607646839477
 07/30  16:00:00,0.836932600088,0.692120293064,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.666584982395
 07/30  17:00:00,1.00517908005,0.81585502627,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.784833704794
 07/30  18:00:00,1.0847719366,0.936179477211,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.902499685035
 07/30  19:00:00,1.12149404429,0.962523423437,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.927759255055
 07/30  20:00:00,1.30722869983,0.899977067241,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.86401775304
 07/30  21:00:00,1.48180672921,0.814183830036,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.779064032898
 07/30  22:00:00,1.24862725219,0.681509874832,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.651118191153
 07/30  23:00:00,0.940369721567,0.535098653956,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.508688846347
 07/30  24:00:00,0.635646011533,0.379282475634,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.357437542055
 07/31  01:00:00,0.515405957175,0.418773015027,0.0,0.11275504338,0.0,0.00380561205669,0.00380561205669,0.00380561205669,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285904542012
 07/31  02:00:00,0.4753104631,0.877417208115,0.0,0.587801223609,0.0,0.0199411591212,0.0199411591212,0.0199411591212,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269735754055
 07/31  03:00:00,0.489257342689,1.62804418916,0.0,1.33415522033,0.0,0.0454403435466,0.0454403435466,0.0454403435466,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274288577399
 07/31  04:00:00,0.504975006434,2.17559733144,0.0,1.83533180839,0.0,0.0625342445477,0.0625342445477,0.0625342445477,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321405539034
 07/31  05:00:00,0.565066763094,2.75165347722,0.0,2.1996856023,0.0,0.0749250459006,0.0749250459006,0.0749250459006,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530921648547
 07/31  06:00:00,0.711230544109,3.60178934608,0.0,2.65497259103,0.0,0.0904289672407,0.0904289672407,0.0904289672407,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.92249991012
 07/31  07:00:00,0.886814878652,3.45354257655,0.0,2.39956453944,0.0,0.0816457563016,0.0816457563016,0.0816457563016,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0281395675
 07/31  08:00:00,0.821735773827,3.1973248896,0.0,2.17688777431,0.0,0.0740480721882,0.0740480721882,0.0740480721882,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.998592181716
 07/31  09:00:00,0.753735524673,2.63450563688,0.0,1.70447501065,0.0,0.0579346326741,0.0579346326741,0.0579346326741,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911438821267
 07/31  10:00:00,0.745390952247,1.99518387996,0.0,1.16704151521,0.0,0.0396286470271,0.0396286470271,0.0396286470271,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.80911331132
 07/31  11:00:00,0.733477023973,1.13132320726,0.0,0.393864949095,0.0,0.0133302273809,0.0133302273809,0.0133302273809,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.718423374753
 07/31  12:00:00,0.704949470215,0.666791865375,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648077630844
 07/31  13:00:00,0.683262853124,0.626455626214,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607094263947
 07/31  14:00:00,0.674277170348,0.585745226136,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.565293657683
 07/31  15:00:00,0.697695848314,0.592179930484,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570591516008
 07/31  16:00:00,0.80101468084,0.646570125747,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621034815079
 07/31  17:00:00,0.969827149836,0.760875276968,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.729853955491
 07/31  18:00:00,1.05046162106,0.864623218945,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.830943426769
 07/31  19:00:00,1.08724929009,0.882672604866,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.847908436484
 07/31  20:00:00,1.2723733295,0.824299383773,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788340069571
 07/31  21:00:00,1.44619987174,0.750903238795,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715783441657
 07/31  22:00:00,1.22033404027,0.631365361814,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600973678135
 07/31  23:00:00,0.924834876231,0.503475363822,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477065556213
 07/31  24:00:00,0.629072328456,0.366992542113,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345147608535
 08/01  01:00:00,0.507570490856,0.305179339664,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.285065910028
 08/01  02:00:00,0.455581405745,0.288980271429,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.269100040977
 08/01  03:00:00,0.444029100909,0.293629955316,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.274029563885
 08/01  04:00:00,0.442652863652,0.340870649328,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.322010665307
 08/01  05:00:00,0.490848706113,0.553258301174,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.532212074801
 08/01  06:00:00,0.639253840056,0.948619500118,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.924302655187
 08/01  07:00:00,0.850910882965,1.05657063528,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.03073216567
 08/01  08:00:00,0.787985797338,1.02308035114,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,1.00123541756
 08/01  09:00:00,0.709799168983,0.9325128091,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.913921004141
 08/01  10:00:00,0.713680511679,0.830578262373,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.811549208944
 08/01  11:00:00,0.728065003051,0.739683453281,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.720648569872
 08/01  12:00:00,0.712867676673,0.668467186118,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.649752951588
 08/01  13:00:00,0.691181059582,0.627550092124,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.608188729857
 08/01  14:00:00,0.682195376807,0.586998677956,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.566547109503
 08/01  15:00:00,0.705614054772,0.594125050028,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.572536635553
 08/01  16:00:00,0.809427784633,0.648351339615,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.622816028946
 08/01  17:00:00,0.98891570632,0.762529662843,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.731508341367
 08/01  18:00:00,1.08927500225,0.866076363551,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.832396571376
 08/01  19:00:00,1.16798682408,0.884122419334,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.849358250951
 08/01  20:00:00,1.38655114924,0.825627602913,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.789668288712
 08/01  21:00:00,1.52029174042,0.752071268857,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.716951471719
 08/01  22:00:00,1.21722326866,0.632563880228,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.602172196549
 08/01  23:00:00,0.924410754143,0.505012003067,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.478602195458
 08/01  24:00:00,0.625254618831,0.368507514758,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.346662581179
 08/02  01:00:00,0.507570490856,0.306480505264,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.286367075628
 08/02  02:00:00,0.455581405745,0.290221202441,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.270340971989
 08/02  03:00:00,0.444029100909,0.294940202653,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.275339811222
 08/02  04:00:00,0.442652863652,0.342142282121,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.3232822981
 08/02  05:00:00,0.490848706113,0.554388050535,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.533341824162
 08/02  06:00:00,0.639253840056,0.949186441316,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.924869596385
 08/02  07:00:00,0.850910882965,1.05688876591,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0310502963
 08/02  08:00:00,0.787985797338,1.02340508543,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,1.00156015185
 08/02  09:00:00,0.709799168983,0.932826091656,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.914234286697
 08/02  10:00:00,0.713680511679,0.8306434956,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.811614442171
 08/02  11:00:00,0.728065003051,0.739369838633,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.720334955224
 08/02  12:00:00,0.712867676673,0.66796994566,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.649255711129
 08/02  13:00:00,0.691181059582,0.626868188532,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.607506826265
 08/02  14:00:00,0.682195376807,0.586156927915,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.565705359462
 08/02  15:00:00,0.705614054772,0.592705771313,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.571117356837
 08/02  16:00:00,0.809427784633,0.64700228428,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.621466973612
 08/02  17:00:00,0.98891570632,0.76107608727,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.730054765794
 08/02  18:00:00,1.08927500225,0.864523647963,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.830843855787
 08/02  19:00:00,1.16798682408,0.882463638148,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.847699469765
 08/02  20:00:00,1.38655114924,0.823920804347,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.787961490145
 08/02  21:00:00,1.52029174042,0.750436018424,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.715316221286
 08/02  22:00:00,1.21722326866,0.631032804764,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.600641121085
 08/02  23:00:00,0.924410754143,0.503283641834,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.476873834225
 08/02  24:00:00,0.625254618831,0.366875003362,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.345030069783
 08/03  01:00:00,0.507570490856,0.304978104202,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.284864674566
 08/03  02:00:00,0.455581405745,0.288661596647,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.268781366195
 08/03  03:00:00,0.444029100909,0.293117489457,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.273517098026
 08/03  04:00:00,0.442652863652,0.340203264961,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.32134328094
 08/03  05:00:00,0.490848706113,0.552348083884,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.531301857512
 08/03  06:00:00,0.639253840056,0.946854530695,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.922537685764
 08/03  07:00:00,0.850910882965,1.05458749735,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02874902774
 08/03  08:00:00,0.787985797338,1.02120075914,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.999355825557
 08/03  09:00:00,0.709799168983,0.930906807399,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.91231500244
 08/03  10:00:00,0.713680511679,0.82899557295,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.809966519521
 08/03  11:00:00,0.728065003051,0.737990649529,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.71895576612
 08/03  12:00:00,0.712867676673,0.666622887971,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.64790865344
 08/03  13:00:00,0.691181059582,0.625510004612,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.606148642345
 08/03  14:00:00,0.682195376807,0.584976449453,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.564524881
 08/03  15:00:00,0.705614054772,0.591572764978,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.569984350502
 08/03  16:00:00,0.809427784633,0.645860806993,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.620325496325
 08/03  17:00:00,0.98891570632,0.759863675722,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.728842354246
 08/03  18:00:00,1.08927500225,0.863263975725,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.829584183549
 08/03  19:00:00,1.16798682408,0.881076957378,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.846312788996
 08/03  20:00:00,1.38655114924,0.822623140232,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.786663826031
 08/03  21:00:00,1.52029174042,0.749255403268,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.71413560613
 08/03  22:00:00,1.21722326866,0.630033411057,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.599641727378
 08/03  23:00:00,0.924410754143,0.502487249488,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.476077441879
 08/03  24:00:00,0.625254618831,0.366418019519,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.344573085941
 08/04  01:00:00,0.507570490856,0.304772784316,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.28465935468
 08/04  02:00:00,0.455581405745,0.288794820057,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.268914589605
 08/04  03:00:00,0.444029100909,0.293699134844,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.274098743413
 08/04  04:00:00,0.442652863652,0.34065666656,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.321796682539
 08/04  05:00:00,0.490848706113,0.552412980485,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.531366754112
 08/04  06:00:00,0.639253840056,0.946541946538,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.922225101607
 08/04  07:00:00,0.850910882965,1.05420002451,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02836155491
 08/04  08:00:00,0.787985797338,1.02060392205,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.998758988475
 08/04  09:00:00,0.709799168983,0.930074069316,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.911482264357
 08/04  10:00:00,0.713680511679,0.828045963641,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.809016910212
 08/04  11:00:00,0.728065003051,0.737172922685,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.718138039276
 08/04  12:00:00,0.712867676673,0.665888348054,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.647174113523
 08/04  13:00:00,0.691181059582,0.624801003908,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.605439641642
 08/04  14:00:00,0.682195376807,0.584216367278,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.563764798825
 08/04  15:00:00,0.705614054772,0.59080273986,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.569214325384
 08/04  16:00:00,0.809427784633,0.644956373406,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.619421062738
 08/04  17:00:00,0.98891570632,0.758917554871,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.727896233395
 08/04  18:00:00,1.08927500225,0.862258090062,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.828578297886
 08/04  19:00:00,1.16798682408,0.880309422348,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.845545253966
 08/04  20:00:00,1.38655114924,0.822002784213,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.786043470011
 08/04  21:00:00,1.52029174042,0.748870327225,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.713750530086
 08/04  22:00:00,1.21722326866,0.629835048461,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.599443364782
 08/04  23:00:00,0.924410754143,0.502486983596,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.476077175987
 08/04  24:00:00,0.625254618831,0.366511846885,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.344666913306
 08/05  01:00:00,0.511517514932,0.310846096367,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.290732666731
 08/05  02:00:00,0.458192644172,0.293121524241,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.27324129379
 08/05  03:00:00,0.445394505081,0.29793186748,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.27833147605
 08/05  04:00:00,0.445324019268,0.350040823473,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.331180839452
 08/05  05:00:00,0.494945398714,0.580253862789,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.559207636416
 08/05  06:00:00,0.649879352274,1.01037349647,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.986056651542
 08/05  07:00:00,0.872072244885,1.13167627703,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10583780742
 08/05  08:00:00,0.82042309823,1.10159083584,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07974590226
 08/05  09:00:00,0.754830227449,1.00450064897,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.985908844007
 08/05  10:00:00,0.764596740968,0.891595889549,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.872566836119
 08/05  11:00:00,0.78055376257,0.790107841455,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.771072958046
 08/05  12:00:00,0.760678182764,0.712124375211,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.693410140681
 08/05  13:00:00,0.734769092097,0.665314199476,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.645952837209
 08/05  14:00:00,0.721320948982,0.621028311489,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.600576743036
 08/05  15:00:00,0.742673027628,0.627078462108,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.605490047632
 08/05  16:00:00,0.84534570388,0.689624616106,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.664089305438
 08/05  17:00:00,1.02426763654,0.812258392652,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.781237071176
 08/05  18:00:00,1.12358531779,0.931416764581,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.897736972405
 08/05  19:00:00,1.20223157827,0.957427348365,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.922663179982
 08/05  20:00:00,1.42140651957,0.895310052103,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.859350737902
 08/05  21:00:00,1.55589859789,0.810080245726,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.774960448588
 08/05  22:00:00,1.24551648058,0.67788763446,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.647495950781
 08/05  23:00:00,0.939945599479,0.532310533468,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.505900725859
 08/05  24:00:00,0.631828301908,0.377367172371,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.355522238793
 08/06  01:00:00,0.511517514932,0.310403923216,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.29029049358
 08/06  02:00:00,0.458192644172,0.292834320594,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.272954090142
 08/06  03:00:00,0.445394505081,0.297885224088,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.278284832657
 08/06  04:00:00,0.445324019268,0.349562177012,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.330702192991
 08/06  05:00:00,0.494945398714,0.579287234031,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.558241007658
 08/06  06:00:00,0.649879352274,1.00911345039,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.984796605464
 08/06  07:00:00,0.872072244885,1.13014009046,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10430162085
 08/06  08:00:00,0.82042309823,1.0999053896,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07806045602
 08/06  09:00:00,0.754830227449,1.00270526542,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.984113460462
 08/06  10:00:00,0.764596740968,0.890294907042,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.871265853613
 08/06  11:00:00,0.78055376257,0.788414056116,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.769379172707
 08/06  12:00:00,0.760678182764,0.710075950502,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.691361715971
 08/06  13:00:00,0.734769092097,0.662855192624,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.643493830357
 08/06  14:00:00,0.721320948982,0.618432365484,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.597980797031
 08/06  15:00:00,0.742673027628,0.62490066176,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.603312247284
 08/06  16:00:00,0.84534570388,0.687272244761,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.661736934093
 08/06  17:00:00,1.02426763654,0.81016341845,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.779142096974
 08/06  18:00:00,1.12358531779,0.929309293154,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.895629500978
 08/06  19:00:00,1.22287478348,0.955538609854,0.0,0.0,0.0149943095269,0.00564889568574,0.0206432052126,0.00564889568574,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.920774441471
 08/06  20:00:00,1.44094616365,0.893484710351,0.0,0.0,0.0139929703432,0.00554667374197,0.0195396440852,0.00554667374197,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.857525396149
 08/06  21:00:00,1.55589859789,0.808253223179,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.773133426041
 08/06  22:00:00,1.24551648058,0.676062114586,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.645670430907
 08/06  23:00:00,0.939945599479,0.530542072,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.504132264391
 08/06  24:00:00,0.631828301908,0.375580516936,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.353735583357
 08/07  01:00:00,0.507570490856,0.302687110461,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282573680825
 08/07  02:00:00,0.455581405745,0.286797828603,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.266917598151
 08/07  03:00:00,0.444029100909,0.29163774199,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.272037350559
 08/07  04:00:00,0.442652863652,0.338850887603,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.319990903582
 08/07  05:00:00,0.490848706113,0.550158579914,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529112353541
 08/07  06:00:00,0.639253840056,0.943214074155,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918897229224
 08/07  07:00:00,0.850910882965,1.05064269729,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02480422768
 08/07  08:00:00,0.787985797338,1.01710751542,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.995262581843
 08/07  09:00:00,0.709799168983,0.92677042689,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90817862193
 08/07  10:00:00,0.713680511679,0.824786889772,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.805757836342
 08/07  11:00:00,0.728065003051,0.73406064796,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.715025764551
 08/07  12:00:00,0.712867676673,0.662734815058,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.644020580527
 08/07  13:00:00,0.691181059582,0.621737197255,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.602375834988
 08/07  14:00:00,0.682195376807,0.581134426937,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.560682858484
 08/07  15:00:00,0.705614054772,0.587916150493,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566327736017
 08/07  16:00:00,0.809427784633,0.642073022759,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.616537712091
 08/07  17:00:00,0.98891570632,0.755809192708,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.724787871232
 08/07  18:00:00,1.08927500225,0.858883818259,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.825204026083
 08/07  19:00:00,1.16798682408,0.876603491946,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841839323564
 08/07  20:00:00,1.38655114924,0.818363722432,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.782404408231
 08/07  21:00:00,1.52029174042,0.745370079053,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.710250281915
 08/07  22:00:00,1.21722326866,0.626778651892,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.596386968213
 08/07  23:00:00,0.924410754143,0.500036830855,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.473627023246
 08/07  24:00:00,0.625254618831,0.364376558361,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.342531624782
 08/08  01:00:00,0.507570490856,0.30300633712,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282892907484
 08/08  02:00:00,0.455581405745,0.286939539163,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.267059308712
 08/08  03:00:00,0.444029100909,0.291531301598,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271930910168
 08/08  04:00:00,0.442652863652,0.338661641653,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.319801657632
 08/08  05:00:00,0.490848706113,0.549833081317,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.528786854944
 08/08  06:00:00,0.639253840056,0.942664255246,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918347410315
 08/08  07:00:00,0.850910882965,1.05022368022,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02438521061
 08/08  08:00:00,0.787985797338,1.01704656298,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.9952016294
 08/08  09:00:00,0.709799168983,0.926461615714,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.907869810755
 08/08  10:00:00,0.713680511679,0.824625773896,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.805596720466
 08/08  11:00:00,0.728065003051,0.733851331329,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.714816447919
 08/08  12:00:00,0.712867676673,0.662824761606,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.644110527075
 08/08  13:00:00,0.691181059582,0.621896148836,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.602534786569
 08/08  14:00:00,0.682195376807,0.581511254435,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.561059685982
 08/08  15:00:00,0.705614054772,0.587725568261,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566137153786
 08/08  16:00:00,0.809427784633,0.641783594424,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.616248283756
 08/08  17:00:00,0.98891570632,0.755222569112,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.724201247636
 08/08  18:00:00,1.08927500225,0.858094422808,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824414630632
 08/08  19:00:00,1.16798682408,0.876144997906,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841380829524
 08/08  20:00:00,1.38655114924,0.81803025957,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.782070945368
 08/08  21:00:00,1.52029174042,0.745103509842,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.709983712703
 08/08  22:00:00,1.21722326866,0.626307211885,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.595915528206
 08/08  23:00:00,0.924410754143,0.499344312079,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.47293450447
 08/08  24:00:00,0.625254618831,0.363873225694,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.342028292116
 08/09  01:00:00,0.507570490856,0.302442147753,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282328718117
