Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/09  02:00:00,0.455581405745,0.286103699963,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.266223469511
 08/09  03:00:00,0.444029100909,0.290720342218,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271119950787
 08/09  04:00:00,0.442652863652,0.337687270045,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.318827286024
 08/09  05:00:00,0.490848706113,0.548681166848,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.527634940475
 08/09  06:00:00,0.639253840056,0.941283648725,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.916966803794
 08/09  07:00:00,0.850910882965,1.04850561883,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02266714923
 08/09  08:00:00,0.787985797338,1.01513621584,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.993291282261
 08/09  09:00:00,0.709799168983,0.925028694249,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90643688929
 08/09  10:00:00,0.713680511679,0.823546948202,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.804517894773
 08/09  11:00:00,0.728065003051,0.732885145121,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.713850261712
 08/09  12:00:00,0.712867676673,0.661839993211,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.64312575868
 08/09  13:00:00,0.691181059582,0.621042102795,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.601680740528
 08/09  14:00:00,0.682195376807,0.580744595946,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.560293027493
 08/09  15:00:00,0.705614054772,0.587380022312,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.565791607836
 08/09  16:00:00,0.809427784633,0.641288753687,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.615753443018
 08/09  17:00:00,0.98891570632,0.754602750371,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723581428895
 08/09  18:00:00,1.08927500225,0.857817509703,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824137717527
 08/09  19:00:00,1.16798682408,0.8758040056,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841039837217
 08/09  20:00:00,1.38655114924,0.817389381905,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781430067703
 08/09  21:00:00,1.52029174042,0.744373101386,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.709253304248
 08/09  22:00:00,1.21722326866,0.625636444052,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.595244760373
 08/09  23:00:00,0.924410754143,0.49880020436,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.472390396751
 08/09  24:00:00,0.625254618831,0.363411679689,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.341566746111
 08/10  01:00:00,0.507570490856,0.301887664332,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.281774234696
 08/10  02:00:00,0.455581405745,0.286077564307,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.266197333855
 08/10  03:00:00,0.444029100909,0.290613903119,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271013511688
 08/10  04:00:00,0.442652863652,0.337685187472,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.318825203451
 08/10  05:00:00,0.490848706113,0.548851384547,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.527805158174
 08/10  06:00:00,0.639253840056,0.941227767849,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.916910922918
 08/10  07:00:00,0.850910882965,1.04831708702,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02247861741
 08/10  08:00:00,0.787985797338,1.01501391446,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.993168980883
 08/10  09:00:00,0.709799168983,0.925004278384,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.906412473424
 08/10  10:00:00,0.713680511679,0.823604418444,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.804575365015
 08/10  11:00:00,0.728065003051,0.733242771098,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.714207887689
 08/10  12:00:00,0.712867676673,0.662439914263,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.643725679732
 08/10  13:00:00,0.691181059582,0.621772244161,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.602410881895
 08/10  14:00:00,0.682195376807,0.581581466331,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.561129897878
 08/10  15:00:00,0.705614054772,0.5885535213,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566965106824
 08/10  16:00:00,0.809427784633,0.643040394501,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617505083833
 08/10  17:00:00,0.98891570632,0.756783655702,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.725762334225
 08/10  18:00:00,1.08927500225,0.859733106162,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826053313986
 08/10  19:00:00,1.16798682408,0.877703208847,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.842939040465
 08/10  20:00:00,1.38655114924,0.819603750526,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783644436324
 08/10  21:00:00,1.52029174042,0.746578925454,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711459128315
 08/10  22:00:00,1.21722326866,0.627909983428,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59751829975
 08/10  23:00:00,0.924410754143,0.501042774965,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474632967356
 08/10  24:00:00,0.625254618831,0.365504661792,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.343659728214
 08/11  01:00:00,0.507570490856,0.303964288054,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.283850858418
 08/11  02:00:00,0.455581405745,0.288138144843,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.268257914391
 08/11  03:00:00,0.444029100909,0.292734649776,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.273134258345
 08/11  04:00:00,0.442652863652,0.339569159567,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320709175546
 08/11  05:00:00,0.490848706113,0.550447184556,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529400958184
 08/11  06:00:00,0.639253840056,0.942791288905,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918474443974
 08/11  07:00:00,0.850910882965,1.05004782437,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02420935476
 08/11  08:00:00,0.787985797338,1.01684040113,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.994995467554
 08/11  09:00:00,0.709799168983,0.926857237571,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.908265432612
 08/11  10:00:00,0.713680511679,0.825447932424,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.806418878994
 08/11  11:00:00,0.728065003051,0.735148460727,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.716113577318
 08/11  12:00:00,0.712867676673,0.664260805867,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645546571336
 08/11  13:00:00,0.691181059582,0.623542068022,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.604180705755
 08/11  14:00:00,0.682195376807,0.583016321621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.562564753168
 08/11  15:00:00,0.705614054772,0.589575208922,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.567986794446
 08/11  16:00:00,0.809427784633,0.643661144094,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.618125833426
 08/11  17:00:00,0.98891570632,0.75707724923,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.726055927754
 08/11  18:00:00,1.08927500225,0.860051300633,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826371508457
 08/11  19:00:00,1.16798682408,0.877889402746,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843125234364
 08/11  20:00:00,1.38655114924,0.819495699207,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783536385006
 08/11  21:00:00,1.52029174042,0.746469627255,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711349830116
 08/11  22:00:00,1.21722326866,0.627967530995,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.597575847317
 08/11  23:00:00,0.924410754143,0.50120552163,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474795714021
 08/11  24:00:00,0.625254618831,0.365750988453,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.343906054875
 08/12  01:00:00,0.488762044603,0.247013492873,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.226900063237
 08/12  02:00:00,0.443038230532,0.24723006846,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.227349838009
 08/12  03:00:00,0.437346884419,0.247478932096,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.227878540666
 08/12  04:00:00,0.430125854987,0.246964361593,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.228104377572
 08/12  05:00:00,0.470799907696,0.249556382258,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.228510155886
 08/12  06:00:00,0.58826790668,0.252880418396,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.228563573465
 08/12  07:00:00,0.751051584729,0.254575533853,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.228737064246
 08/12  08:00:00,0.633084971503,0.250467830219,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.228622896641
 08/12  09:00:00,0.49738547076,0.246917940858,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.228326135899
 08/12  10:00:00,0.476350522587,0.24668723949,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.227658186061
 08/12  11:00:00,0.485122923843,0.24614390435,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.227109020941
 08/12  12:00:00,0.492008838332,0.245302882855,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.226588648324
 08/12  13:00:00,0.488366369866,0.245491172015,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.226129809748
 08/12  14:00:00,0.500782364285,0.246189615183,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.22573804673
 08/12  15:00:00,0.533737574488,0.247420382994,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.225831968518
 08/12  16:00:00,0.642372837596,0.251051545333,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.225516234665
 08/12  17:00:00,0.822396971939,0.256316966332,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.225295644856
 08/12  18:00:00,0.921137561838,0.258744754876,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.2250649627
 08/12  19:00:00,0.996146651864,0.259747460387,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.224983292004
 08/12  20:00:00,1.21540353244,0.260935704297,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.224976390096
 08/12  21:00:00,1.3497765209,0.260239936279,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.225120139141
 08/12  22:00:00,1.08315714925,0.255749286706,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.225357603027
 08/12  23:00:00,0.849736815854,0.252068235862,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.225658428253
 08/12  24:00:00,0.593261891849,0.247705026557,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.225860092979
 08/13  01:00:00,0.488762044603,0.246171315435,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.226057885799
 08/13  02:00:00,0.443038230532,0.246100993694,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.226220763242
 08/13  03:00:00,0.437346884419,0.246054107844,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.226453716414
 08/13  04:00:00,0.430125854987,0.245792312859,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.226932328838
 08/13  05:00:00,0.470799907696,0.248302424565,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.227256198192
 08/13  06:00:00,0.58826790668,0.251710345883,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.227393500953
 08/13  07:00:00,0.751051584729,0.253277693253,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.227439223645
 08/13  08:00:00,0.633084971503,0.249085397775,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.227240464197
 08/13  09:00:00,0.49738547076,0.245388890982,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.226797086023
 08/13  10:00:00,0.476350522587,0.24544459647,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.226415543041
 08/13  11:00:00,0.485122923843,0.245112741637,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.226077858228
 08/13  12:00:00,0.492008838332,0.244411474225,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.225697239694
 08/13  13:00:00,0.488366369866,0.244746457057,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.22538509479
 08/13  14:00:00,0.500782364285,0.245648749651,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.225197181198
 08/13  15:00:00,0.533737574488,0.246669982419,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.225081567943
 08/13  16:00:00,0.642372837596,0.250498149382,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.224962838714
 08/13  17:00:00,0.822396971939,0.255753329524,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.224732008048
 08/13  18:00:00,0.921137561838,0.258363602042,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.224683809866
 08/13  19:00:00,0.996146651864,0.259530213492,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.22476604511
 08/13  20:00:00,1.21540353244,0.260944699935,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.224985385734
 08/13  21:00:00,1.3497765209,0.260228788455,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.225108991316
 08/13  22:00:00,1.08315714925,0.255615779056,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.225224095377
 08/13  23:00:00,0.849736815854,0.25174686133,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.225337053721
 08/13  24:00:00,0.593261891849,0.247585125113,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.225740191534
 08/14  01:00:00,0.488762044603,0.246167193854,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.226053764218
 08/14  02:00:00,0.443038230532,0.246030263481,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.22615003303
 08/14  03:00:00,0.437346884419,0.245915233723,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.226314842292
 08/14  04:00:00,0.430125854987,0.245589341324,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.226729357303
 08/14  05:00:00,0.470799907696,0.248242686249,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.227196459876
 08/14  06:00:00,0.58826790668,0.251631680235,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.227314835304
 08/14  07:00:00,0.751051584729,0.253283489177,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.227445019569
 08/14  08:00:00,0.633084971503,0.249276768824,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.227431835246
 08/14  09:00:00,0.49738547076,0.245889974192,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.227298169233
 08/14  10:00:00,0.476350522587,0.24580688306,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.226777829631
 08/14  11:00:00,0.485122923843,0.245358118935,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.226323235526
 08/14  12:00:00,0.492008838332,0.24490112621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.226186891679
 08/14  13:00:00,0.488366369866,0.245253582193,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.225892219926
 08/14  14:00:00,0.500782364285,0.246311178402,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.225859609949
 08/14  15:00:00,0.533737574488,0.247211753394,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.225623338918
 08/14  16:00:00,0.642372837596,0.251012034186,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.225476723518
 08/14  17:00:00,0.822396971939,0.256464029046,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.22544270757
 08/14  18:00:00,0.921137561838,0.259366885103,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.225687092927
 08/14  19:00:00,0.996146651864,0.260693895654,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.225929727272
 08/14  20:00:00,1.21540353244,0.26216137234,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.226202058138
 08/14  21:00:00,1.3497765209,0.261577570397,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.226457773258
 08/14  22:00:00,1.08315714925,0.257116540955,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.226724857276
 08/14  23:00:00,0.849736815854,0.253436130935,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.227026323326
 08/14  24:00:00,0.593261891849,0.249155062227,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.227310128648
 08/15  01:00:00,0.488762044603,0.247611863268,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.227498433632
 08/15  02:00:00,0.443038230532,0.247767600984,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.227887370532
 08/15  03:00:00,0.437346884419,0.247817398976,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.228217007545
 08/15  04:00:00,0.430125854987,0.247288845482,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.228428861462
 08/15  05:00:00,0.470799907696,0.249892460036,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.228846233664
 08/15  06:00:00,0.58826790668,0.253314490321,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.22899764539
 08/15  07:00:00,0.751051584729,0.254862441162,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.229023971554
 08/15  08:00:00,0.633084971503,0.250688205928,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.22884327235
 08/15  09:00:00,0.49738547076,0.247189796902,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.228597991943
 08/15  10:00:00,0.476350522587,0.247420886782,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.228391833352
 08/15  11:00:00,0.485122923843,0.247043320218,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.228008436809
 08/15  12:00:00,0.492008838332,0.24630946606,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.227595231529
 08/15  13:00:00,0.488366369866,0.246525789229,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.227164426962
 08/15  14:00:00,0.500782364285,0.247528437179,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.227076868726
 08/15  15:00:00,0.533737574488,0.248783336038,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.227194921563
 08/15  16:00:00,0.642372837596,0.25333702157,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.227801710901
 08/15  17:00:00,0.822396971939,0.258748915011,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.227727593534
 08/15  18:00:00,0.921137561838,0.261117508463,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.227437716287
 08/15  19:00:00,0.996146651864,0.262222345895,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.227458177513
 08/15  20:00:00,1.21540353244,0.263424460666,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.227465146465
 08/15  21:00:00,1.3497765209,0.26246408875,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.227344291612
 08/15  22:00:00,1.08315714925,0.258115825404,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.227724141725
 08/15  23:00:00,0.849736815854,0.254339835272,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.227930027663
 08/15  24:00:00,0.593261891849,0.249932336366,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.228087402788
 08/16  01:00:00,0.488762044603,0.248507113191,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.228393683555
 08/16  02:00:00,0.443038230532,0.248567844627,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.228687614175
 08/16  03:00:00,0.437346884419,0.248395884613,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.228795493182
 08/16  04:00:00,0.430125854987,0.247848765764,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.228988781743
 08/16  05:00:00,0.470799907696,0.25042223238,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.229376006007
 08/16  06:00:00,0.58826790668,0.253766968114,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.229450123183
 08/16  07:00:00,0.751051584729,0.25525953794,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.229421068333
 08/16  08:00:00,0.633084971503,0.251122502671,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.229277569092
 08/16  09:00:00,0.49738547076,0.247846614753,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.229254809794
 08/16  10:00:00,0.476350522587,0.248004138025,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.228975084596
 08/16  11:00:00,0.485122923843,0.247585846057,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.228550962648
 08/16  12:00:00,0.492008838332,0.247167385771,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.22845315124
 08/16  13:00:00,0.488366369866,0.24727232945,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.227910967183
 08/16  14:00:00,0.500782364285,0.247895148408,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.227443579955
 08/16  15:00:00,0.533737574488,0.249442278185,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.227853863709
 08/16  16:00:00,0.642372837596,0.253705317447,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.228170006778
 08/16  17:00:00,0.822396971939,0.258635320417,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.227613998941
 08/16  18:00:00,0.921137561838,0.261005817203,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.227326025027
 08/16  19:00:00,0.996146651864,0.262298400343,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.227534231961
 08/16  20:00:00,1.21540353244,0.263971781908,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.228012467707
 08/16  21:00:00,1.3497765209,0.263009481448,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.22788968431
 08/16  22:00:00,1.08315714925,0.258292491015,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.227900807336
 08/16  23:00:00,0.849736815854,0.254324404544,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.227914596935
 08/16  24:00:00,0.593261891849,0.250128253285,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.228283319706
 08/17  01:00:00,0.488762044603,0.248873713015,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.228760283379
 08/17  02:00:00,0.443038230532,0.248816871325,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.228936640873
 08/17  03:00:00,0.437346884419,0.248589969999,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.228989578568
 08/17  04:00:00,0.430125854987,0.247900962664,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.229040978643
 08/17  05:00:00,0.470799907696,0.25017679194,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.229130565567
 08/17  06:00:00,0.58826790668,0.25347092138,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.229154076449
 08/17  07:00:00,0.751051584729,0.25498802396,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.229149554352
 08/17  08:00:00,0.633084971503,0.250699517778,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.228854584199
 08/17  09:00:00,0.49738547076,0.247037477065,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.228445672106
 08/17  10:00:00,0.476350522587,0.247221212493,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.228192159063
 08/17  11:00:00,0.485122923843,0.246970768405,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.227935884996
 08/17  12:00:00,0.492008838332,0.246214455242,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.227500220711
 08/17  13:00:00,0.488366369866,0.246555964621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.227194602354
 08/17  14:00:00,0.500782364285,0.247521805534,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.227070237081
 08/17  15:00:00,0.533737574488,0.248497350694,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.226908936218
 08/17  16:00:00,0.642372837596,0.252205201644,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.226669890976
 08/17  17:00:00,0.822396971939,0.257619337259,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.226598015783
 08/17  18:00:00,0.921137561838,0.260155672834,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.226475880658
 08/17  19:00:00,0.996146651864,0.261187536743,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.226423368361
 08/17  20:00:00,1.21540353244,0.262540465387,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.226581151185
 08/17  21:00:00,1.3497765209,0.261783171369,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.226663374231
 08/17  22:00:00,1.08315714925,0.257274183899,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.22688250022
 08/17  23:00:00,0.849736815854,0.253337429886,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.226927622277
 08/17  24:00:00,0.593261891849,0.248994161319,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.22714922774
 08/18  01:00:00,0.488762044603,0.247439438844,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.227326009208
 08/18  02:00:00,0.443038230532,0.24756842855,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.227688198099
 08/18  03:00:00,0.437346884419,0.247666463289,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.228066071858
 08/18  04:00:00,0.430125854987,0.247349746559,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.228489762538
 08/18  05:00:00,0.470799907696,0.249909217872,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.228862991499
 08/18  06:00:00,0.58826790668,0.253504154185,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.229187309254
 08/18  07:00:00,0.751051584729,0.25496858164,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.229130112032
 08/18  08:00:00,0.633084971503,0.25084904094,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.229004107361
 08/18  09:00:00,0.49738547076,0.24715358715,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.228561782191
 08/18  10:00:00,0.476350522587,0.247109062086,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.228080008656
 08/18  11:00:00,0.485122923843,0.246815644582,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.227780761173
 08/18  12:00:00,0.492008838332,0.246154283203,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.227440048672
 08/18  13:00:00,0.488366369866,0.246987452717,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.22762609045
 08/18  14:00:00,0.500782364285,0.248183524697,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.227731956244
 08/18  15:00:00,0.533737574488,0.249121678531,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.227533264055
 08/18  16:00:00,0.642372837596,0.252293828796,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.226758518128
 08/18  17:00:00,0.822396971939,0.257621778577,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.226600457101
 08/18  18:00:00,0.921137561838,0.260243641537,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.226563849361
 08/18  19:00:00,0.996146651864,0.261484894493,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.226720726111
 08/18  20:00:00,1.21540353244,0.262873821137,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.226914506936
 08/18  21:00:00,1.3497765209,0.262159469389,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.22703967225
 08/18  22:00:00,1.08315714925,0.257576122759,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.22718443908
 08/18  23:00:00,0.849736815854,0.253790257119,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.22738044951
 08/18  24:00:00,0.593261891849,0.24944383247,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.227598898892
 08/19  01:00:00,0.511517514932,0.311434980145,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.291321550509
 08/19  02:00:00,0.458192644172,0.29392242395,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.274042193498
 08/19  03:00:00,0.445394505081,0.298907859903,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.279307468472
 08/19  04:00:00,0.445324019268,0.350619690522,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.331759706501
 08/19  05:00:00,0.494945398714,0.579736209623,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.558689983251
 08/19  06:00:00,0.649879352274,1.00785274876,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.98353590383
 08/19  07:00:00,0.872072244885,1.12847270974,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10263424013
 08/19  08:00:00,0.82042309823,1.09863000996,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07678507639
 08/19  09:00:00,0.754830227449,1.00224980162,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.983657996662
 08/19  10:00:00,0.764596740968,0.890439532568,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.871410479138
 08/19  11:00:00,0.78055376257,0.789288878593,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.770253995184
 08/19  12:00:00,0.760678182764,0.711161974416,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.692447739886
 08/19  13:00:00,0.734769092097,0.664119199332,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.644757837065
 08/19  14:00:00,0.721320948982,0.620048164432,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.599596595979
 08/19  15:00:00,0.742673027628,0.626889731076,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.6053013166
 08/19  16:00:00,0.84534570388,0.689192683356,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.663657372688
 08/19  17:00:00,1.02426763654,0.811787035658,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.780765714182
 08/19  18:00:00,1.12358531779,0.930602638876,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.8969228467
 08/19  19:00:00,1.20223157827,0.956677771754,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.921913603372
 08/19  20:00:00,1.42140651957,0.89452967124,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.858570357039
 08/19  21:00:00,1.55589859789,0.809547516926,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.774427719788
 08/19  22:00:00,1.24551648058,0.677924373618,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.647532689939
 08/19  23:00:00,0.939945599479,0.532915899573,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.506506091964
 08/19  24:00:00,0.631828301908,0.378462085509,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.35661715193
 08/20  01:00:00,0.511517514932,0.311823545332,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.291710115696
 08/20  02:00:00,0.458192644172,0.294175754858,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.274295524406
 08/20  03:00:00,0.445394505081,0.299066740248,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.279466348818
 08/20  04:00:00,0.445324019268,0.351076665066,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.332216681045
 08/20  05:00:00,0.494945398714,0.580391431535,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.559345205162
 08/20  06:00:00,0.649879352274,1.00893138617,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.984614541242
 08/20  07:00:00,0.872072244885,1.12939305472,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10355458511
 08/20  08:00:00,0.82042309823,1.09894156604,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07709663246
 08/20  09:00:00,0.754830227449,1.0022168326,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.983625027644
 08/20  10:00:00,0.764596740968,0.890096684238,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.871067630809
 08/20  11:00:00,0.78055376257,0.788738997035,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.769704113626
 08/20  12:00:00,0.760678182764,0.710593024227,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.691878789697
 08/20  13:00:00,0.734769092097,0.663594176957,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.644232814691
 08/20  14:00:00,0.721320948982,0.619333741618,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.598882173165
 08/20  15:00:00,0.742673027628,0.625740405859,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.604151991383
 08/20  16:00:00,0.84534570388,0.68796701785,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.662431707182
 08/20  17:00:00,1.02426763654,0.810568924649,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.779547603173
 08/20  18:00:00,1.12358531779,0.929410648366,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.89573085619
 08/20  19:00:00,1.20223157827,0.95552172214,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.920757553758
 08/20  20:00:00,1.42140651957,0.893553661421,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.857594347219
 08/20  21:00:00,1.55589859789,0.808510585851,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.773390788712
 08/20  22:00:00,1.24551648058,0.676728606121,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.646336922442
 08/20  23:00:00,0.939945599479,0.53161327446,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.505203466851
 08/20  24:00:00,0.631828301908,0.377134574529,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.355289640951
 08/21  01:00:00,0.507570490856,0.304341835783,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.284228406147
 08/21  02:00:00,0.455581405745,0.288238718915,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.268358488463
 08/21  03:00:00,0.444029100909,0.292747854888,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.273147463457
 08/21  04:00:00,0.442652863652,0.339683813357,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320823829336
 08/21  05:00:00,0.490848706113,0.550321004449,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529274778076
 08/21  06:00:00,0.639253840056,0.942405395971,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91808855104
 08/21  07:00:00,0.850910882965,1.04942999765,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02359152804
 08/21  08:00:00,0.787985797338,1.01609727652,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.994252342944
 08/21  09:00:00,0.709799168983,0.926144616209,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90755281125
 08/21  10:00:00,0.713680511679,0.824816717482,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.805787664053
 08/21  11:00:00,0.728065003051,0.734496813758,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.715461930349
 08/21  12:00:00,0.712867676673,0.66385396362,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645139729089
 08/21  13:00:00,0.691181059582,0.623036394869,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603675032602
 08/21  14:00:00,0.682195376807,0.582731340267,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.562279771814
 08/21  15:00:00,0.705614054772,0.589426318931,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.567837904455
 08/21  16:00:00,0.809427784633,0.643478000801,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617942690133
 08/21  17:00:00,0.98891570632,0.756865112798,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.725843791322
 08/21  18:00:00,1.08927500225,0.859778291444,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826098499268
 08/21  19:00:00,1.16798682408,0.877745347037,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.842981178655
 08/21  20:00:00,1.38655114924,0.819695727055,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783736412854
 08/21  21:00:00,1.52029174042,0.746701893065,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711582095926
 08/21  22:00:00,1.21722326866,0.62813993235,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.597748248671
 08/21  23:00:00,0.924410754143,0.501284192249,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.47487438464
 08/21  24:00:00,0.625254618831,0.365880102285,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.344035168706
 08/22  01:00:00,0.507570490856,0.304517245233,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.284403815597
 08/22  02:00:00,0.455581405745,0.288614001066,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.268733770614
 08/22  03:00:00,0.444029100909,0.293078493938,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.273478102507
 08/22  04:00:00,0.442652863652,0.340022330541,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.32116234652
 08/22  05:00:00,0.490848706113,0.550730786548,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529684560176
 08/22  06:00:00,0.639253840056,0.94314085424,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918824009309
 08/22  07:00:00,0.850910882965,1.05024975289,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02441128328
 08/22  08:00:00,0.787985797338,1.01692774499,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.99508281141
 08/22  09:00:00,0.709799168983,0.926651116709,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90805931175
 08/22  10:00:00,0.713680511679,0.825163547756,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.806134494326
 08/22  11:00:00,0.728065003051,0.734582361774,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.715547478365
 08/22  12:00:00,0.712867676673,0.663477155407,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.644762920876
 08/22  13:00:00,0.691181059582,0.62237472907,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603013366804
 08/22  14:00:00,0.682195376807,0.581776569974,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.561325001521
 08/22  15:00:00,0.705614054772,0.588496608891,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566908194415
