Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/22  16:00:00,0.809427784633,0.642553714484,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617018403816
 08/22  17:00:00,0.98891570632,0.756021626564,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.725000305087
 08/22  18:00:00,1.08927500225,0.858845993656,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82516620148
 08/22  19:00:00,1.16798682408,0.876539506603,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.84177533822
 08/22  20:00:00,1.38655114924,0.818448465556,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.782489151355
 08/22  21:00:00,1.52029174042,0.745553485986,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.710433688848
 08/22  22:00:00,1.21722326866,0.627104322315,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.596712638636
 08/22  23:00:00,0.924410754143,0.500226844125,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.473817036516
 08/22  24:00:00,0.625254618831,0.364686910078,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.342841976499
 08/23  01:00:00,0.507570490856,0.303180695785,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.283067266149
 08/23  02:00:00,0.455581405745,0.287055943111,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.267175712659
 08/23  03:00:00,0.444029100909,0.291597514577,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271997123146
 08/23  04:00:00,0.442652863652,0.338424448764,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.319564464743
 08/23  05:00:00,0.490848706113,0.549313674077,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.528267447704
 08/23  06:00:00,0.639253840056,0.941816444216,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.917499599285
 08/23  07:00:00,0.850910882965,1.04904149706,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02320302745
 08/23  08:00:00,0.787985797338,1.01569616726,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.993851233685
 08/23  09:00:00,0.709799168983,0.925729492329,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90713768737
 08/23  10:00:00,0.713680511679,0.824237948234,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.805208894805
 08/23  11:00:00,0.728065003051,0.733603680449,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.71456879704
 08/23  12:00:00,0.712867676673,0.662575198662,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.643860964131
 08/23  13:00:00,0.691181059582,0.621628553888,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.602267191621
 08/23  14:00:00,0.682195376807,0.580823186138,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.560371617685
 08/23  15:00:00,0.705614054772,0.587513303452,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.565924888976
 08/23  16:00:00,0.809427784633,0.641621179108,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.61608586844
 08/23  17:00:00,0.98891570632,0.754869510083,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723848188606
 08/23  18:00:00,1.09751785034,0.857683042085,0.0,0.0,0.00604775939213,0.00219508869151,0.00824284808364,0.00219508869151,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824003249909
 08/23  19:00:00,1.18021259328,0.875490123082,0.0,0.0,0.0089293895141,0.00329637968667,0.0122257692008,0.00329637968667,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.8407259547
 08/23  20:00:00,1.38655114924,0.817250008624,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781290694423
 08/23  21:00:00,1.52029174042,0.744137451024,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.709017653886
 08/23  22:00:00,1.21722326866,0.625485360969,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59509367729
 08/23  23:00:00,0.924410754143,0.49861896518,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.472209157572
 08/23  24:00:00,0.625254618831,0.363157269715,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.341312336136
 08/24  01:00:00,0.507570490856,0.301799133376,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.28168570374
 08/24  02:00:00,0.455581405745,0.2857213854,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.265841154948
 08/24  03:00:00,0.444029100909,0.290462726163,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.270862334732
 08/24  04:00:00,0.442652863652,0.337457442576,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.318597458555
 08/24  05:00:00,0.490848706113,0.548471247314,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.527425020942
 08/24  06:00:00,0.639253840056,0.941286957487,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.916970112557
 08/24  07:00:00,0.850910882965,1.04849367559,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02265520599
 08/24  08:00:00,0.787985797338,1.01508432671,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.993239393129
 08/24  09:00:00,0.709799168983,0.92480062318,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.906208818221
 08/24  10:00:00,0.713680511679,0.823104650585,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.804075597155
 08/24  11:00:00,0.728065003051,0.732386744152,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.713351860743
 08/24  12:00:00,0.712867676673,0.661563064716,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.642848830186
 08/24  13:00:00,0.691181059582,0.620979129045,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.601617766778
 08/24  14:00:00,0.682195376807,0.580906059296,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.560454490843
 08/24  15:00:00,0.705614054772,0.587910270803,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566321856327
 08/24  16:00:00,0.809427784633,0.64205038389,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.616515073222
 08/24  17:00:00,0.98891570632,0.755615542819,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.724594221342
 08/24  18:00:00,1.08927500225,0.858664899736,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824985107561
 08/24  19:00:00,1.16798682408,0.876723193565,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841959025182
 08/24  20:00:00,1.38655114924,0.818685126082,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.782725811881
 08/24  21:00:00,1.52029174042,0.745766123171,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.710646326033
 08/24  22:00:00,1.21722326866,0.627211103809,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59681942013
 08/24  23:00:00,0.924410754143,0.500417611434,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474007803825
 08/24  24:00:00,0.625254618831,0.364870679893,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.343025746315
 08/25  01:00:00,0.507570490856,0.303614334563,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.283500904927
 08/25  02:00:00,0.455581405745,0.287527252867,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.267647022416
 08/25  03:00:00,0.444029100909,0.292284227519,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.272683836088
 08/25  04:00:00,0.442652863652,0.339271456608,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320411472587
 08/25  05:00:00,0.490848706113,0.550302137702,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52925591133
 08/25  06:00:00,0.639253840056,0.943157108027,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918840263096
 08/25  07:00:00,0.850910882965,1.05045259287,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02461412327
 08/25  08:00:00,0.787985797338,1.0169756713,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.99513073772
 08/25  09:00:00,0.709799168983,0.926864098924,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.908272293965
 08/25  10:00:00,0.713680511679,0.82533944901,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.806310395581
 08/25  11:00:00,0.728065003051,0.734698636218,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.715663752809
 08/25  12:00:00,0.712867676673,0.663792687977,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645078453446
 08/25  13:00:00,0.691181059582,0.623121204677,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.60375984241
 08/25  14:00:00,0.682195376807,0.582873785614,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.562422217161
 08/25  15:00:00,0.705614054772,0.589410168009,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.567821753533
 08/25  16:00:00,0.809427784633,0.643494591496,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617959280828
 08/25  17:00:00,0.98891570632,0.756954785212,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.725933463736
 08/25  18:00:00,1.08927500225,0.859957927516,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82627813534
 08/25  19:00:00,1.16798682408,0.877936415998,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843172247615
 08/25  20:00:00,1.38655114924,0.81978989572,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783830581518
 08/25  21:00:00,1.52029174042,0.746709915857,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711590118719
 08/25  22:00:00,1.21722326866,0.627926831305,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.597535147626
 08/25  23:00:00,0.924410754143,0.500900851934,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474491044325
 08/25  24:00:00,0.625254618831,0.365354376577,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.343509442998
 08/26  01:00:00,0.511517514932,0.309949588949,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.289836159313
 08/26  02:00:00,0.458192644172,0.292136869896,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.272256639445
 08/26  03:00:00,0.445394505081,0.297098331763,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.277497940332
 08/26  04:00:00,0.445324019268,0.348951528153,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.330091544132
 08/26  05:00:00,0.494945398714,0.578691180519,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.557644954146
 08/26  06:00:00,0.649879352274,1.00831775408,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.984000909144
 08/26  07:00:00,0.872072244885,1.12929891279,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10346044318
 08/26  08:00:00,0.82042309823,1.09912332679,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07727839321
 08/26  09:00:00,0.754830227449,1.00222436885,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.98363256389
 08/26  10:00:00,0.764596740968,0.889951097971,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.870922044542
 08/26  11:00:00,0.78055376257,0.788408577524,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.769373694115
 08/26  12:00:00,0.760678182764,0.71008471388,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.691370479349
 08/26  13:00:00,0.734769092097,0.662912384587,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.64355102232
 08/26  14:00:00,0.721320948982,0.618512118443,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.59806054999
 08/26  15:00:00,0.742673027628,0.624913350076,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.6033249356
 08/26  16:00:00,0.84534570388,0.687127708668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.661592398
 08/26  17:00:00,1.02426763654,0.810040141741,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.779018820265
 08/26  18:00:00,1.12358531779,0.929080093423,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.895400301247
 08/26  19:00:00,1.20223157827,0.955324684386,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.920560516003
 08/26  20:00:00,1.42140651957,0.893253519747,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.857294205546
 08/26  21:00:00,1.55589859789,0.808027503677,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.772907706538
 08/26  22:00:00,1.24551648058,0.675948280007,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.645556596328
 08/26  23:00:00,0.939945599479,0.530486888442,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.504077080833
 08/26  24:00:00,0.631828301908,0.375651662906,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.353806729327
 08/27  01:00:00,0.511517514932,0.308776155818,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.288662726182
 08/27  02:00:00,0.458192644172,0.291101342816,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.271221112364
 08/27  03:00:00,0.445394505081,0.295967618002,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.276367226571
 08/27  04:00:00,0.445324019268,0.348015784256,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.329155800235
 08/27  05:00:00,0.494945398714,0.57792314779,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.556876921417
 08/27  06:00:00,0.649879352274,1.00762288016,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.983306035233
 08/27  07:00:00,0.872072244885,1.12879789781,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.10295942821
 08/27  08:00:00,0.82042309823,1.09853379651,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.07668886293
 08/27  09:00:00,0.754830227449,1.00141284053,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.982821035575
 08/27  10:00:00,0.764596740968,0.888975973904,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.869946920475
 08/27  11:00:00,0.78055376257,0.787310348474,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.768275465065
 08/27  12:00:00,0.760678182764,0.709275296036,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.690561061506
 08/27  13:00:00,0.734769092097,0.662502334473,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.643140972206
 08/27  14:00:00,0.721320948982,0.618244064137,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.597792495684
 08/27  15:00:00,0.742673027628,0.624758927351,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.603170512875
 08/27  16:00:00,0.84534570388,0.687134182014,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.661598871346
 08/27  17:00:00,1.02426763654,0.810181085983,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.779159764507
 08/27  18:00:00,1.12358531779,0.929482173366,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.89580238119
 08/27  19:00:00,1.20223157827,0.955841443721,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.921077275339
 08/27  20:00:00,1.42140651957,0.893815161937,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.857855847736
 08/27  21:00:00,1.55589859789,0.808509462245,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.773389665107
 08/27  22:00:00,1.24551648058,0.676258631935,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.645866948257
 08/27  23:00:00,0.939945599479,0.530561942339,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.50415213473
 08/27  24:00:00,0.631828301908,0.375471983063,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.353627049484
 08/28  01:00:00,0.507570490856,0.302405181133,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282291751497
 08/28  02:00:00,0.455581405745,0.286147674092,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.26626744364
 08/28  03:00:00,0.444029100909,0.290722009101,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271121617671
 08/28  04:00:00,0.442652863652,0.337568067468,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.318708083447
 08/28  05:00:00,0.490848706113,0.54907733634,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.528031109967
 08/28  06:00:00,0.639253840056,0.942798176964,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918481332033
 08/28  07:00:00,0.850910882965,1.05047615769,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02463768808
 08/28  08:00:00,0.787985797338,1.01715086924,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.995305935663
 08/28  09:00:00,0.709799168983,0.927046634436,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.908454829477
 08/28  10:00:00,0.713680511679,0.825523924829,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.8064948714
 08/28  11:00:00,0.728065003051,0.734963261303,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.715928377894
 08/28  12:00:00,0.712867676673,0.663832345882,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645118111351
 08/28  13:00:00,0.691181059582,0.622903882772,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603542520505
 08/28  14:00:00,0.682195376807,0.582505446574,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.562053878121
 08/28  15:00:00,0.705614054772,0.589101334879,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.567512920403
 08/28  16:00:00,0.809427784633,0.643227020325,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617691709657
 08/28  17:00:00,0.98891570632,0.756836525077,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.725815203601
 08/28  18:00:00,1.08927500225,0.859998375457,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826318583281
 08/28  19:00:00,1.16798682408,0.877996882489,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843232714106
 08/28  20:00:00,1.38655114924,0.819762416263,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783803102062
 08/28  21:00:00,1.52029174042,0.7465753666,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711455569462
 08/28  22:00:00,1.21722326866,0.627625936214,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.597234252535
 08/28  23:00:00,0.924410754143,0.500426373618,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474016566009
 08/28  24:00:00,0.625254618831,0.364663706897,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.342818773319
 08/29  01:00:00,0.507570490856,0.303233102896,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.28311967326
 08/29  02:00:00,0.455581405745,0.287204422038,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.267324191586
 08/29  03:00:00,0.444029100909,0.291784765112,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.272184373681
 08/29  04:00:00,0.442652863652,0.33887953169,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320019547669
 08/29  05:00:00,0.490848706113,0.550826121382,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529779895009
 08/29  06:00:00,0.639253840056,0.944694451403,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.920377606472
 08/29  07:00:00,0.850910882965,1.05234718209,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02650871248
 08/29  08:00:00,0.787985797338,1.01887430175,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.997029368172
 08/29  09:00:00,0.709799168983,0.928591158108,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.909999353149
 08/29  10:00:00,0.713680511679,0.826831813586,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.807802760156
 08/29  11:00:00,0.728065003051,0.735812607541,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.716777724132
 08/29  12:00:00,0.712867676673,0.664464783182,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645750548652
 08/29  13:00:00,0.691181059582,0.623356258949,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603994896682
 08/29  14:00:00,0.682195376807,0.583140681254,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.562689112801
 08/29  15:00:00,0.705614054772,0.589855936208,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.568267521732
 08/29  16:00:00,0.809427784633,0.643921611167,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.618386300498
 08/29  17:00:00,0.98891570632,0.757876073941,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.726854752465
 08/29  18:00:00,1.08927500225,0.861177792761,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.827498000585
 08/29  19:00:00,1.16798682408,0.879228529855,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.844464361473
 08/29  20:00:00,1.38655114924,0.820784086631,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.78482477243
 08/29  21:00:00,1.52029174042,0.747323742697,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.712203945559
 08/29  22:00:00,1.21722326866,0.628345276099,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59795359242
 08/29  23:00:00,0.924410754143,0.501071291495,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.474661483887
 08/29  24:00:00,0.625254618831,0.365204030747,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.343359097168
 08/30  01:00:00,0.507570490856,0.30374619757,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.283632767934
 08/30  02:00:00,0.455581405745,0.287755112352,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.267874881901
 08/30  03:00:00,0.444029100909,0.292494405966,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.272894014536
 08/30  04:00:00,0.442652863652,0.33963086142,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320770877399
 08/30  05:00:00,0.490848706113,0.551638239932,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.530592013559
 08/30  06:00:00,0.639253840056,0.945841247286,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.921524402355
 08/30  07:00:00,0.850910882965,1.05350921104,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02767074143
 08/30  08:00:00,0.787985797338,1.01982280712,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.997977873542
 08/30  09:00:00,0.709799168983,0.929319821602,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.910728016643
 08/30  10:00:00,0.713680511679,0.827297036811,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.808267983381
 08/30  11:00:00,0.728065003051,0.736218583551,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.717183700142
 08/30  12:00:00,0.712867676673,0.664894034266,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.646179799735
 08/30  13:00:00,0.691181059582,0.623611530157,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.60425016789
 08/30  14:00:00,0.682195376807,0.583075221073,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.56262365262
 08/30  15:00:00,0.705614054772,0.589675813111,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.568087398635
 08/30  16:00:00,0.809427784633,0.643669194659,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.618133883991
 08/30  17:00:00,0.98891570632,0.757493469732,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.726472148255
 08/30  18:00:00,1.08927500225,0.860801908768,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.827122116592
 08/30  19:00:00,1.16798682408,0.878877401057,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.844113232675
 08/30  20:00:00,1.38655114924,0.820541068019,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.784581753818
 08/30  21:00:00,1.52029174042,0.747264777298,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.71214498016
 08/30  22:00:00,1.21722326866,0.628200592806,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.597808909127
 08/30  23:00:00,0.924410754143,0.500852267289,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.47444245968
 08/30  24:00:00,0.625254618831,0.364739941863,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.342895008284
 08/31  01:00:00,0.507570490856,0.303075109224,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282961679588
 08/31  02:00:00,0.455581405745,0.286880066323,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.266999835871
 08/31  03:00:00,0.444029100909,0.291743524357,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.272143132927
 08/31  04:00:00,0.442652863652,0.338877519254,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.320017535233
 08/31  05:00:00,0.490848706113,0.551099012071,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.530052785698
 08/31  06:00:00,0.639253840056,0.946078495298,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.921761650367
 08/31  07:00:00,0.850910882965,1.05390710147,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02806863186
 08/31  08:00:00,0.787985797338,1.02049905285,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.998654119268
 08/31  09:00:00,0.709799168983,0.930047293085,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.911455488126
 08/31  10:00:00,0.713680511679,0.827988357319,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.808959303889
 08/31  11:00:00,0.728065003051,0.736899267964,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.717864384554
 08/31  12:00:00,0.712867676673,0.66557614923,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.646861914699
 08/31  13:00:00,0.691181059582,0.624653279774,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.605291917507
 08/31  14:00:00,0.682195376807,0.584036512332,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.563584943879
 08/31  15:00:00,0.705614054772,0.59076544356,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.569177029084
 08/31  16:00:00,0.809427784633,0.64525919109,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.619723880422
 08/31  17:00:00,0.98891570632,0.759714112911,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.728692791435
 08/31  18:00:00,1.08927500225,0.863404916017,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.829725123841
 08/31  19:00:00,1.16798682408,0.881478017275,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.846713848893
 08/31  20:00:00,1.38655114924,0.823120437677,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.787161123476
 08/31  21:00:00,1.52029174042,0.749691111393,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.714571314255
 08/31  22:00:00,1.21722326866,0.630531416391,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.600139732712
 08/31  23:00:00,0.924410754143,0.502919820387,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.476510012778
 08/31  24:00:00,0.625254618831,0.366819676643,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.344974743064
 09/01  01:00:00,0.587718272064,2.52577890727,0.0,2.22056162457,0.0,0.0771818341446,0.0771818341446,0.0771818341446,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.285012944913
 09/01  02:00:00,0.576964062939,3.80931686518,0.0,3.5226926353,0.0,0.120501688431,0.120501688431,0.120501688431,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.266654145278
 09/01  03:00:00,0.57435105866,4.08254730635,0.0,3.79389435685,0.0,0.1294593521,0.1294593521,0.1294593521,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268963968729
 09/01  04:00:00,0.576948910881,4.24991914392,0.0,3.91459045922,0.0,0.13351449633,0.13351449633,0.13351449633,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316383457817
 09/01  05:00:00,0.629530290821,4.55932686947,0.0,4.01191617903,0.0,0.136832168362,0.136832168362,0.136832168362,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526269339885
 09/01  06:00:00,0.813197433973,5.34984250531,0.0,4.40761867955,0.0,0.150380389147,0.150380389147,0.150380389147,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917797074181
 09/01  07:00:00,1.04115519309,4.83465301873,0.0,3.78516692352,0.0,0.129037579422,0.129037579422,0.129037579422,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02353084156
 09/01  08:00:00,0.968824884155,4.51583077534,0.0,3.49948941449,0.0,0.11934709107,0.11934709107,0.11934709107,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.994397693113
 09/01  09:00:00,0.834092505362,3.66269874186,0.0,2.73685184618,0.0,0.0932743713128,0.0932743713128,0.0932743713128,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.90717105997
 09/01  10:00:00,0.807645914586,2.94440431578,0.0,2.12007023715,0.0,0.0722451640255,0.0722451640255,0.0722451640255,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.80521901818
 09/01  11:00:00,0.782974385201,1.71188921853,0.0,0.978134825552,0.0,0.0332536070212,0.0332536070212,0.0332536070212,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.714633476199
 09/01  12:00:00,0.737506608395,0.754083777629,0.0,0.0907169957675,0.0,0.00306904397676,0.00306904397676,0.00306904397676,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64456796322
 09/01  13:00:00,0.71289072736,0.623254009077,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.603805137828
 09/01  14:00:00,0.70399602893,0.582746151075,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562202146154
 09/01  15:00:00,0.727372546975,0.589406519234,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567720530004
 09/01  16:00:00,0.83762994303,0.643728894108,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618078169607
 09/01  17:00:00,1.0439385549,0.758019648091,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.726858117252
 09/01  18:00:00,1.20909842731,0.861583059696,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.827751042471
 09/01  19:00:00,1.36630515362,0.879774342298,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.844853047731
 09/01  20:00:00,1.61176225682,0.821417888684,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.785296046509
 09/01  21:00:00,1.52918465994,0.747932228735,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.712653698051
 09/01  22:00:00,1.22648416109,0.628636052651,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59810700543
 09/01  23:00:00,0.932324576276,0.5011348303,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474605656329
 09/01  24:00:00,0.628219306167,0.373069680751,0.0,0.00818352352438,0.0,0.000276357403029,0.000276357403029,0.000276357403029,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342942489485
 09/02  01:00:00,0.53213736146,0.828703722036,0.0,0.519411309939,0.0,0.0176538994648,0.0176538994648,0.0176538994648,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.289088074304
 09/02  02:00:00,0.501663646733,1.5375675582,0.0,1.2464253233,0.0,0.042590033798,0.042590033798,0.042590033798,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.271172150308
 09/02  03:00:00,0.511745383806,2.20865578006,0.0,1.9137037918,0.0,0.0654882730743,0.0654882730743,0.0654882730743,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.275263007486
 09/02  04:00:00,0.528466279252,2.75312896487,0.0,2.40687259328,0.0,0.0823607090846,0.0823607090846,0.0823607090846,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327311144709
 09/02  05:00:00,0.593653037273,3.40703798197,0.0,2.83066047402,0.0,0.0968582222141,0.0968582222141,0.0968582222141,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.555236157396
 09/02  06:00:00,0.790931839831,4.44096968,0.0,3.43288799918,0.0,0.117489282788,0.117489282788,0.117489282788,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.983654929247
 09/02  07:00:00,1.03463820888,4.09389955606,0.0,2.96476986868,0.0,0.101359233289,0.101359233289,0.101359233289,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10317443373
 09/02  08:00:00,0.974059919811,3.79370492066,0.0,2.69474360994,0.0,0.092144825834,0.092144825834,0.092144825834,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07701764298
 09/02  09:00:00,0.857944517047,3.11143656346,0.0,2.10959377227,0.0,0.0720953245324,0.0720953245324,0.0720953245324,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.983166955469
 09/02  10:00:00,0.835679963325,2.33467281796,0.0,1.44544084655,0.0,0.0493629834754,0.0493629834754,0.0493629834754,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.870116910959
 09/02  11:00:00,0.817424500064,1.23449844502,0.0,0.446923294309,0.0,0.0152149623653,0.0152149623653,0.0152149623653,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.76845423393
 09/02  12:00:00,0.78224807051,0.709984001234,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.691185182592
 09/02  13:00:00,0.756478759875,0.663118132387,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.643669261138
 09/02  14:00:00,0.743121601105,0.618459433923,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.597915429003
 09/02  15:00:00,0.76443151983,0.624998895562,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.603312906332
 09/02  16:00:00,0.873547862278,0.687797881569,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.662147157068
 09/02  17:00:00,1.07929048512,0.811341014537,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.780179483699
 09/02  18:00:00,1.25625575827,0.931446708319,0.0,0.0,0.00923540613228,0.00361160928762,0.0128470154199,0.00361160928762,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.897614691094
 09/02  19:00:00,1.43648631334,0.95777087304,0.0,0.0,0.0258338056836,0.0101025998429,0.0359364055265,0.0101025998429,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.922849578473
 09/02  20:00:00,1.67506538401,0.895346829898,0.0,0.0,0.0202641893286,0.00818356753625,0.0284477568649,0.00818356753625,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.859224987723
 09/02  21:00:00,1.56479151741,0.809585567668,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.774307036983
 09/02  22:00:00,1.25477737302,0.676499449364,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.645970402144
 09/02  23:00:00,0.947859421612,0.530037008637,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.503507834666
 09/02  24:00:00,0.634516631841,0.374227742418,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.352284074677
 09/03  01:00:00,0.514483461995,0.307375282928,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287170945135
 09/03  02:00:00,0.459073612935,0.289693641238,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.269723556638
 09/03  03:00:00,0.448304278877,0.351799330962,0.0,0.057300033852,0.0,0.00204716814543,0.00204716814543,0.00204716814543,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.27481031634
 09/03  04:00:00,0.461352018009,0.779459781545,0.0,0.432813887966,0.0,0.0152464478423,0.0152464478423,0.0152464478423,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327700666693
 09/03  05:00:00,0.524141051747,1.36328018856,0.0,0.785576191544,0.0,0.0273462366882,0.0273462366882,0.0273462366882,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.556562646456
 09/03  06:00:00,0.714515150697,2.19898087781,0.0,1.18902615093,0.0,0.0410725936537,0.0410725936537,0.0410725936537,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.985527975309
 09/03  07:00:00,0.980675049804,2.50947098826,0.0,1.37793005623,0.0,0.0473960742121,0.0473960742121,0.0473960742121,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10558567838
 09/03  08:00:00,0.928529140839,2.46213122712,0.0,1.36129686206,0.0,0.0466140468616,0.0466140468616,0.0466140468616,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07889069732
 09/03  09:00:00,0.835279751639,2.44807384633,0.0,1.44459826004,0.0,0.0494305591239,0.0494305591239,0.0494305591239,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.984799750569
 09/03  10:00:00,0.857418249979,2.9671319721,0.0,2.07647453597,0.0,0.0711012701296,0.0711012701296,0.0711012701296,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.871542375685
 09/03  11:00:00,0.855441266429,2.34479756857,0.0,1.55689520846,0.0,0.05323172873,0.05323172873,0.05323172873,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.768781443325
 09/03  12:00:00,0.812842162911,1.60553302904,0.0,0.89619023431,0.0,0.0305940924017,0.0305940924017,0.0305940924017,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.690543976087
 09/03  13:00:00,0.76895833609,1.02880568756,0.0,0.36617737533,0.0,0.0124795762154,0.0124795762154,0.0124795762154,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.643179440977
 09/03  14:00:00,0.743121601105,0.618874169934,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598330165014
 09/03  15:00:00,0.76443151983,0.625896646166,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.604210656935
 09/03  16:00:00,0.873547862278,0.688961009727,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.663310285225
 09/03  17:00:00,1.07929048512,0.812616035261,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.781454504422
 09/03  18:00:00,1.24340874285,0.932888373027,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.899056355802
 09/03  19:00:00,1.40054990781,0.959288424549,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.924367129982
 09/03  20:00:00,1.64661762714,0.896975997248,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.860854155073
 09/03  21:00:00,1.56479151741,0.811328563589,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.776050032904
 09/03  22:00:00,1.25477737302,0.678162899635,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.647633852414
 09/03  23:00:00,0.947859421612,0.531734784352,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.505205610381
 09/03  24:00:00,0.654166514338,0.951691720797,0.0,0.575588674498,0.0,0.0196498824971,0.0196498824971,0.0196498824971,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.354159378557
 09/04  01:00:00,0.548793679567,1.42038656375,0.0,1.11842534211,0.0,0.0382572416477,0.0382572416477,0.0382572416477,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281756883842
 09/04  02:00:00,0.511322844349,1.88719436982,0.0,1.60270833242,0.0,0.0548604698414,0.0548604698414,0.0548604698414,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264515952798
 09/04  03:00:00,0.515419016751,2.34873690039,0.0,2.06024817416,0.0,0.0705273101908,0.0705273101908,0.0705273101908,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26879974546
 09/04  04:00:00,0.531066189838,2.89505533279,0.0,2.55980797472,0.0,0.0876317752863,0.0876317752863,0.0876317752863,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316302131182
 09/04  05:00:00,0.588526324617,3.34775803586,0.0,2.80013249484,0.0,0.0958282021581,0.0958282021581,0.0958282021581,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526484190453
 09/04  06:00:00,0.7752181138,4.22705974869,0.0,3.28350654483,0.0,0.112401068974,0.112401068974,0.112401068974,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.919126452291
 09/04  07:00:00,1.01084013491,3.93744178828,0.0,2.88605541548,0.0,0.098722521238,0.098722521238,0.098722521238,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02543111915
 09/04  08:00:00,0.941178475773,3.69850645316,0.0,2.68055898456,0.0,0.0917006826878,0.0917006826878,0.0917006826878,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.996003800862
 09/04  09:00:00,0.81420571998,3.07366865902,0.0,2.14642327983,0.0,0.0733875859307,0.0733875859307,0.0733875859307,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.908569543474
 09/04  10:00:00,0.796531307405,2.6132996182,0.0,1.7879777495,0.0,0.0611305568442,0.0611305568442,0.0611305568442,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.806206808252
 09/04  11:00:00,0.774833139256,1.47058757137,0.0,0.736387979625,0.0,0.0251123610767,0.0251123610767,0.0251123610767,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715078674965
 09/04  12:00:00,0.734437564419,0.663598668053,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.644799849411
 09/04  13:00:00,0.71289072736,0.623160306638,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.60371143539
