Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/15  17:00:00,1.0439385549,0.76744565087,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.736284120031
 09/15  18:00:00,1.20909842731,0.873120259434,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.839288242208
 09/15  19:00:00,1.36630515362,0.891842318439,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.856921023872
 09/15  20:00:00,1.61176225682,0.832415736932,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.796293894757
 09/15  21:00:00,1.52918465994,0.757860889395,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.72258235871
 09/15  22:00:00,1.22648416109,0.636074902093,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605545854872
 09/15  23:00:00,0.955910726622,1.19385658992,0.0,0.687901847851,0.0,0.0235861503457,0.0235861503457,0.0235861503457,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479425568096
 09/15  24:00:00,0.684030561549,1.9973202983,0.0,1.63108224741,0.0,0.0560876127852,0.0560876127852,0.0560876127852,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344294383148
 09/16  01:00:00,0.593315581693,2.60026012088,0.0,2.29240094649,0.0,0.0788321196977,0.0788321196977,0.0788321196977,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287654836601
 09/16  02:00:00,0.564463079451,3.35284473669,0.0,3.06441338946,0.0,0.105389466516,0.105389466516,0.105389466516,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26846126263
 09/16  03:00:00,0.569002023732,3.86192965364,0.0,3.56947984768,0.0,0.122744913,0.122744913,0.122744913,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272760825195
 09/16  04:00:00,0.581942651171,4.29550089449,0.0,3.95014243573,0.0,0.135837081004,0.135837081004,0.135837081004,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326413231873
 09/16  05:00:00,0.643861949339,4.85726519537,0.0,4.27633785873,0.0,0.14706713428,0.14706713428,0.14706713428,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.559785986075
 09/16  06:00:00,0.844805013022,6.00362087247,0.0,4.98125046677,0.0,0.171362455979,0.171362455979,0.171362455979,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997943654133
 09/16  07:00:00,1.08498196617,5.55886312749,0.0,4.4123290633,0.0,0.15170299058,0.15170299058,0.15170299058,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12057881054
 09/16  08:00:00,1.02206634176,5.19137909535,0.0,4.07548558412,0.0,0.140151247782,0.140151247782,0.140151247782,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09394984348
 09/16  09:00:00,0.909384249815,4.61003403285,0.0,3.59305421884,0.0,0.1235350573,0.1235350573,0.1235350573,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.99830397829
 09/16  10:00:00,0.894914426139,4.06065516267,0.0,3.15886037729,0.0,0.108597446289,0.108597446289,0.108597446289,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.882679724926
 09/16  11:00:00,0.865652957441,2.64555021392,0.0,1.84799999397,0.0,0.0634434197418,0.0634434197418,0.0634434197418,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.778429303162
 09/16  12:00:00,0.810509486088,1.54265520244,0.0,0.824482567432,0.0,0.0282614155782,0.0282614155782,0.0282614155782,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.699373816363
 09/16  13:00:00,0.756478759875,0.670550550087,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.651101678838
 09/16  14:00:00,0.743121601105,0.625385418982,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.604841414061
 09/16  15:00:00,0.76443151983,0.632964139213,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.611278149982
 09/16  16:00:00,0.873547862278,0.697066988681,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.671416264179
 09/16  17:00:00,1.07929048512,0.823226248784,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.792064717945
 09/16  18:00:00,1.24340874285,0.945745634451,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.911913617226
 09/16  19:00:00,1.40054990781,0.972808776487,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.93788748192
 09/16  20:00:00,1.64661762714,0.909484771021,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.873362928846
 09/16  21:00:00,1.56479151741,0.822060225738,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.786781695054
 09/16  22:00:00,1.25477737302,0.68670942292,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.656180375699
 09/16  23:00:00,0.949720402772,0.591770727725,0.0,0.0545378267802,0.0,0.00186098116002,0.00186098116002,0.00186098116002,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.510703726974
 09/16  24:00:00,0.663212782532,1.21480923796,0.0,0.836620581354,0.0,0.0286961506915,0.0286961506915,0.0286961506915,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.356244988869
 09/17  01:00:00,0.56951701639,1.90946027543,0.0,1.60074253571,0.0,0.0550335543955,0.0550335543955,0.0550335543955,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.288513401925
 09/17  02:00:00,0.539737770745,2.63464527327,0.0,2.34544558184,0.0,0.0806641578102,0.0806641578102,0.0806641578102,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.269229606829
 09/17  03:00:00,0.544797137852,3.15865755588,0.0,2.86574009342,0.0,0.0985400271203,0.0985400271203,0.0985400271203,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273228481695
 09/17  04:00:00,0.558324464811,3.60954476751,0.0,3.26361202858,0.0,0.112218894644,0.112218894644,0.112218894644,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326987512045
 09/17  05:00:00,0.614992609916,4.01955571516,0.0,3.43748468653,0.0,0.118197794857,0.118197794857,0.118197794857,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560929678069
 09/17  06:00:00,0.811150331152,5.02838933637,0.0,4.00425836296,0.0,0.137707774109,0.137707774109,0.137707774109,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.999704221833
 09/17  07:00:00,1.05193280961,4.60124730757,0.0,3.45279606931,0.0,0.118653834015,0.118653834015,0.118653834015,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12249598461
 09/17  08:00:00,0.982654422327,4.04916239258,0.0,2.93136977181,0.0,0.10073932835,0.10073932835,0.10073932835,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09584895303
 09/17  09:00:00,0.858954998989,3.14708372339,0.0,2.1284614099,0.0,0.0731058064746,0.0731058064746,0.0731058064746,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.999946477767
 09/17  10:00:00,0.832407619679,2.24644319588,0.0,1.34281551484,0.0,0.0460906398291,0.0460906398291,0.0460906398291,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.884512620589
 09/17  11:00:00,0.820001204749,1.31908464108,0.0,0.519298540811,0.0,0.0177916670506,0.0177916670506,0.0177916670506,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.780665183488
 09/17  12:00:00,0.78224807051,0.720225777518,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.701426958877
 09/17  13:00:00,0.756478759875,0.672022410092,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.652573538843
 09/17  14:00:00,0.743121601105,0.627058571737,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.606514566817
 09/17  15:00:00,0.76443151983,0.633848728887,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.612162739656
 09/17  16:00:00,0.873547862278,0.698207752061,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.672557027559
 09/17  17:00:00,1.07929048512,0.824629486914,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.793467956075
 09/17  18:00:00,1.24340874285,0.947323556217,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.913491538992
 09/17  19:00:00,1.40054990781,0.974796116692,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.939874822125
 09/17  20:00:00,1.64661762714,0.91113642545,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.875014583275
 09/17  21:00:00,1.56479151741,0.823718996147,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.788440465463
 09/17  22:00:00,1.25642135227,0.736027154729,0.0,0.0481250490276,0.0,0.00164397925224,0.00164397925224,0.00164397925224,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.657373058481
 09/17  23:00:00,0.974776322075,1.32229517094,0.0,0.784312145734,0.0,0.0269169004633,0.0269169004633,0.0269169004633,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.511453851235
 09/17  24:00:00,0.689212372952,1.96797945928,0.0,1.5901021762,0.0,0.0546957411114,0.0546957411114,0.0546957411114,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.355933615342
 09/18  01:00:00,0.595136690236,2.76042853991,0.0,2.45862077512,0.0,0.084600252316,0.084600252316,0.084600252316,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281603426997
 09/18  02:00:00,0.562597389601,3.36906408718,0.0,3.08535968021,0.0,0.106135015093,0.106135015093,0.106135015093,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263734322365
 09/18  03:00:00,0.575365541504,4.07975309138,0.0,3.79197964894,0.0,0.130473834944,0.130473834944,0.130473834944,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268084461667
 09/18  04:00:00,0.592662905152,4.6729109212,0.0,4.33738681941,0.0,0.1492284906,0.1492284906,0.1492284906,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316578874912
 09/18  05:00:00,0.656941710154,5.32646636812,0.0,4.77337301753,0.0,0.164243587695,0.164243587695,0.164243587695,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531952000031
 09/18  06:00:00,0.852682323275,6.47489769553,0.0,5.51653002587,0.0,0.189865278449,0.189865278449,0.189865278449,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.933940918079
 09/18  07:00:00,1.08662392476,6.1409822629,0.0,5.07206607277,0.0,0.174506311089,0.174506311089,0.174506311089,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04296093648
 09/18  08:00:00,1.0080508572,5.64326447973,0.0,4.60859169719,0.0,0.158573064117,0.158573064117,0.158573064117,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01272911479
 09/18  09:00:00,0.87333339672,4.79445072455,0.0,3.85223557759,0.0,0.132515262671,0.132515262671,0.132515262671,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.923539311245
 09/18  10:00:00,0.857098706028,4.37504305993,0.0,3.53702219924,0.0,0.121697955468,0.121697955468,0.121697955468,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.818905800238
 09/18  11:00:00,0.819957349101,2.78930784239,0.0,2.04462255919,0.0,0.0702365709213,0.0702365709213,0.0702365709213,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.725564366418
 09/18  12:00:00,0.773129428522,1.79993726605,0.0,1.1272389189,0.0,0.0386918641035,0.0386918641035,0.0386918641035,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.653899528504
 09/18  13:00:00,0.729705367434,1.12209082767,0.0,0.490554929718,0.0,0.0168146400742,0.0168146400742,0.0168146400742,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612087026706
 09/18  14:00:00,0.70399602893,0.590482705817,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569938700897
 09/18  15:00:00,0.727372546975,0.597766605843,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.576080616612
 09/18  16:00:00,0.83762994303,0.653720056529,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.628069332027
 09/18  17:00:00,1.0439385549,0.770893985046,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739732454207
 09/18  18:00:00,1.20909842731,0.87742890952,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.843596892295
 09/18  19:00:00,1.36630515362,0.896098532219,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861177237652
 09/18  20:00:00,1.61176225682,0.836397236363,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.800275394188
 09/18  21:00:00,1.53199995394,0.843642352113,0.0,0.0823520519547,0.0,0.00281529399077,0.00281529399077,0.00281529399077,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726011769473
 09/18  22:00:00,1.25659463368,1.51542111275,0.0,0.876512286727,0.0,0.0301104725859,0.0301104725859,0.0301104725859,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.608379778798
 09/18  23:00:00,0.991764638206,2.2335713114,0.0,1.72668344665,0.0,0.0594400619302,0.0594400619302,0.0594400619302,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.480358690784
 09/18  24:00:00,0.716660027797,2.94240557425,0.0,2.57677242849,0.0,0.0887170790327,0.0887170790327,0.0887170790327,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343689478019
 09/19  01:00:00,0.625165239348,3.63067737251,0.0,3.32993972745,0.0,0.114628801429,0.114628801429,0.114628801429,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280533307273
 09/19  02:00:00,0.597192621192,4.37061554378,0.0,4.08732381924,0.0,0.140730246684,0.140730246684,0.140730246684,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263321639932
 09/19  03:00:00,0.601595443448,4.83906762086,0.0,4.55198011396,0.0,0.156703736888,0.156703736888,0.156703736888,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267398526127
 09/19  04:00:00,0.616168516426,5.35186196649,0.0,5.01657952537,0.0,0.172734101875,0.172734101875,0.172734101875,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316337214229
 09/19  05:00:00,0.673432029743,5.80213493719,0.0,5.24893807874,0.0,0.180733907284,0.180733907284,0.180733907284,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53205550789
 09/19  06:00:00,0.869762973396,6.96726981437,0.0,6.00777020476,0.0,0.20694592857,0.20694592857,0.20694592857,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.935072858032
 09/19  07:00:00,1.09890695468,6.49559670269,0.0,5.42567150558,0.0,0.186789341005,0.186789341005,0.186789341005,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04396994346
 09/19  08:00:00,1.01865290046,5.9487935737,0.0,4.91271394935,0.0,0.16917510737,0.16917510737,0.16917510737,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01413595661
 09/19  09:00:00,0.876972383168,4.89875149041,0.0,3.95539878734,0.0,0.136154249119,0.136154249119,0.136154249119,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.924676867358
 09/19  10:00:00,0.858069428821,4.40182573168,0.0,3.56268281904,0.0,0.122668678261,0.122668678261,0.122668678261,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.82002785219
 09/19  11:00:00,0.818899286157,2.75822306904,0.0,2.0126300587,0.0,0.0691785079773,0.0691785079773,0.0691785079773,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.72647209356
 09/19  12:00:00,0.767352029035,1.63215990564,0.0,0.958787375148,0.0,0.0329144646165,0.0329144646165,0.0329144646165,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654573711847
 09/19  13:00:00,0.717542177461,0.767926981096,0.0,0.135951270606,0.0,0.00465145010079,0.00465145010079,0.00465145010079,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612526839242
 09/19  14:00:00,0.70399602893,0.591012686478,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.570468681557
 09/19  15:00:00,0.727372546975,0.597948888039,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.576262898809
 09/19  16:00:00,0.83762994303,0.654090325645,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.628439601143
 09/19  17:00:00,1.0439385549,0.771587517956,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.740425987117
 09/19  18:00:00,1.20909842731,0.878230818582,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.844398801357
 09/19  19:00:00,1.36630515362,0.896868065909,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861946771341
 09/19  20:00:00,1.61176225682,0.837220035911,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.801098193736
 09/19  21:00:00,1.52918465994,0.762010727577,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726732196892
 09/19  22:00:00,1.22942622733,0.725125780893,0.0,0.0860354321631,0.0,0.00294206623426,0.00294206623426,0.00294206623426,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.608561301509
 09/19  23:00:00,0.96079674623,1.33634927793,0.0,0.828708107226,0.0,0.0284721699538,0.0284721699538,0.0284721699538,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481111996731
 09/19  24:00:00,0.688033990726,2.11169780174,0.0,1.74495760245,0.0,0.060091041962,0.060091041962,0.060091041962,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344796531549
 09/20  01:00:00,0.597341314138,2.82253759029,0.0,2.52061663811,0.0,0.0868048762184,0.0868048762184,0.0868048762184,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281716614383
 09/20  02:00:00,0.570646212565,3.59981002354,0.0,3.31584400137,0.0,0.114183838058,0.114183838058,0.114183838058,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263995937566
 09/20  03:00:00,0.576283462471,4.10403461675,0.0,3.81613145714,0.0,0.131391755911,0.131391755911,0.131391755911,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268214178838
 09/20  04:00:00,0.595607211684,4.75473776033,0.0,4.41881978721,0.0,0.152172797132,0.152172797132,0.152172797132,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316972746236
 09/20  05:00:00,0.654643776914,5.25730034197,0.0,4.70317686708,0.0,0.161945654455,0.161945654455,0.161945654455,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532982124332
 09/20  06:00:00,0.842311236271,6.17268758208,0.0,5.21144193612,0.0,0.179494191446,0.179494191446,0.179494191446,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93681889438
 09/20  07:00:00,1.0782434571,5.8970889945,0.0,4.82456655819,0.0,0.166125843424,0.166125843424,0.166125843424,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04656718265
 09/20  08:00:00,0.999089313144,5.38359139815,0.0,4.3453577532,0.0,0.149611520059,0.149611520059,0.149611520059,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01628997721
 09/20  09:00:00,0.864501548366,4.53866507646,0.0,3.59324613545,0.0,0.123683414318,0.123683414318,0.123683414318,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.926743105297
 09/20  10:00:00,0.836544508057,3.77942532096,0.0,2.93888816654,0.0,0.101143757497,0.101143757497,0.101143757497,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821422093976
 09/20  11:00:00,0.803649118943,2.3164761301,0.0,1.56937818732,0.0,0.0539283407638,0.0539283407638,0.0539283407638,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727977026003
 09/20  12:00:00,0.753401978631,1.22760644982,0.0,0.553079683219,0.0,0.0189644142119,0.0189644142119,0.0189644142119,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.65572794796
 09/20  13:00:00,0.71289072736,0.633063577627,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.613614706378
 09/20  14:00:00,0.70399602893,0.591659282985,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.571115278064
 09/20  15:00:00,0.727372546975,0.599068370497,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.577382381267
 09/20  16:00:00,0.83762994303,0.65496945607,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.629318731569
 09/20  17:00:00,1.0439385549,0.772636098762,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.741474567923
 09/20  18:00:00,1.20909842731,0.879354962619,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.845522945394
 09/20  19:00:00,1.36630515362,0.898255167412,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.863333872845
 09/20  20:00:00,1.61176225682,0.838474203176,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.802352361001
 09/20  21:00:00,1.52918465994,0.763227299266,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.727948768582
 09/20  22:00:00,1.24716493537,1.24295518291,0.0,0.602491558946,0.0,0.0206807742746,0.0206807742746,0.0206807742746,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.609934576748
 09/20  23:00:00,0.977084260382,1.80838569345,0.0,1.30040346162,0.0,0.0447596841064,0.0447596841064,0.0447596841064,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481453057857
 09/20  24:00:00,0.706788240394,2.65501154664,0.0,2.28841948472,0.0,0.0788452916302,0.0788452916302,0.0788452916302,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344648394178
 09/21  01:00:00,0.616140973077,3.36742526028,0.0,3.06609544225,0.0,0.105604535157,0.105604535157,0.105604535157,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281125480234
 09/21  02:00:00,0.584761177467,4.00815887335,0.0,3.72473007601,0.0,0.12829880296,0.12829880296,0.12829880296,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263458712746
 09/21  03:00:00,0.591231695192,4.53620943364,0.0,4.24863669445,0.0,0.146339988632,0.146339988632,0.146339988632,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267883758415
 09/21  04:00:00,0.606142634753,5.0589624077,0.0,4.72328374242,0.0,0.162708220202,0.162708220202,0.162708220202,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316733438391
 09/21  05:00:00,0.66341607228,5.51052978755,0.0,4.95585260309,0.0,0.170717949821,0.170717949821,0.170717949821,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533535833906
 09/21  06:00:00,0.859045819786,6.65690356427,0.0,5.69419772603,0.0,0.196228774961,0.196228774961,0.196228774961,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.938279086663
 09/21  07:00:00,1.0889612245,6.20839184101,0.0,5.13471580019,0.0,0.176843610823,0.176843610823,0.176843610823,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04772078717
 09/21  08:00:00,1.01125212979,5.73568067686,0.0,4.6958994568,0.0,0.161774336709,0.161774336709,0.161774336709,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01783755232
 09/21  09:00:00,0.872610326004,4.77389527823,0.0,3.82721377407,0.0,0.131792191955,0.131792191955,0.131792191955,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.928005668449
 09/21  10:00:00,0.854704499018,4.30566852987,0.0,3.46372008126,0.0,0.119303748457,0.119303748457,0.119303748457,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.82283338816
 09/21  11:00:00,0.813649209573,2.60745400711,0.0,1.85960411758,0.0,0.0639284313936,0.0639284313936,0.0639284313936,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728728972749
 09/21  12:00:00,0.759916601894,1.41766173284,0.0,0.742415717191,0.0,0.0254790374751,0.0254790374751,0.0254790374751,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.656447197003
 09/21  13:00:00,0.713147905379,0.641440656663,0.0,0.00752268751521,0.0,0.000257178019229,0.000257178019229,0.000257178019229,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.614469097899
 09/21  14:00:00,0.70399602893,0.59272392868,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.57217992376
 09/21  15:00:00,0.727372546975,0.599509673863,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.577823684632
 09/21  16:00:00,0.83762994303,0.655715950654,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.630065226152
 09/21  17:00:00,1.0439385549,0.773639212437,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.742477681598
 09/21  18:00:00,1.20909842731,0.880786713529,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.846954696304
 09/21  19:00:00,1.36630515362,0.89965794683,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.864736652263
 09/21  20:00:00,1.61176225682,0.839512386362,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.803390544187
 09/21  21:00:00,1.52918465994,0.764057958897,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.728779428213
 09/21  22:00:00,1.23250411489,0.816832789029,0.0,0.175923516369,0.0,0.00601995379547,0.00601995379547,0.00601995379547,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.61038022544
 09/21  23:00:00,0.972402887655,1.67401987028,0.0,1.16496264685,0.0,0.0400783113787,0.0400783113787,0.0400783113787,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.48252804946
 09/21  24:00:00,0.698270835617,2.40840162148,0.0,2.0413097604,0.0,0.0703278868532,0.0703278868532,0.0703278868532,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345148193334
 09/22  01:00:00,0.610728661729,3.20997782665,0.0,2.90819831579,0.0,0.100192223809,0.100192223809,0.100192223809,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281575173074
 09/22  02:00:00,0.581970549714,3.92685184232,0.0,3.64313912455,0.0,0.125508175206,0.125508175206,0.125508175206,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263742633167
 09/22  03:00:00,0.587796017892,4.43588678767,0.0,4.14835854268,0.0,0.142904311332,0.142904311332,0.142904311332,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267839264218
 09/22  04:00:00,0.607603047345,5.10049588559,0.0,4.7644605156,0.0,0.164168632794,0.164168632794,0.164168632794,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317090143104
 09/22  05:00:00,0.670908997522,5.72763153756,0.0,5.17221090855,0.0,0.178210875062,0.178210875062,0.178210875062,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.534279278456
 09/22  06:00:00,0.857013179034,6.59955340912,0.0,5.63540123814,0.0,0.194196134208,0.194196134208,0.194196134208,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.939725419408
 09/22  07:00:00,1.08856089762,6.19719262413,0.0,5.12149505809,0.0,0.17644328395,0.17644328395,0.17644328395,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04974231239
 09/22  08:00:00,1.01202895641,5.75918180666,0.0,4.71760377114,0.0,0.162551163329,0.162551163329,0.162551163329,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01963436778
 09/22  09:00:00,0.873787943068,4.80894299904,0.0,3.86067852975,0.0,0.13296980902,0.13296980902,0.13296980902,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.929588633575
 09/22  10:00:00,0.847392941046,4.0946259654,0.0,3.25153425664,0.0,0.111992190485,0.111992190485,0.111992190485,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.823976648315
 09/22  11:00:00,0.80929468155,2.48160888011,0.0,1.73251850263,0.0,0.0595739033701,0.0595739033701,0.0595739033701,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.729969460704
 09/22  12:00:00,0.757585330327,1.35077380996,0.0,0.674396426492,0.0,0.0231477659082,0.0231477659082,0.0231477659082,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.657578564824
 09/22  13:00:00,0.71289072736,0.634668950708,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61522007946
 09/22  14:00:00,0.70399602893,0.593138737586,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.572594732665
 09/22  15:00:00,0.727372546975,0.599984595049,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.578298605818
 09/22  16:00:00,0.83762994303,0.656277851466,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.630627126964
 09/22  17:00:00,1.0439385549,0.774286819676,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.743125288838
 09/22  18:00:00,1.20909842731,0.881667458336,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.847835441111
 09/22  19:00:00,1.36630515362,0.900666271581,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.865744977014
 09/22  20:00:00,1.61176225682,0.840519954987,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.804398112812
 09/22  21:00:00,1.52918465994,0.764824321718,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.729545791034
 09/22  22:00:00,1.22648416109,0.641384257168,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.610855209947
 09/22  23:00:00,0.951622927189,1.0713089356,0.0,0.562096692917,0.0,0.019298350913,0.019298350913,0.019298350913,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.48268306871
 09/22  24:00:00,0.676903757353,1.7889140081,0.0,1.42136721205,0.0,0.0489608085893,0.0489608085893,0.0489608085893,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345603128309
 09/23  01:00:00,0.595743527766,2.66622647355,0.0,2.35723953971,0.0,0.0812600657714,0.0812600657714,0.0812600657714,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28878259605
 09/23  02:00:00,0.567242568071,3.42770716927,0.0,3.13874417188,0.0,0.108168955136,0.108168955136,0.108168955136,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268992912788
 09/23  03:00:00,0.573704823004,3.99156234986,0.0,3.69833647263,0.0,0.127447712272,0.127447712272,0.127447712272,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273536896463
 09/23  04:00:00,0.599354674424,4.79288433598,0.0,4.44598254493,0.0,0.153249104257,0.153249104257,0.153249104257,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327956564159
 09/23  05:00:00,0.658680131358,5.28349180108,0.0,4.69781725038,0.0,0.161885316299,0.161885316299,0.161885316299,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.564533200134
 09/23  06:00:00,0.857437675551,6.37091766101,0.0,5.33730668626,0.0,0.183995118507,0.183995118507,0.183995118507,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00918422318
 09/23  07:00:00,1.10229318945,6.0639779965,0.0,4.90379107353,0.0,0.169014213863,0.169014213863,0.169014213863,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13423166932
 09/23  08:00:00,1.03524381055,5.57832387253,0.0,4.44932361579,0.0,0.153328716574,0.153328716574,0.153328716574,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.107056589
 09/23  09:00:00,0.910513910467,4.64731110607,0.0,3.61871981855,0.0,0.124664717953,0.124664717953,0.124664717953,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00991545181
 09/23  10:00:00,0.890272871661,3.9296089576,0.0,3.01762740469,0.0,0.103955891811,0.103955891811,0.103955891811,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.892866492458
 09/23  11:00:00,0.855238380643,2.34831350553,0.0,1.54204330303,0.0,0.053028842944,0.053028842944,0.053028842944,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.78714928572
 09/23  12:00:00,0.799501769312,1.22874480095,0.0,0.502844489767,0.0,0.0172536988026,0.0172536988026,0.0172536988026,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.70710149254
 09/23  13:00:00,0.756478759875,0.677442157554,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.657993286305
 09/23  14:00:00,0.743121601105,0.631651761821,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.6111077569
 09/23  15:00:00,0.76443151983,0.638354344611,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.61666835538
 09/23  16:00:00,0.873547862278,0.703467768245,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.677817043744
 09/23  17:00:00,1.07929048512,0.831419742663,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.800258211824
 09/23  18:00:00,1.24340874285,0.95570260244,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.921870585215
 09/23  19:00:00,1.40054990781,0.983220615232,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.948299320664
 09/23  20:00:00,1.64661762714,0.919021289233,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.882899447058
 09/23  21:00:00,1.56479151741,0.830791502696,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.795512972011
 09/23  22:00:00,1.25477737302,0.69331233208,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.66278328486
 09/23  23:00:00,0.963862739564,1.0078446625,0.0,0.46609809768,0.0,0.016003317952,0.016003317952,0.016003317952,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.515217390851
 09/23  24:00:00,0.677303354127,1.62217772445,0.0,1.24249202529,0.0,0.0427867222866,0.0427867222866,0.0427867222866,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357742031417
 09/24  01:00:00,0.584745491005,2.34759027172,0.0,2.03859375757,0.0,0.0702620290096,0.0702620290096,0.0702620290096,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.288792176356
 09/24  02:00:00,0.564619880812,3.35138677742,0.0,3.06188997571,0.0,0.105546267877,0.105546267877,0.105546267877,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.269526717119
 09/24  03:00:00,0.573652285472,3.99012006397,0.0,3.69712577634,0.0,0.12739517474,0.12739517474,0.12739517474,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273305306852
 09/24  04:00:00,0.593606045919,4.62625459815,0.0,4.27955632375,0.0,0.147500475752,0.147500475752,0.147500475752,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327753047508
 09/24  05:00:00,0.659462205367,5.30627372367,0.0,4.71979760488,0.0,0.162667390308,0.162667390308,0.162667390308,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.565334768227
 09/24  06:00:00,0.856296657437,6.33991994798,0.0,5.30457057779,0.0,0.182854100394,0.182854100394,0.182854100394,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01092261861
 09/24  07:00:00,1.10359397868,6.10382912453,0.0,4.94162873521,0.0,0.170315003087,0.170315003087,0.170315003087,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13624513567
 09/24  08:00:00,1.04112914442,5.75064771538,0.0,4.61957507558,0.0,0.15921405044,0.15921405044,0.15921405044,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10912897206
 09/24  09:00:00,0.91542065583,4.79130573146,0.0,3.76106116876,0.0,0.129571463315,0.129571463315,0.129571463315,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01156872698
 09/24  10:00:00,0.89093953366,3.9502268553,0.0,3.03694966721,0.0,0.104622553811,0.104622553811,0.104622553811,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.894162127642
 09/24  11:00:00,0.85789114005,2.42617259126,0.0,1.61865534681,0.0,0.0556816023514,0.0556816023514,0.0556816023514,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.788396327662
 09/24  12:00:00,0.800333099794,1.25376033145,0.0,0.526945125718,0.0,0.0180850292837,0.0180850292837,0.0180850292837,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.708016387089
 09/24  13:00:00,0.756478759875,0.678440683868,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.658991812619
 09/24  14:00:00,0.743121601105,0.632649663557,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.612105658636
 09/24  15:00:00,0.76443151983,0.639304805928,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.617618816697
 09/24  16:00:00,0.873547862278,0.704538184429,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.678887459927
 09/24  17:00:00,1.07929048512,0.832603433687,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.801441902848
 09/24  18:00:00,1.24340874285,0.956955615595,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.92312359837
 09/24  19:00:00,1.40054990781,0.984977900182,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.950056605615
 09/24  20:00:00,1.64661762714,0.920535881554,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.884414039379
 09/24  21:00:00,1.56479151741,0.831531310697,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.796252780013
 09/24  22:00:00,1.25477737302,0.693842446773,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.663313399552
 09/24  23:00:00,0.947859421612,0.541555294982,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.515026121011
 09/24  24:00:00,0.658525997387,1.07838936311,0.0,0.698255614383,0.0,0.0240093655467,0.0240093655467,0.0240093655467,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.358190080981
 09/25  01:00:00,0.562923960985,1.82408282321,0.0,1.52072732672,0.0,0.052387523065,0.052387523065,0.052387523065,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283151158704
 09/25  02:00:00,0.533695782377,2.5265300147,0.0,2.24130511288,0.0,0.0772334078696,0.0772334078696,0.0772334078696,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265254817215
 09/25  03:00:00,0.542874499947,3.13250244812,0.0,2.84389071472,0.0,0.0979827933868,0.0979827933868,0.0979827933868,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268922752628
 09/25  04:00:00,0.569003555746,3.98075379154,0.0,3.64338704058,0.0,0.125569141195,0.125569141195,0.125569141195,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318421524078
 09/25  05:00:00,0.639972015388,4.83189210492,0.0,4.27376970608,0.0,0.147273892928,0.147273892928,0.147273892928,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53698104828
 09/25  06:00:00,0.833408682837,5.91925046531,0.0,4.94976436126,0.0,0.170591638011,0.170591638011,0.170591638011,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.94505935248
 09/25  07:00:00,1.08600291507,6.1274909513,0.0,5.0450814783,0.0,0.173885301401,0.173885301401,0.173885301401,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05645421935
 09/25  08:00:00,0.999772360792,5.40953846421,0.0,4.36249188936,0.0,0.150294567707,0.150294567707,0.150294567707,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02510290711
 09/25  09:00:00,0.860826516675,4.43699634748,0.0,3.48377522095,0.0,0.120008382626,0.120008382626,0.120008382626,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.934545290822
 09/25  10:00:00,0.833997377219,3.70962009898,0.0,2.86225598006,0.0,0.0985966266582,0.0985966266582,0.0985966266582,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.828249058475
 09/25  11:00:00,0.797056882508,2.12934733734,0.0,1.37674414604,0.0,0.0473361043287,0.0473361043287,0.0473361043287,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.733482274516
 09/25  12:00:00,0.747974066406,1.07403159105,0.0,0.394601339283,0.0,0.0135365019876,0.0135365019876,0.0135365019876,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.660631433125
 09/25  13:00:00,0.71289072736,0.637351904105,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.617903032856
 09/25  14:00:00,0.70399602893,0.595157943975,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.574613939054
 09/25  15:00:00,0.727372546975,0.601934138815,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.580248149584
 09/25  16:00:00,0.83762994303,0.658644721393,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.632993996891
 09/25  17:00:00,1.0439385549,0.777561372153,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746399841314
 09/25  18:00:00,1.20909842731,0.885537246162,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.851705228936
 09/25  19:00:00,1.36630515362,0.904292059501,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.869370764934
 09/25  20:00:00,1.61176225682,0.843736107126,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.807614264951
 09/25  21:00:00,1.52918465994,0.767761670979,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.732483140294
 09/25  22:00:00,1.22648416109,0.643494276467,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.612965229246
 09/25  23:00:00,0.943691106137,0.841717622313,0.0,0.331179593535,0.0,0.0113665298612,0.0113665298612,0.0113665298612,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484008854808
 09/25  24:00:00,0.666124958981,1.47663565968,0.0,1.10851505083,0.0,0.0381820102168,0.0381820102168,0.0381820102168,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34617694111
 09/26  01:00:00,0.581104713213,2.34913350729,0.0,2.04603556305,0.0,0.070568275293,0.070568275293,0.070568275293,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282893606447
 09/26  02:00:00,0.555441179816,3.15528942539,0.0,2.87044444211,0.0,0.0989788053079,0.0989788053079,0.0989788053079,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264874898678
 09/26  03:00:00,0.564593519307,3.76034935517,0.0,3.47221013486,0.0,0.119701812747,0.119701812747,0.119701812747,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268450239543
 09/26  04:00:00,0.586935360203,4.49840119437,0.0,4.16138807236,0.0,0.143500945651,0.143500945651,0.143500945651,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318067895119
 09/26  05:00:00,0.648314875279,5.07180372951,0.0,4.51347923334,0.0,0.15561675282,0.15561675282,0.15561675282,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537183145614
 09/26  06:00:00,0.842306377213,6.17501012384,0.0,5.20405614875,0.0,0.179489332387,0.179489332387,0.179489332387,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.946527223514
 09/26  07:00:00,1.09342467746,6.34047778587,0.0,5.25616247587,0.0,0.181307063789,0.181307063789,0.181307063789,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05836005635
 09/26  08:00:00,1.00640621106,5.60076099978,0.0,4.55195210617,0.0,0.15692841798,0.15692841798,0.15692841798,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02686522588
 09/26  09:00:00,0.866172577441,4.59118088835,0.0,3.63639121959,0.0,0.125354443393,0.125354443393,0.125354443393,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.936113833052
 09/26  10:00:00,0.837508603187,3.81086821567,0.0,2.96216959454,0.0,0.102107852627,0.102107852627,0.102107852627,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.829583560685
 09/26  11:00:00,0.801198876751,2.24964169614,0.0,1.49589911273,0.0,0.0514780985717,0.0514780985717,0.0514780985717,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.73462166663
 09/26  12:00:00,0.748239287866,1.08224659249,0.0,0.40208225557,0.0,0.0138017234469,0.0138017234469,0.0138017234469,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.661365518277
 09/26  13:00:00,0.71289072736,0.638103271681,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.618654400432
 09/26  14:00:00,0.70399602893,0.595826458075,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.575282453155
 09/26  15:00:00,0.727372546975,0.602695645392,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581009656162
 09/26  16:00:00,0.83762994303,0.659458291863,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.633807567362
 09/26  17:00:00,1.0439385549,0.778649534179,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.74748800334
 09/26  18:00:00,1.20909842731,0.886715895078,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.852883877853
 09/26  19:00:00,1.36630515362,0.905811934945,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.870890640378
 09/26  20:00:00,1.61176225682,0.845091023643,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.808969181468
 09/26  21:00:00,1.52918465994,0.768979600098,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.733701069414
 09/26  22:00:00,1.22648416109,0.644153819865,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613624772644
 09/26  23:00:00,0.932419824975,0.513574239981,0.0,0.00278276604505,0.0,9.52486988676e-05,9.52486988676e-05,9.52486988676e-05,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484262299965
 09/26  24:00:00,0.654841619405,1.15044132635,0.0,0.781837533533,0.0,0.0268986706412,0.0268986706412,0.0268986706412,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346660125077
 09/27  01:00:00,0.563226010457,1.83198552097,0.0,1.528724865,0.0,0.0526895725375,0.0526895725375,0.0526895725375,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283056318182
 09/27  02:00:00,0.540351557946,2.71831316788,0.0,2.43298261559,0.0,0.0838891834387,0.0838891834387,0.0838891834387,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265360467694
 09/27  03:00:00,0.554833720738,3.47819640844,0.0,3.18944538602,0.0,0.109942014178,0.109942014178,0.109942014178,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269062041657
 09/27  04:00:00,0.571125695897,4.04204836726,0.0,3.70448695025,0.0,0.127691281346,0.127691281346,0.127691281346,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318616190126
