Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/27  05:00:00,0.638951869088,4.80190508555,0.0,4.2424593521,0.0,0.146253746629,0.146253746629,0.146253746629,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.538304382896
 09/27  06:00:00,0.826525635042,5.72165767026,0.0,4.74866404594,0.0,0.163708590217,0.163708590217,0.163708590217,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.948566872746
 09/27  07:00:00,1.07930860986,5.93582274789,0.0,4.84969420538,0.0,0.167190996191,0.167190996191,0.167190996191,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06017328886
 09/27  08:00:00,0.993225018744,5.2221092231,0.0,4.17109157472,0.0,0.143747225659,0.143747225659,0.143747225659,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02907398064
 09/27  09:00:00,0.854000659999,4.24160121231,0.0,3.28482076184,0.0,0.11318252595,0.11318252595,0.11318252595,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.938104614754
 09/27  10:00:00,0.829524749037,3.5821707858,0.0,2.73165125474,0.0,0.0941239984762,0.0941239984762,0.0941239984762,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.831404470604
 09/27  11:00:00,0.794003283572,2.04295495008,0.0,1.28772522197,0.0,0.0442825053926,0.0442825053926,0.0442825053926,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.736108811332
 09/27  12:00:00,0.743776465452,0.953902283934,0.0,0.272355558269,0.0,0.00933890103323,0.00933890103323,0.00933890103323,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.662747907023
 09/27  13:00:00,0.71289072736,0.639248255818,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.619799384569
 09/27  14:00:00,0.70399602893,0.596684504575,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576140499654
 09/27  15:00:00,0.727372546975,0.603559112162,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581873122931
 09/27  16:00:00,0.83762994303,0.660459961545,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.634809237043
 09/27  17:00:00,1.0439385549,0.779870448512,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.748708917673
 09/27  18:00:00,1.20909842731,0.888161769841,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.854329752616
 09/27  19:00:00,1.36630515362,0.906905043306,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.871983748739
 09/27  20:00:00,1.61176225682,0.846032370617,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.809910528441
 09/27  21:00:00,1.52918465994,0.769643860578,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734365329893
 09/27  22:00:00,1.22648416109,0.64494529508,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614416247859
 09/27  23:00:00,0.933398854409,0.542731080965,0.0,0.0313867276884,0.0,0.00107427813356,0.00107427813356,0.00107427813356,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484815179306
 09/27  24:00:00,0.648128715562,0.955896913686,0.0,0.587407239478,0.0,0.0201857667979,0.0201857667979,0.0201857667979,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346546006467
 09/28  01:00:00,0.556700715444,1.64335291854,0.0,1.34001226578,0.0,0.0461642775248,0.0461642775248,0.0461642775248,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283136314968
 09/28  02:00:00,0.53608125654,2.59508408797,0.0,2.30945003099,0.0,0.0796188820318,0.0796188820318,0.0796188820318,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265663972381
 09/28  03:00:00,0.54709830552,3.25486802289,0.0,2.96607302597,0.0,0.10220659896,0.10220659896,0.10220659896,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269106016157
 09/28  04:00:00,0.566089975708,3.89650063752,0.0,3.55895129912,0.0,0.122655561156,0.122655561156,0.122655561156,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318604111514
 09/28  05:00:00,0.628003936244,4.48660535623,0.0,3.92643777006,0.0,0.135305813785,0.135305813785,0.135305813785,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53902623561
 09/28  06:00:00,0.82010786686,5.53821201127,0.0,4.56335228096,0.0,0.157290822035,0.157290822035,0.157290822035,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.950432978731
 09/28  07:00:00,1.06153732708,5.42472606572,0.0,4.33633120411,0.0,0.149419713404,0.149419713404,0.149419713404,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06243960796
 09/28  08:00:00,0.987206567237,5.05090800155,0.0,3.99737094068,0.0,0.137728774152,0.137728774152,0.137728774152,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03159339313
 09/28  09:00:00,0.851447876845,4.17082428445,0.0,3.21204105314,0.0,0.110629742796,0.110629742796,0.110629742796,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.940107395591
 09/28  10:00:00,0.828307770217,3.54937946325,0.0,2.69723509781,0.0,0.0929070196569,0.0929070196569,0.0929070196569,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.833029304988
 09/28  11:00:00,0.795048007436,2.07501746613,0.0,1.31833997109,0.0,0.0453272292558,0.0453272292558,0.0453272292558,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.73755657826
 09/28  12:00:00,0.74605878128,1.02161378277,0.0,0.338861193137,0.0,0.0116212168616,0.0116212168616,0.0116212168616,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.663953770991
 09/28  13:00:00,0.71289072736,0.640180209825,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.620731338576
 09/28  14:00:00,0.70399602893,0.597538732187,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576994727267
 09/28  15:00:00,0.727372546975,0.604430520563,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582744531332
 09/28  16:00:00,0.83762994303,0.661567184119,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635916459617
 09/28  17:00:00,1.0439385549,0.781217862595,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.750056331756
 09/28  18:00:00,1.20909842731,0.88974665002,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.855914632794
 09/28  19:00:00,1.36630515362,0.908933028877,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.87401173431
 09/28  20:00:00,1.61176225682,0.84793372009,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811811877915
 09/28  21:00:00,1.52918465994,0.77133155489,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.736053024205
 09/28  22:00:00,1.22648416109,0.646118552005,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.615589504784
 09/28  23:00:00,0.934128791002,0.564724044621,0.0,0.0527192123549,0.0,0.00180421472623,0.00180421472623,0.00180421472623,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.485475658295
 09/28  24:00:00,0.653930053335,1.12470569273,0.0,0.75583781354,0.0,0.0259871045708,0.0259871045708,0.0259871045708,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34692421145
 09/29  01:00:00,0.567608874086,1.96008202397,0.0,1.65652322399,0.0,0.0570724361665,0.0570724361665,0.0570724361665,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283354462191
 09/29  02:00:00,0.542087206879,2.77035293079,0.0,2.48501451621,0.0,0.085624832371,0.085624832371,0.085624832371,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265368329983
 09/29  03:00:00,0.552059954575,3.39975139791,0.0,3.11116385842,0.0,0.107168248015,0.107168248015,0.107168248015,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268898558716
 09/29  04:00:00,0.570318186508,4.02071288885,0.0,3.68283180241,0.0,0.126883771956,0.126883771956,0.126883771956,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318935859554
 09/29  05:00:00,0.638495199718,4.7925976545,0.0,4.23165771421,0.0,0.145797077259,0.145797077259,0.145797077259,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539798589728
 09/29  06:00:00,0.829541311465,5.81518898576,0.0,4.83861281657,0.0,0.166724266639,0.166724266639,0.166724266639,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.952149417611
 09/29  07:00:00,1.06766830478,5.60572567418,0.0,4.51522429446,0.0,0.155550691107,0.155550691107,0.155550691107,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06454612606
 09/29  08:00:00,0.995350283549,5.28986676874,0.0,4.23430587487,0.0,0.145872490464,0.145872490464,0.145872490464,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03361722614
 09/29  09:00:00,0.856548461271,4.32140310963,0.0,3.3609472716,0.0,0.115730327222,0.115730327222,0.115730327222,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941780002313
 09/29  10:00:00,0.83216664886,3.66330946108,0.0,2.80970347701,0.0,0.0967658982999,0.0967658982999,0.0967658982999,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.834490923627
 09/29  11:00:00,0.796182350385,2.10942607819,0.0,1.35159981094,0.0,0.0464615722051,0.0464615722051,0.0464615722051,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.738705350462
 09/29  12:00:00,0.745679181552,1.01162630933,0.0,0.327875102124,0.0,0.0112416171338,0.0112416171338,0.0112416171338,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.66495238856
 09/29  13:00:00,0.71289072736,0.641095448309,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.62164657706
 09/29  14:00:00,0.70399602893,0.598427274602,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.577883269681
 09/29  15:00:00,0.727372546975,0.605417341858,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.583731352627
 09/29  16:00:00,0.83762994303,0.662685247663,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.637034523162
 09/29  17:00:00,1.0439385549,0.782705439889,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.75154390905
 09/29  18:00:00,1.20909842731,0.891517767191,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.857685749965
 09/29  19:00:00,1.36630515362,0.910795855317,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.87587456075
 09/29  20:00:00,1.61176225682,0.849718934887,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.813597092712
 09/29  21:00:00,1.52918465994,0.772530148708,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.737251618023
 09/29  22:00:00,1.22648416109,0.647371502201,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.61684245498
 09/29  23:00:00,0.944040226766,0.854276963658,0.0,0.341398989634,0.0,0.0117156504901,0.0117156504901,0.0117156504901,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.486348800054
 09/29  24:00:00,0.671815063949,1.6432995942,0.0,1.27401779376,0.0,0.0438721151851,0.0438721151851,0.0438721151851,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.347338132698
 09/30  01:00:00,0.584261287668,2.33460223775,0.0,2.02495800247,0.0,0.0697778256733,0.0697778256733,0.0697778256733,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.289439897491
 09/30  02:00:00,0.555040779657,3.07463415562,0.0,2.78516727962,0.0,0.0959671667216,0.0959671667216,0.0959671667216,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.269496791401
 09/30  03:00:00,0.561001167305,3.62395377728,0.0,3.33049055753,0.0,0.114744056573,0.114744056573,0.114744056573,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273774238973
 09/30  04:00:00,0.583158623053,4.32539322065,0.0,3.97716351768,0.0,0.137053052885,0.137053052885,0.137053052885,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.329284476077
 09/30  05:00:00,0.644830503405,4.88799044008,0.0,4.29650604968,0.0,0.148035688345,0.148035688345,0.148035688345,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.570343039846
 09/30  06:00:00,0.839154019192,5.85575557471,0.0,4.80857513038,0.0,0.165711462149,0.165711462149,0.165711462149,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02275369275
 09/30  07:00:00,1.08942871866,5.70778777208,0.0,4.53157518942,0.0,0.156149743065,0.156149743065,0.156149743065,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15025732901
 09/30  08:00:00,1.02528518475,5.30615107217,0.0,4.16138646444,0.0,0.143370090775,0.143370090775,0.143370090775,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.12282093999
 09/30  09:00:00,0.90392447453,4.47078825825,0.0,3.4280812955,0.0,0.118075282015,0.118075282015,0.118075282015,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.02403112704
 09/30  10:00:00,0.881492445197,3.68748633431,0.0,2.76356444536,0.0,0.095175465347,0.095175465347,0.095175465347,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.904806828493
 09/30  11:00:00,0.84699437108,2.11894954232,0.0,1.30272692689,0.0,0.0447848333813,0.0447848333813,0.0447848333813,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.79710169865
 09/30  12:00:00,0.791592260516,1.00694099073,0.0,0.272576213649,0.0,0.00934419000586,0.00934419000586,0.00934419000586,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.715565958434
 09/30  13:00:00,0.756478759875,0.685245116909,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.66579624566
 09/30  14:00:00,0.743121601105,0.638289614244,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.617745609323
 09/30  15:00:00,0.76443151983,0.645056047162,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.623370057931
 09/30  16:00:00,0.873547862278,0.711285136745,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.685634412243
 09/30  17:00:00,1.07929048512,0.841302113244,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.810140582405
 09/30  18:00:00,1.24340874285,0.967430672974,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.933598655749
 09/30  19:00:00,1.40054990781,0.9951384379,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.960217143333
 09/30  20:00:00,1.64661762714,0.929935909566,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.893814067391
 09/30  21:00:00,1.56479151741,0.840133326219,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.804854795535
 09/30  22:00:00,1.25477737302,0.700049959224,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.669520912003
 09/30  23:00:00,0.947859421612,0.545583185843,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.519054011872
 09/30  24:00:00,0.651020323739,0.862425548884,0.0,0.480890148048,0.0,0.0165036918979,0.0165036918979,0.0165036918979,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.359591733095
 10/01  01:00:00,0.587350963003,1.67798445199,0.0,1.36563434984,0.0,0.0470204128972,0.0470204128972,0.0470204128972,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.290123057866
 10/01  02:00:00,0.560324094674,2.54235886216,0.0,2.24981446613,0.0,0.0775163286858,0.0775163286858,0.0775163286858,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.270575056613
 10/01  03:00:00,0.575907117423,3.37604306976,0.0,3.07960268114,0.0,0.106079282928,0.106079282928,0.106079282928,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.274780295036
 10/01  04:00:00,0.601686105162,4.18352519853,0.0,3.83280039302,0.0,0.132018933405,0.132018933405,0.132018933405,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.329882924869
 10/01  05:00:00,0.671764408141,4.83912543258,0.0,4.24460458151,0.0,0.146176922607,0.146176922607,0.146176922607,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.571262987351
 10/01  06:00:00,0.893546091333,5.76082412206,0.0,4.70899417492,0.0,0.162192615845,0.162192615845,0.162192615845,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02495777273
 10/01  07:00:00,1.20178244864,5.73389161645,0.0,4.55273360006,0.0,0.156793122171,0.156793122171,0.156793122171,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15260431777
 10/01  08:00:00,1.14075910462,5.27690357347,0.0,4.12740159303,0.0,0.142107587332,0.142107587332,0.142107587332,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.12536147758
 10/01  09:00:00,0.965460619009,4.27707272399,0.0,3.23023464403,0.0,0.111170986631,0.111170986631,0.111170986631,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.0262925599
 10/01  10:00:00,0.941239614375,3.61627881167,0.0,2.68817725009,0.0,0.0925191795489,0.0925191795489,0.0925191795489,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.907072844905
 10/01  11:00:00,0.905642105997,1.95954935774,0.0,1.13960524659,0.0,0.0391267785944,0.0391267785944,0.0391267785944,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.79890895185
 10/01  12:00:00,0.847549964411,0.737719361745,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.717038546637
 10/01  13:00:00,0.819883419918,0.688810432951,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.667414486852
 10/01  14:00:00,0.807671629035,0.641773383819,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.619172667495
 10/01  15:00:00,0.840575509996,0.648729662823,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.624872635301
 10/01  16:00:00,0.986555430812,0.715597640806,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.687378958508
 10/01  17:00:00,1.27127814338,0.84648795283,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.812206763673
 10/01  18:00:00,1.5227681939,0.973268981792,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.936049957218
 10/01  19:00:00,1.71366384462,1.00111536532,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.962698013137
 10/01  20:00:00,1.77395040135,0.935910597764,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.896172508172
 10/01  21:00:00,1.60420630715,0.845931307197,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.807120955106
 10/01  22:00:00,1.28904354194,0.705203258176,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.671617872144
 10/01  23:00:00,0.987670610877,0.890050210462,0.0,0.339906687491,0.0,0.0116445202678,0.0116445202678,0.0116445202678,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.520958447444
 10/01  24:00:00,0.698026970831,1.5469440013,0.0,1.16220468679,0.0,0.0399501287234,0.0399501287234,0.0399501287234,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.360598811639
 10/02  01:00:00,0.606663693776,2.34841013896,0.0,2.0420658283,0.0,0.0702801677464,0.0702801677464,0.0702801677464,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284117266378
 10/02  02:00:00,0.584451276251,3.31735774159,0.0,3.02921760158,0.0,0.10425474869,0.10425474869,0.10425474869,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266170800592
 10/02  03:00:00,0.586879929597,3.7343168165,0.0,3.44271062927,0.0,0.118417499273,0.118417499273,0.118417499273,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.269946093645
 10/02  04:00:00,0.611879567788,4.55062064529,0.0,4.20949202371,0.0,0.144883551647,0.144883551647,0.144883551647,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32028674093
 10/02  05:00:00,0.670692857453,4.90269553939,0.0,4.33674513786,0.0,0.149202064519,0.149202064519,0.149202064519,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.542692537806
 10/02  06:00:00,0.898905894572,6.16184470889,0.0,5.17630339724,0.0,0.178177931302,0.178177931302,0.178177931302,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.958669137253
 10/02  07:00:00,1.18891664493,5.89921536266,0.0,4.79875383614,0.0,0.165088680377,0.165088680377,0.165088680377,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07190782791
 10/02  08:00:00,1.11132761699,5.28362863721,0.0,4.21869279066,0.0,0.145113400591,0.145113400591,0.145113400591,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04079534368
 10/02  09:00:00,0.924718892028,4.32713182273,0.0,3.35783273811,0.0,0.115460318116,0.115460318116,0.115460318116,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.948753564564
 10/02  10:00:00,0.890018790865,3.5438014973,0.0,2.68224302093,0.0,0.0922145853286,0.0922145853286,0.0922145853286,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.840529759701
 10/02  11:00:00,0.852606264979,1.88996865821,0.0,1.12497714797,0.0,0.0385796970955,0.0385796970955,0.0385796970955,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.743956350945
 10/02  12:00:00,0.79973945832,0.690314276908,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.6696334618
 10/02  13:00:00,0.776295387403,0.647773201334,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.626377255236
 10/02  14:00:00,0.76854605686,0.604836081623,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.582235365298
 10/02  15:00:00,0.803516537141,0.611938644509,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.588081616986
 10/02  16:00:00,0.950637511564,0.670019021509,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.641800339211
 10/02  17:00:00,1.23592621316,0.791395659189,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.757114470033
 10/02  18:00:00,1.48845787836,0.901377817243,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.864158792669
 10/02  19:00:00,1.67941909043,0.920727629845,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.882310277667
 10/02  20:00:00,1.73909503102,0.859061994576,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.819323904984
 10/02  21:00:00,1.56859944968,0.781651116878,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.742840764786
 10/02  22:00:00,1.26075033002,0.65478521386,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.621199827829
 10/02  23:00:00,0.967108251771,0.712599383238,0.0,0.193839462367,0.0,0.00661700649715,0.00661700649715,0.00661700649715,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.489574845344
 10/02  24:00:00,0.690292012983,1.50348204362,0.0,1.1297213718,0.0,0.0387888539529,0.0387888539529,0.0387888539529,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349620168947
 10/03  01:00:00,0.59775750203,2.09220549969,0.0,1.7849454561,0.0,0.061373976,0.061373976,0.061373976,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285032999319
 10/03  02:00:00,0.561369644902,2.6497205683,0.0,2.36065438074,0.0,0.081173117341,0.081173117341,0.081173117341,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267096848142
 10/03  03:00:00,0.57029758871,3.25433812277,0.0,2.96147322158,0.0,0.101835158387,0.101835158387,0.101835158387,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271204807614
 10/03  04:00:00,0.583060868432,3.71778675907,0.0,3.37544029056,0.0,0.116064852291,0.116064852291,0.116064852291,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.321504587861
 10/03  05:00:00,0.64496004713,4.15874948654,0.0,3.59090680349,0.0,0.123469254195,0.123469254195,0.123469254195,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544584819335
 10/03  06:00:00,0.860426292442,5.05097789697,0.0,4.06246347929,0.0,0.139698329171,0.139698329171,0.139698329171,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.961642243281
 10/03  07:00:00,1.15077230885,4.79679135753,0.0,3.69271037259,0.0,0.126944344301,0.126944344301,0.126944344301,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07552728632
 10/03  08:00:00,1.07863029313,4.34008407614,0.0,3.27143864333,0.0,0.112416076739,0.112416076739,0.112416076739,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04450492994
 10/03  09:00:00,0.894087859203,3.44293413562,0.0,2.47024567866,0.0,0.0848292852911,0.0848292852911,0.0848292852911,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.952142936907
 10/03  10:00:00,0.855149059273,2.53552376461,0.0,1.67100200402,0.0,0.0573448537363,0.0573448537363,0.0573448537363,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.843493043914
 10/03  11:00:00,0.833447967967,1.33553154489,0.0,0.567496154658,0.0,0.0194214000837,0.0194214000837,0.0194214000837,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.747000230935
 10/03  12:00:00,0.79973945832,0.693045833899,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.67236501879
 10/03  13:00:00,0.776295387403,0.650130634044,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.628734687946
 10/03  14:00:00,0.76854605686,0.606774585331,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.584173869007
 10/03  15:00:00,0.803516537141,0.613811997852,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.589954970329
 10/03  16:00:00,0.950637511564,0.67207071067,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.643852028373
 10/03  17:00:00,1.23592621316,0.794067698502,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.759786509345
 10/03  18:00:00,1.48845787836,0.904406082317,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.867187057743
 10/03  19:00:00,1.67941909043,0.923731605484,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.885314253305
 10/03  20:00:00,1.73909503102,0.86173607149,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.821997981898
 10/03  21:00:00,1.56859944968,0.783752800237,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.744942448145
 10/03  22:00:00,1.26075033002,0.656244164868,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.622658778836
 10/03  23:00:00,0.960491245274,0.519643485749,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.490458410221
 10/03  24:00:00,0.670776870809,0.937219300214,0.0,0.562922615536,0.0,0.0192737117783,0.0192737117783,0.0192737117783,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.350156181808
 10/04  01:00:00,0.577197210063,1.49687429416,0.0,1.18881368256,0.0,0.0408136840331,0.0408136840331,0.0408136840331,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285833567327
 10/04  02:00:00,0.540382967916,2.04166913171,0.0,1.75169797863,0.0,0.0601864403542,0.0601864403542,0.0601864403542,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.268001813668
 10/04  03:00:00,0.548602298512,2.62646270923,0.0,2.33248979237,0.0,0.0801398681887,0.0801398681887,0.0801398681887,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272312823275
 10/04  04:00:00,0.55995789342,3.05021215386,0.0,2.70651506587,0.0,0.0929618772785,0.0929618772785,0.0929618772785,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322855207346
 10/04  05:00:00,0.62492206348,3.58131816416,0.0,3.011523888,0.0,0.103431270546,0.103431270546,0.103431270546,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.546536412441
 10/04  06:00:00,0.834236279416,4.2967537107,0.0,3.30501886232,0.0,0.113508316145,0.113508316145,0.113508316145,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.964862673985
 10/04  07:00:00,1.13051297406,4.2150064903,0.0,3.10749497689,0.0,0.106685009504,0.106685009504,0.106685009504,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07895781479
 10/04  08:00:00,1.06622961407,3.98614406367,0.0,2.91392285722,0.0,0.100015397673,0.100015397673,0.100015397673,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04808070358
 10/04  09:00:00,0.901474804862,3.66311352815,0.0,2.68705795365,0.0,0.0922162309504,0.0922162309504,0.0922162309504,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.955510054443
 10/04  10:00:00,0.889100523626,3.52707984515,0.0,2.65976953044,0.0,0.0912963180896,0.0912963180896,0.0912963180896,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.846281598031
 10/04  11:00:00,0.877403515518,2.61868677397,0.0,1.84866645662,0.0,0.0633769476344,0.0633769476344,0.0633769476344,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.748985158061
 10/04  12:00:00,0.849812365995,2.15536562483,0.0,1.4607646833,0.0,0.0500729076751,0.0500729076751,0.0500729076751,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.673920126422
 10/04  13:00:00,0.809594214302,1.62335672744,0.0,0.972247158341,0.0,0.0332988268988,0.0332988268988,0.0332988268988,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.629713623005
 10/04  14:00:00,0.797246125335,1.44590310842,0.0,0.838157119064,0.0,0.0287000684745,0.0287000684745,0.0287000684745,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.585145273036
 10/04  15:00:00,0.828420819174,1.34240832038,0.0,0.726984192563,0.0,0.0249042820334,0.0249042820334,0.0249042820334,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.591567100295
 10/04  16:00:00,0.975886252723,1.4112039974,0.0,0.736696726177,0.0,0.0252487411585,0.0252487411585,0.0252487411585,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.646288588924
 10/04  17:00:00,1.2822415912,2.1462346961,0.0,1.34913296137,0.0,0.0463153780387,0.0463153780387,0.0463153780387,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.762820545574
 10/04  18:00:00,1.52214133689,1.8899455263,0.0,0.983003341952,0.0,0.033683458535,0.033683458535,0.033683458535,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.86972315977
 10/04  19:00:00,1.71233023484,1.88679680268,0.0,0.960600761899,0.0,0.0329111444102,0.0329111444102,0.0329111444102,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.8877786886
 10/04  20:00:00,1.77857222498,2.01591270446,0.0,1.15159586179,0.0,0.0394771939604,0.0394771939604,0.0394771939604,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.824578753075
 10/04  21:00:00,1.61788535839,2.22293830546,0.0,1.43714880242,0.0,0.0492859087094,0.0492859087094,0.0492859087094,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.746979150944
 10/04  22:00:00,1.32878202898,2.64028473968,0.0,1.9826635624,0.0,0.0680316989633,0.0680316989633,0.0680316989633,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.624035791249
 10/04  23:00:00,1.04034772836,2.84772344731,0.0,2.32785026903,0.0,0.0798564830873,0.0798564830873,0.0798564830873,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.490688102749
 10/04  24:00:00,0.746352870305,3.13810620783,0.0,2.7647378355,0.0,0.0948497112743,0.0948497112743,0.0948497112743,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349227869457
 10/05  01:00:00,0.645051830372,3.47383380956,0.0,3.16708122613,0.0,0.108668304342,0.108668304342,0.108668304342,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284525539157
 10/05  02:00:00,0.604551352941,3.91283015869,0.0,3.62402697685,0.0,0.12435482538,0.12435482538,0.12435482538,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266833842433
 10/05  03:00:00,0.60850604343,4.37454354623,0.0,4.08126454383,0.0,0.140043613106,0.140043613106,0.140043613106,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271618908812
 10/05  04:00:00,0.619607608212,4.79107922971,0.0,4.44778139226,0.0,0.152611592071,0.152611592071,0.152611592071,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.3224559568
 10/05  05:00:00,0.683729100958,5.29869340818,0.0,4.72833019204,0.0,0.162238308023,0.162238308023,0.162238308023,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.547105352421
 10/05  06:00:00,0.897820169962,6.15387544225,0.0,5.16046062884,0.0,0.177092206691,0.177092206691,0.177092206691,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.966542639017
 10/05  07:00:00,1.18857697367,5.91154086606,0.0,4.80188853692,0.0,0.16474900912,0.16474900912,0.16474900912,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08109863053
 10/05  08:00:00,1.11792855598,5.49710410487,0.0,4.42297674298,0.0,0.151714339582,0.151714339582,0.151714339582,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04998685902
 10/05  09:00:00,0.935942560219,4.67257058308,0.0,3.6948601136,0.0,0.126683986307,0.126683986307,0.126683986307,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.957164949424
 10/05  10:00:00,0.909000317193,4.11208934773,0.0,3.24305255738,0.0,0.111196111657,0.111196111657,0.111196111657,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.848008073687
 10/05  11:00:00,0.873556875137,2.51175494409,0.0,1.74014981319,0.0,0.059530307254,0.059530307254,0.059530307254,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.750569971608
 10/05  12:00:00,0.821455785314,1.33266205248,0.0,0.63644373987,0.0,0.0217163269935,0.0217163269935,0.0217163269935,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.675537497504
 10/05  13:00:00,0.776295387403,0.653318400572,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.631922454474
 10/05  14:00:00,0.76854605686,0.610337154183,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.587736437858
 10/05  15:00:00,0.803516537141,0.618181257417,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.594324229895
 10/05  16:00:00,0.950637511564,0.67667791119,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.648459228892
 10/05  17:00:00,1.23592621316,0.799218069036,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.764936879879
 10/05  18:00:00,1.48845787836,0.910086215222,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.872867190648
 10/05  19:00:00,1.67941909043,0.929476328169,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.891058975991
 10/05  20:00:00,1.73909503102,0.867426494073,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.827688404481
 10/05  21:00:00,1.57990123769,1.12090233496,0.0,0.331681913734,0.0,0.0113017880108,0.0113017880108,0.0113017880108,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.750410069131
 10/05  22:00:00,1.29846291133,1.76174670625,0.0,1.1009531077,0.0,0.037712581317,0.037712581317,0.037712581317,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.627208212519
 10/05  23:00:00,1.03161207976,2.59476644218,0.0,2.0719132262,0.0,0.0711208344871,0.0711208344871,0.0711208344871,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.493668140458
 10/05  24:00:00,0.754697085008,3.381961777,0.0,3.00661004791,0.0,0.103193925977,0.103193925977,0.103193925977,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.351211226224
 10/06  01:00:00,0.670563805502,4.21801424186,0.0,3.91025582822,0.0,0.134180279472,0.134180279472,0.134180279472,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285531369362
 10/06  02:00:00,0.634249221921,4.77888928972,0.0,4.48983962525,0.0,0.154052694359,0.154052694359,0.154052694359,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267080325053
 10/06  03:00:00,0.64148195046,5.33515914601,0.0,5.04181782567,0.0,0.173019520137,0.173019520137,0.173019520137,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271681226757
 10/06  04:00:00,0.656611170391,5.86855875929,0.0,5.52495019711,0.0,0.18961515425,0.18961515425,0.18961515425,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322766681536
 10/06  05:00:00,0.714027043323,6.18169751481,0.0,5.61042662053,0.0,0.192536250389,0.192536250389,0.192536250389,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.548013030558
 10/06  06:00:00,0.932839252739,7.17425261373,0.0,6.17886606041,0.0,0.212111289468,0.212111289468,0.212111289468,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.968514378924
 10/06  07:00:00,1.21367660184,6.64375079033,0.0,5.53182892001,0.0,0.189848637288,0.189848637288,0.189848637288,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08336817171
 10/06  08:00:00,1.14230124397,6.20744987397,0.0,5.13103344741,0.0,0.176087027576,0.176087027576,0.176087027576,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0522759237
 10/06  09:00:00,0.954904246736,5.22609819342,0.0,4.24638180384,0.0,0.145645672824,0.145645672824,0.145645672824,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.95917086952
 10/06  10:00:00,0.922648788815,4.51044700462,0.0,3.63969979407,0.0,0.124844583278,0.124844583278,0.124844583278,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.849718493882
 10/06  11:00:00,0.881414015857,2.7419121915,0.0,1.96884409949,0.0,0.0673874479736,0.0673874479736,0.0673874479736,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.752032932722
 10/06  12:00:00,0.827488828058,1.51004261239,0.0,0.812461170216,0.0,0.0277493697379,0.0277493697379,0.0277493697379,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.676900627069
 10/06  13:00:00,0.789307724231,1.03541336638,0.0,0.381296042432,0.0,0.0130123368284,0.0130123368284,0.0130123368284,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.632721377855
 10/06  14:00:00,0.76854605686,0.611089843803,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.588489127478
 10/06  15:00:00,0.803516537141,0.618849999963,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.594992972441
 10/06  16:00:00,0.950637511564,0.678113300654,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.649894618356
 10/06  17:00:00,1.23592621316,0.801066713414,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.766785524257
 10/06  18:00:00,1.48845787836,0.912361519899,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.875142495325
 10/06  19:00:00,1.67941909043,0.931806871997,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.893389519819
 10/06  20:00:00,1.73909503102,0.869600450463,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.829862360871
 10/06  21:00:00,1.58857714074,1.3756090695,0.0,0.584275956119,0.0,0.0199776910607,0.0199776910607,0.0199776910607,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.752522761287
 10/06  22:00:00,1.31147030504,2.14025448347,0.0,1.4778691394,0.0,0.0507199750187,0.0507199750187,0.0507199750187,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.628799958041
 10/06  23:00:00,1.04111000837,2.87144869418,0.0,2.34778143146,0.0,0.0806187630973,0.0806187630973,0.0806187630973,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.494482187202
 10/06  24:00:00,0.762476948135,3.60824434367,0.0,3.23263248416,0.0,0.110973789105,0.110973789105,0.110973789105,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.351471356641
 10/07  01:00:00,0.676925127241,4.29397635378,0.0,3.97950212553,0.0,0.136594577136,0.136594577136,0.136594577136,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.292247183975
 10/07  02:00:00,0.649455936239,5.14839090587,0.0,4.85379360507,0.0,0.16664817025,0.16664817025,0.16664817025,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.272627961383
 10/07  03:00:00,0.658070856636,5.78232701713,0.0,5.48335610208,0.0,0.18824302214,0.18824302214,0.18824302214,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.277310821469
 10/07  04:00:00,0.662960624129,5.98561741953,0.0,5.63098151754,0.0,0.193293452372,0.193293452372,0.193293452372,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.333794021336
 10/07  05:00:00,0.737163903732,6.76371296885,0.0,6.16062919768,0.0,0.211576418198,0.211576418198,0.211576418198,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.579825907449
 10/07  06:00:00,0.966787768115,7.92247528739,0.0,6.85454068835,0.0,0.235434292626,0.235434292626,0.235434292626,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04106242464
 10/07  07:00:00,1.27300685898,7.83836090975,0.0,6.63836428598,0.0,0.228017532511,0.228017532511,0.228017532511,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17144292515
 10/07  08:00:00,1.19663239392,6.9339333583,0.0,5.76651320075,0.0,0.197980876628,0.197980876628,0.197980876628,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14327965468
 10/07  09:00:00,1.01684976203,5.79957673627,0.0,4.7358719152,0.0,0.162560129654,0.162560129654,0.162560129654,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04315930101
 10/07  10:00:00,0.988569078171,5.01702767797,0.0,4.07417089778,0.0,0.139848643345,0.139848643345,0.139848643345,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.921828063526
 10/07  11:00:00,0.945470733731,3.13769280995,0.0,2.30471747562,0.0,0.0789554063283,0.0789554063283,0.0789554063283,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.81194017504
 10/07  12:00:00,0.885931931667,1.87175450603,0.0,1.1220847809,0.0,0.0383819672557,0.0383819672557,0.0383819672557,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.728988910021
 10/07  13:00:00,0.827328680603,0.918125716573,0.0,0.218534476598,0.0,0.00744526068549,0.00744526068549,0.00744526068549,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.678195293876
 10/07  14:00:00,0.807671629035,0.652763879488,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630163163164
 10/07  15:00:00,0.840575509996,0.659970524539,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.636113497016
 10/07  16:00:00,0.986555430812,0.728024300042,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.699805617744
 10/07  17:00:00,1.27127814338,0.861151800558,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.826870611401
 10/07  18:00:00,1.5227681939,0.989979208435,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.952760183861
 10/07  19:00:00,1.71366384462,1.01838165353,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.979964301347
 10/07  20:00:00,1.77395040135,0.951628868187,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.911890778595
 10/07  21:00:00,1.60420630715,0.860058085494,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.821247733402
 10/07  22:00:00,1.30220771434,1.10277685496,0.0,0.385815637923,0.0,0.0131641723999,0.0131641723999,0.0131641723999,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.683375831
 10/07  23:00:00,1.0116391456,1.59723718719,0.0,1.03887046444,0.0,0.0356130549946,0.0356130549946,0.0356130549946,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.529181647225
 10/07  24:00:00,0.715938599426,2.07503426923,0.0,1.68527013732,0.0,0.0578617573191,0.0578617573191,0.0578617573191,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.365623629047
 10/08  01:00:00,0.617397645672,2.56097515324,0.0,2.24431144712,0.0,0.0770670955661,0.0770670955661,0.0770670955661,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.294436661849
 10/08  02:00:00,0.578730740699,3.0899002771,0.0,2.79378997467,0.0,0.0959229747101,0.0959229747101,0.0959229747101,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.274140963015
 10/08  03:00:00,0.580185466338,3.51529286082,0.0,3.21466525388,0.0,0.110357631842,0.110357631842,0.110357631842,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.278967513359
 10/08  04:00:00,0.59533971312,4.01756091146,0.0,3.66094973884,0.0,0.125672541364,0.125672541364,0.125672541364,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.335769291973
 10/08  05:00:00,0.660212575234,4.5279984341,0.0,3.92245352227,0.0,0.1346250897,0.1346250897,0.1346250897,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.582287048109
 10/08  06:00:00,0.882211357013,5.46628173031,0.0,4.39446039068,0.0,0.150857881525,0.150857881525,0.150857881525,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04494916523
 10/08  07:00:00,1.18518378734,5.29019197655,0.0,4.08616801782,0.0,0.140194460868,0.140194460868,0.140194460868,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17547026012
 10/08  08:00:00,1.12422903842,4.8334530403,0.0,3.66113976986,0.0,0.125577521132,0.125577521132,0.125577521132,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14817276757
 10/08  09:00:00,0.948358342326,3.81310651344,0.0,2.74515092101,0.0,0.0940687099483,0.0940687099483,0.0940687099483,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04741007237
 10/08  10:00:00,0.929170667117,3.29410260776,0.0,2.34712103658,0.0,0.0804502322912,0.0804502322912,0.0804502322912,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.925952854509
 10/08  11:00:00,0.901672136344,1.86577327075,0.0,1.02907665055,0.0,0.0351568089419,0.0351568089419,0.0351568089419,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.815661460903
 10/08  12:00:00,0.854654390641,0.961859516873,0.0,0.208790793415,0.0,0.00710442622946,0.00710442622946,0.00710442622946,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.732387908349
 10/08  13:00:00,0.819883419918,0.703128648859,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.681732702761
 10/08  14:00:00,0.808234593733,0.672462835843,0.0,0.0165833638064,0.0,0.00056296469744,0.00056296469744,0.00056296469744,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.633278755712
