Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/08  15:00:00,0.845953640866,0.821140654356,0.0,0.158076868102,0.0,0.00537813086965,0.00537813086965,0.00537813086965,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.639206758732
 10/08  16:00:00,1.00030862915,1.13408215276,0.0,0.402829371596,0.0,0.0137531983366,0.0137531983366,0.0137531983366,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.703034098865
 10/08  17:00:00,1.31093050301,2.02094325701,0.0,1.15648681174,0.0,0.0396523596385,0.0396523596385,0.0396523596385,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.830175256111
 10/08  18:00:00,1.55334702717,1.88553066162,0.0,0.893021072012,0.0,0.0305788332684,0.0305788332684,0.0305788332684,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.955290565036
 10/08  19:00:00,1.75015457094,2.0861171768,0.0,1.06522888635,0.0,0.0364907263213,0.0364907263213,0.0364907263213,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.982470938272
 10/08  20:00:00,1.81892114546,2.2658963155,0.0,1.31216619728,0.0,0.0449707441171,0.0449707441171,0.0449707441171,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.913992028627
 10/08  21:00:00,1.6720596005,2.83951900344,0.0,1.97794565452,0.0,0.0678532933546,0.0678532933546,0.0678532933546,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.822762996828
 10/08  22:00:00,1.37767871952,3.3010637102,0.0,2.58415028964,0.0,0.0886351775801,0.0886351775801,0.0886351775801,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.683328034527
 10/08  23:00:00,1.09093477404,3.90720373747,0.0,3.34979415803,0.0,0.114908683434,0.114908683434,0.114908683434,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.528224503911
 10/08  24:00:00,0.794046633034,4.35237263047,0.0,3.96436808452,0.0,0.135969790927,0.135969790927,0.135969790927,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.363864043079
 10/09  01:00:00,0.696051718141,4.96268564041,0.0,4.65441260706,0.0,0.159668192111,0.159668192111,0.159668192111,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.286045989073
 10/09  02:00:00,0.654702015536,5.37756076369,0.0,5.08765101876,0.0,0.174505487975,0.174505487975,0.174505487975,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267940405522
 10/09  03:00:00,0.652421895851,5.65736807746,0.0,5.36304424527,0.0,0.183959465528,0.183959465528,0.183959465528,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272663738613
 10/09  04:00:00,0.667666210245,6.19374217094,0.0,5.84859654562,0.0,0.200670194103,0.200670194103,0.200670194103,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.324303744678
 10/09  05:00:00,0.722133900496,6.42330776314,0.0,5.84849556888,0.0,0.200643107562,0.200643107562,0.200643107562,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.551554330538
 10/09  06:00:00,0.917568639174,6.74120834107,0.0,5.7388221726,0.0,0.196840675903,0.196840675903,0.196840675903,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.975513994079
 10/09  07:00:00,1.23310431454,7.22065218003,0.0,6.10025553104,0.0,0.209276349984,0.209276349984,0.209276349984,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09184295037
 10/09  08:00:00,1.14785570033,6.38176654651,0.0,5.29735150927,0.0,0.181641483935,0.181641483935,0.181641483935,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06027453436
 10/09  09:00:00,0.977324257103,5.88721429746,0.0,4.89984237764,0.0,0.168065683191,0.168065683191,0.168065683191,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.966826399765
 10/09  10:00:00,0.961555702004,5.65101168771,0.0,4.77379082095,0.0,0.163751496468,0.163751496468,0.163751496468,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.856192150089
 10/09  11:00:00,0.918934056248,3.84238023549,0.0,3.06407883703,0.0,0.104907488365,0.104907488365,0.104907488365,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.75726623916
 10/09  12:00:00,0.861669347685,2.51288584416,0.0,1.81061173521,0.0,0.0619298893645,0.0619298893645,0.0619298893645,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.681593293842
 10/09  13:00:00,0.808148056925,1.59152397776,0.0,0.932750846869,0.0,0.0318526695221,0.0318526695221,0.0318526695221,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.63737718479
 10/09  14:00:00,0.775565635636,0.822033164574,0.0,0.206322145335,0.0,0.00701957877553,0.00701957877553,0.00701957877553,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.593110302914
 10/09  15:00:00,0.803516537141,0.623929857842,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.60007283032
 10/09  16:00:00,0.950637511564,0.683331386483,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.655112704185
 10/09  17:00:00,1.24013934557,0.931299005307,0.0,0.123913263596,0.0,0.00421313240603,0.00421313240603,0.00421313240603,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.773104552554
 10/09  18:00:00,1.48845787836,0.919365771172,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.882146746598
 10/09  19:00:00,1.67941909043,0.938854659733,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.900437307554
 10/09  20:00:00,1.74982701084,1.19079613732,0.0,0.314768754319,0.0,0.0107319798259,0.0107319798259,0.0107319798259,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.836289293411
 10/09  21:00:00,1.60113211941,1.74659252942,0.0,0.950000052164,0.0,0.0325326697334,0.0325326697334,0.0325326697334,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.757782125164
 10/09  22:00:00,1.31314232944,2.19375559769,0.0,1.52771721703,0.0,0.0523919994228,0.0523919994228,0.0523919994228,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.632452994626
 10/09  23:00:00,1.03640717441,2.73966389274,0.0,2.21319670112,0.0,0.0759159291338,0.0759159291338,0.0759159291338,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.497282116086
 10/09  24:00:00,0.747643077166,3.18096986138,0.0,2.80348877933,0.0,0.0961399181356,0.0961399181356,0.0961399181356,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35334057918
 10/10  01:00:00,0.651356996938,3.6621974136,0.0,3.35288304663,0.0,0.114973470908,0.114973470908,0.114973470908,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287087322696
 10/10  02:00:00,0.614906060308,4.21942049859,0.0,3.92826108796,0.0,0.134709532747,0.134709532747,0.134709532747,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269190071213
 10/10  03:00:00,0.614254617255,4.54761494424,0.0,4.25232917464,0.0,0.145792186932,0.145792186932,0.145792186932,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.273625676018
 10/10  04:00:00,0.629160755425,5.07499829678,0.0,4.72864360451,0.0,0.162164739284,0.162164739284,0.162164739284,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325512811626
 10/10  05:00:00,0.698674893874,5.74322409717,0.0,5.16650932945,0.0,0.17718410094,0.17718410094,0.17718410094,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.553456903997
 10/10  06:00:00,0.907573946331,6.45426290084,0.0,5.4484114193,0.0,0.18684598306,0.18684598306,0.18684598306,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.978979307141
 10/10  07:00:00,1.20561853164,6.42523451903,0.0,5.3014995084,0.0,0.181790567092,0.181790567092,0.181790567092,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09518131201
 10/10  08:00:00,1.13096022034,5.89402726509,0.0,4.80631130745,0.0,0.164746003941,0.164746003941,0.164746003941,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06357545477
 10/10  09:00:00,0.93898538653,4.77668805482,0.0,3.78673178315,0.0,0.129726812618,0.129726812618,0.129726812618,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.969410751613
 10/10  10:00:00,0.904098706739,3.9827157342,0.0,3.10287984009,0.0,0.106294501203,0.106294501203,0.106294501203,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.858807177446
 10/10  11:00:00,0.872156846142,2.48174229865,0.0,1.7005176595,0.0,0.0581302782583,0.0581302782583,0.0581302782583,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.760189479854
 10/10  12:00:00,0.821708061986,1.34916736501,0.0,0.644454361671,0.0,0.0219686036659,0.0219686036659,0.0219686036659,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.684032188235
 10/10  13:00:00,0.784215262178,0.894123706397,0.0,0.232710356154,0.0,0.00791987477546,0.00791987477546,0.00791987477546,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.640017404145
 10/10  14:00:00,0.779219118926,0.930677059609,0.0,0.313336058532,0.0,0.0106730620657,0.0106730620657,0.0106730620657,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.594740284753
 10/10  15:00:00,0.807829835203,0.751425815857,0.0,0.126555381826,0.0,0.004313298062,0.004313298062,0.004313298062,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601013406509
 10/10  16:00:00,0.962471059612,1.03130965554,0.0,0.346478245798,0.0,0.0118335480479,0.0118335480479,0.0118335480479,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.656612727442
 10/10  17:00:00,1.25624203817,1.40243645055,0.0,0.593563505551,0.0,0.0203158250105,0.0203158250105,0.0203158250105,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.774591755845
 10/10  18:00:00,1.50060561288,1.27610991675,0.0,0.355277775078,0.0,0.0121477345266,0.0121477345266,0.0121477345266,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.883613117097
 10/10  19:00:00,1.69623313428,1.43199721709,0.0,0.49137136131,0.0,0.0168140438504,0.0168140438504,0.0168140438504,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.9022085036
 10/10  20:00:00,1.76655958318,1.67901637858,0.0,0.801563485805,0.0,0.0274645521615,0.0274645521615,0.0274645521615,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.83771480318
 10/10  21:00:00,1.60961717985,1.99389794688,0.0,1.19634361993,0.0,0.0410177301736,0.0410177301736,0.0410177301736,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.758743974857
 10/10  22:00:00,1.32603012077,2.57003957107,0.0,1.90300965411,0.0,0.0652797907491,0.0652797907491,0.0652797907491,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.633444530927
 10/10  23:00:00,1.05271196613,3.21552459065,0.0,2.68870310327,0.0,0.0922207208604,0.0922207208604,0.0922207208604,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.497636411856
 10/10  24:00:00,0.759424539929,3.52552365329,0.0,3.14793350703,0.0,0.107921380899,0.107921380899,0.107921380899,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353449643386
 10/11  01:00:00,0.654967408638,3.76894853327,0.0,3.45969839204,0.0,0.118583882608,0.118583882608,0.118583882608,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287023096954
 10/11  02:00:00,0.614296911513,4.20262314266,0.0,3.91151934086,0.0,0.134100383951,0.134100383951,0.134100383951,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269134462385
 10/11  03:00:00,0.60250549425,4.20627061306,0.0,3.91062141008,0.0,0.134043063926,0.134043063926,0.134043063926,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.273989109399
 10/11  04:00:00,0.603286039209,4.323696259,0.0,3.97732719673,0.0,0.136290023067,0.136290023067,0.136290023067,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325527181624
 10/11  05:00:00,0.655388235285,4.48429846355,0.0,3.90663779696,0.0,0.133897442351,0.133897442351,0.133897442351,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.554402802874
 10/11  06:00:00,0.85172139797,4.83035381014,0.0,3.82212748741,0.0,0.1309934347,0.1309934347,0.1309934347,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.981354148336
 10/11  07:00:00,1.14749584873,4.7353513931,0.0,3.608443002,0.0,0.123667884179,0.123667884179,0.123667884179,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09835469249
 10/11  08:00:00,1.07069619868,4.14211147738,0.0,3.0509300254,0.0,0.104481982285,0.104481982285,0.104481982285,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06704094911
 10/11  09:00:00,0.898011196199,3.58558983461,0.0,2.59205348951,0.0,0.0887526222873,0.0887526222873,0.0887526222873,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.972990825041
 10/11  10:00:00,0.87100943263,3.0217212555,0.0,2.13863515849,0.0,0.0732052270934,0.0732052270934,0.0732052270934,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.862057380339
 10/11  11:00:00,0.842840351411,1.62894561981,0.0,0.84504120292,0.0,0.0288137835281,0.0288137835281,0.0288137835281,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.762869257601
 10/11  12:00:00,0.808340977026,0.960250121214,0.0,0.25294391617,0.0,0.00860151870542,0.00860151870542,0.00860151870542,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.686625389936
 10/11  13:00:00,0.776295387403,0.663102635965,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.641706689866
 10/11  14:00:00,0.76854605686,0.619094120641,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.596493404316
 10/11  15:00:00,0.803516537141,0.626606260286,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.602749232763
 10/11  16:00:00,0.950637511564,0.686292970703,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658074288405
 10/11  17:00:00,1.23599601211,0.812944015603,0.0,0.0020582833892,0.0,6.97989497306e-05,6.97989497306e-05,6.97989497306e-05,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.776604543057
 10/11  18:00:00,1.48845787836,0.923704386203,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.886485361629
 10/11  19:00:00,1.67994978171,0.958937341655,0.0,0.0156451855131,0.0,0.000530691279278,0.000530691279278,0.000530691279278,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.904874803963
 10/11  20:00:00,1.75078150855,1.22304126448,0.0,0.343086444982,0.0,0.0116864775367,0.0116864775367,0.0116864775367,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.840216729907
 10/11  21:00:00,1.59742648369,1.64263579365,0.0,0.84268024319,0.0,0.0288270340128,0.0288270340128,0.0288270340128,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.761145198366
 10/11  22:00:00,1.30952921555,2.09195293221,0.0,1.4231738563,0.0,0.0487788855292,0.0487788855292,0.0487788855292,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.635193689883
 10/11  23:00:00,1.02912705824,2.53034171965,0.0,2.00201974716,0.0,0.0686358129664,0.0686358129664,0.0686358129664,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.49913689697
 10/11  24:00:00,0.736425205546,2.85572955942,0.0,2.47708081331,0.0,0.0849220465153,0.0849220465153,0.0849220465153,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354508243242
 10/12  01:00:00,0.63349769129,3.1439565871,0.0,2.83345676658,0.0,0.0971141652603,0.0971141652603,0.0971141652603,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288272776242
 10/12  02:00:00,0.592390321719,3.56547086785,0.0,3.27368016969,0.0,0.112193794158,0.112193794158,0.112193794158,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269821358746
 10/12  03:00:00,0.591630317558,3.89040363248,0.0,3.59404312412,0.0,0.123167887234,0.123167887234,0.123167887234,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274700414782
 10/12  04:00:00,0.59892989468,4.19770234955,0.0,3.85009851253,0.0,0.131933878539,0.131933878539,0.131933878539,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326761956374
 10/12  05:00:00,0.661383358753,4.66181994939,0.0,4.08241673651,0.0,0.139892565818,0.139892565818,0.139892565818,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.556145349161
 10/12  06:00:00,0.876170453186,5.54644039557,0.0,4.53522343297,0.0,0.155442489915,0.155442489915,0.155442489915,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.984344788196
 10/12  07:00:00,1.16856932328,5.35517797497,0.0,4.22519350779,0.0,0.144741358732,0.144741358732,0.144741358732,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10143076856
 10/12  08:00:00,1.09274587345,4.78941740421,0.0,3.69541900014,0.0,0.12653165705,0.12653165705,0.12653165705,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0698579012
 10/12  09:00:00,0.906248842477,3.83086826665,0.0,2.83487948537,0.0,0.0969902685646,0.0969902685646,0.0969902685646,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.97544326123
 10/12  10:00:00,0.879218316426,3.26479204928,0.0,2.37957548794,0.0,0.08141411089,0.08141411089,0.08141411089,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.864187844667
 10/12  11:00:00,0.854523361071,1.97270098307,0.0,1.18686686515,0.0,0.0404967931873,0.0404967931873,0.0404967931873,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.764798958627
 10/12  12:00:00,0.817582368044,1.23284228808,0.0,0.523898115685,0.0,0.0178429097239,0.0178429097239,0.0178429097239,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.688263357288
 10/12  13:00:00,0.778539791136,0.730564017887,0.0,0.0661000254368,0.0,0.00224440373293,0.00224440373293,0.00224440373293,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.643068046352
 10/12  14:00:00,0.76854605686,0.620336387117,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.597735670793
 10/12  15:00:00,0.803516537141,0.62830434736,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.604447319837
 10/12  16:00:00,0.950637511564,0.688155436674,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.659936754376
 10/12  17:00:00,1.25193402519,1.28270797313,0.0,0.469538734349,0.0,0.0160078120311,0.0160078120311,0.0160078120311,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.778888049625
 10/12  18:00:00,1.49305128579,1.06041995677,0.0,0.134909997713,0.0,0.00459340743494,0.00459340743494,0.00459340743494,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.88829093448
 10/12  19:00:00,1.69098060053,1.28438135437,0.0,0.338869386689,0.0,0.0115615101041,0.0115615101041,0.0115615101041,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.907094615507
 10/12  20:00:00,1.76625017777,1.67527946643,0.0,0.793304136694,0.0,0.0271551467569,0.0271551467569,0.0271551467569,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.842237240144
 10/12  21:00:00,1.61874210034,2.26376814004,0.0,1.46215232896,0.0,0.050142650658,0.050142650658,0.050142650658,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.762805458982
 10/12  22:00:00,1.34244974025,3.0514418992,0.0,2.38135782332,0.0,0.081699410229,0.081699410229,0.081699410229,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636498689844
 10/12  23:00:00,1.07229350122,3.78873974466,0.0,3.26009824668,0.0,0.111802255943,0.111802255943,0.111802255943,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499456422454
 10/12  24:00:00,0.797035492136,4.62173029759,0.0,4.24350947789,0.0,0.145532333105,0.145532333105,0.145532333105,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354080316832
 10/13  01:00:00,0.707366344663,5.2959134466,0.0,4.98627043866,0.0,0.170982818633,0.170982818633,0.170982818633,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287415963663
 10/13  02:00:00,0.667000623915,5.73886754528,0.0,5.44782367699,0.0,0.186804096353,0.186804096353,0.186804096353,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269074528874
 10/13  03:00:00,0.668156303074,6.11843468311,0.0,5.82301571154,0.0,0.19969387275,0.19969387275,0.19969387275,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.273758877993
 10/13  04:00:00,0.673673827256,6.37313535073,0.0,6.02630301246,0.0,0.206677811115,0.206677811115,0.206677811115,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325990457629
 10/13  05:00:00,0.731446844273,6.70084089755,0.0,6.12171712722,0.0,0.209956051339,0.209956051339,0.209956051339,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555865906618
 10/13  06:00:00,0.927096641497,7.02892960436,0.0,6.01666713739,0.0,0.206368678226,0.206368678226,0.206368678226,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.985390292576
 10/13  07:00:00,1.24456642581,7.56777403022,0.0,6.43617188228,0.0,0.220738461254,0.220738461254,0.220738461254,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10304844932
 10/13  08:00:00,1.15460965276,6.59094434904,0.0,5.495629533,0.0,0.188395436368,0.188395436368,0.188395436368,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07117431318
 10/13  09:00:00,0.960141673553,5.3994797757,0.0,4.402310333,0.0,0.150883099641,0.150883099641,0.150883099641,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.976623922644
 10/13  10:00:00,0.927309736619,4.66449993934,0.0,3.77846638525,0.0,0.129505531082,0.129505531082,0.129505531082,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.865004837417
 10/13  11:00:00,0.892952738798,3.09320832249,0.0,2.30677939276,0.0,0.0789261709151,0.0789261709151,0.0789261709151,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.765393770435
 10/13  12:00:00,0.848382659832,2.13232661704,0.0,1.4227679603,0.0,0.0486432015113,0.0486432015113,0.0486432015113,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.688877841627
 10/13  13:00:00,0.804695065757,1.49682982998,0.0,0.831496826223,0.0,0.0283996783536,0.0283996783536,0.0283996783536,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.643937057662
 10/13  14:00:00,0.782215036226,1.02195044281,0.0,0.400767939987,0.0,0.013668979366,0.013668979366,0.013668979366,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.598581786498
 10/13  15:00:00,0.814028281645,0.937222679748,0.0,0.308298569581,0.0,0.0105117445047,0.0105117445047,0.0105117445047,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.605067082645
 10/13  16:00:00,0.964817095224,1.10452031749,0.0,0.414974217305,0.0,0.0141795836599,0.0141795836599,0.0141795836599,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.661327417889
 10/13  17:00:00,1.27321630689,1.90215526945,0.0,1.0873932801,0.0,0.0372900937323,0.0372900937323,0.0372900937323,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.780480800195
 10/13  18:00:00,1.51284976541,1.63970120347,0.0,0.712615860881,0.0,0.0243918870506,0.0243918870506,0.0243918870506,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.889866318014
 10/13  19:00:00,1.7091807764,1.81573825095,0.0,0.868917587242,0.0,0.0297616859731,0.0297616859731,0.0297616859731,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.908403311529
 10/13  20:00:00,1.79204433645,2.42657351481,0.0,1.54297654701,0.0,0.0529493054326,0.0529493054326,0.0529493054326,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.843858878205
 10/13  21:00:00,1.64642063453,3.06995196553,0.0,2.26711854471,0.0,0.0778211848526,0.0778211848526,0.0778211848526,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.764023068731
 10/13  22:00:00,1.36995871891,3.85204843782,0.0,3.18150399007,0.0,0.10920838889,0.10920838889,0.10920838889,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636959061722
 10/13  23:00:00,1.09784459013,4.53066487339,0.0,4.00209850647,0.0,0.137353344852,0.137353344852,0.137353344852,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499381291392
 10/13  24:00:00,0.816281504188,5.17831952016,0.0,4.80038940836,0.0,0.164778345157,0.164778345157,0.164778345157,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353789608929
 10/14  01:00:00,0.715160818429,5.41055174095,0.0,5.09407655525,0.0,0.174830268323,0.174830268323,0.174830268323,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.294248141426
 10/14  02:00:00,0.673733646628,5.85763877562,0.0,5.56179567607,0.0,0.19092588064,0.19092588064,0.19092588064,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.27387376014
 10/14  03:00:00,0.675348566415,6.28674923289,0.0,5.98611692278,0.0,0.20552073192,0.20552073192,0.20552073192,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.278972216525
 10/14  04:00:00,0.687171415782,6.69213746692,0.0,6.334450158,0.0,0.217504244025,0.217504244025,0.217504244025,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.336845428266
 10/14  05:00:00,0.755796176821,7.31485069998,0.0,6.70344151019,0.0,0.230208691287,0.230208691287,0.230208691287,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.588151326069
 10/14  06:00:00,0.982283979869,8.39139520322,0.0,7.30525586565,0.0,0.250930504381,0.250930504381,0.250930504381,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.05926716317
 10/14  07:00:00,1.28265683114,8.14225349138,0.0,6.92114681643,0.0,0.237667504667,0.237667504667,0.237667504667,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19255297634
 10/14  08:00:00,1.2132241479,7.43836163176,0.0,6.24961703231,0.0,0.214572630612,0.214572630612,0.214572630612,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16460409658
 10/14  09:00:00,1.0274239636,6.12800296243,0.0,5.04521436654,0.0,0.173134331221,0.173134331221,0.173134331221,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06224307582
 10/14  10:00:00,1.00805820116,5.60084719376,0.0,4.64115313304,0.0,0.159337766335,0.159337766335,0.159337766335,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.938665344048
 10/14  11:00:00,0.960702074814,3.59697500939,0.0,2.74973039884,0.0,0.0941867474118,0.0941867474118,0.0941867474118,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.826209451251
 10/14  12:00:00,0.904964612819,2.43950482483,0.0,1.6772381408,0.0,0.0574146484076,0.0574146484076,0.0574146484076,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.741585868914
 10/14  13:00:00,0.852857389958,1.67532188185,0.0,0.964293065049,0.0,0.0329739700403,0.0329739700403,0.0329739700403,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.689632870704
 10/14  14:00:00,0.827936034143,1.25506360763,0.0,0.592854233069,0.0,0.020264405108,0.020264405108,0.020264405108,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.63960865824
 10/14  15:00:00,0.85289257175,1.03111302789,0.0,0.360510713444,0.0,0.0123170617537,0.0123170617537,0.0123170617537,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.646745286926
 10/14  16:00:00,0.999387129589,1.1154614518,0.0,0.375356804534,0.0,0.0128316987767,0.0128316987767,0.0128316987767,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.71188596497
 10/14  17:00:00,1.30064397837,1.73208678881,0.0,0.856166970896,0.0,0.0293658349973,0.0293658349973,0.0293658349973,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.841638628758
 10/14  18:00:00,1.54612159558,1.688145174,0.0,0.681323299339,0.0,0.0233534016853,0.0233534016853,0.0233534016853,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.969602850086
 10/14  19:00:00,1.74849938764,2.05119123073,0.0,1.01515666535,0.0,0.0348355430232,0.0348355430232,0.0348355430232,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.997617213198
 10/14  20:00:00,1.8280333796,2.54248593286,0.0,1.5746154099,0.0,0.0540829782548,0.0540829782548,0.0540829782548,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.928132433365
 10/14  21:00:00,1.68285654028,3.16292395781,0.0,2.28935444492,0.0,0.0786502331303,0.0786502331303,0.0786502331303,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.834759160798
 10/14  22:00:00,1.39464083601,3.80018890826,0.0,3.07417438896,0.0,0.105597294071,0.105597294071,0.105597294071,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.692429133269
 10/14  23:00:00,1.11393960924,4.57774765215,0.0,4.01429406239,0.0,0.137913518625,0.137913518625,0.137913518625,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.534268514226
 10/14  24:00:00,0.824205797674,5.22677115289,0.0,4.83574258244,0.0,0.166128955567,0.166128955567,0.166128955567,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.366888067574
 10/15  01:00:00,0.730024801664,5.83758485292,0.0,5.52127240035,0.0,0.189694251559,0.189694251559,0.189694251559,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.294085408288
 10/15  02:00:00,0.697081161279,6.5312481505,0.0,6.2353303875,0.0,0.21427339529,0.21427339529,0.21427339529,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.273948423583
 10/15  03:00:00,0.698659053253,6.95979469778,0.0,6.65914099239,0.0,0.228831218757,0.228831218757,0.228831218757,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.278993611817
 10/15  04:00:00,0.707967084905,7.29154036006,0.0,6.93373502609,0.0,0.238299913148,0.238299913148,0.238299913148,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.336963453327
 10/15  05:00:00,0.774271240354,7.84653641699,0.0,7.23445230194,0.0,0.248683754819,0.248683754819,0.248683754819,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.58882625133
 10/15  06:00:00,1.00293040487,8.98691272231,0.0,7.89842185424,0.0,0.271576929378,0.271576929378,0.271576929378,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06161869367
 10/15  07:00:00,1.31698212355,9.1335938635,0.0,7.90949799468,0.0,0.271992797079,0.271992797079,0.271992797079,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19554217021
 10/15  08:00:00,1.2310947609,7.95507071507,0.0,6.76407880993,0.0,0.232443243613,0.232443243613,0.232443243613,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16685140227
 10/15  09:00:00,1.04252690916,6.56346207017,0.0,5.4782795791,0.0,0.188237276784,0.188237276784,0.188237276784,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06463697102
 10/15  10:00:00,1.01688276125,5.85505639778,0.0,4.89338630621,0.0,0.168162326427,0.168162326427,0.168162326427,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.940641374901
 10/15  11:00:00,0.965365108879,3.73170064303,0.0,2.88280714201,0.0,0.0988497814763,0.0988497814763,0.0988497814763,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.82785834173
 10/15  12:00:00,0.904451886764,2.42467120666,0.0,1.6609273078,0.0,0.0569019223526,0.0569019223526,0.0569019223526,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.743063083754
 10/15  13:00:00,0.846583853964,1.49325280223,0.0,0.780890262121,0.0,0.0267004340463,0.0267004340463,0.0267004340463,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.69096659401
 10/15  14:00:00,0.811200366072,0.767752680697,0.0,0.103647821069,0.0,0.00352873703647,0.00352873703647,0.00352873703647,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.641504143303
 10/15  15:00:00,0.840575509996,0.671700379139,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.647843351616
 10/15  16:00:00,0.986555430812,0.741749719414,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.713531037116
 10/15  17:00:00,1.27941444275,1.11668712863,0.0,0.238663099577,0.0,0.00813629937058,0.00813629937058,0.00813629937058,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.843742839892
 10/15  18:00:00,1.52460593245,1.0635829765,0.0,0.0539230743933,0.0,0.00183773855188,0.00183773855188,0.00183773855188,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.972440877528
 10/15  19:00:00,1.72626701309,1.4075385017,0.0,0.368561180066,0.0,0.0126031684741,0.0126031684741,0.0126031684741,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.00055996945
 10/15  20:00:00,1.80431471585,1.85516681453,0.0,0.884612749692,0.0,0.0303643145074,0.0303643145074,0.0303643145074,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.930815975248
 10/15  21:00:00,1.66279620296,2.57980379978,0.0,1.70357634409,0.0,0.0585898958069,0.0585898958069,0.0585898958069,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.837417103601
 10/15  22:00:00,1.37603457899,3.25797735757,0.0,2.52960406886,0.0,0.0869910370445,0.0869910370445,0.0869910370445,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.694787902683
 10/15  23:00:00,1.09632644023,4.06394776762,0.0,3.4988124333,0.0,0.120300349616,0.120300349616,0.120300349616,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.535950258795
 10/15  24:00:00,0.812530244579,4.8842505361,0.0,4.49222088621,0.0,0.154453402472,0.154453402472,0.154453402472,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.367889147019
 10/16  01:00:00,0.716999920536,5.56371092279,0.0,5.25358366135,0.0,0.180616394505,0.180616394505,0.180616394505,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287900217162
 10/16  02:00:00,0.678317590002,6.05387545334,0.0,5.76274673878,0.0,0.198121062441,0.198121062441,0.198121062441,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269159375147
 10/16  03:00:00,0.68581744863,6.61623508309,0.0,6.32053502149,0.0,0.217355018307,0.217355018307,0.217355018307,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274039968027
 10/16  04:00:00,0.703289136784,7.2177682295,0.0,6.87023698112,0.0,0.236293120642,0.236293120642,0.236293120642,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32668936773
 10/16  05:00:00,0.761064272991,7.54821325998,0.0,6.96625054919,0.0,0.239573480057,0.239573480057,0.239573480057,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558704847067
 10/16  06:00:00,0.9874964938,8.77185733888,0.0,7.75274049129,0.0,0.266768530529,0.266768530529,0.266768530529,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.992244673194
 10/16  07:00:00,1.27340501832,8.39486328776,0.0,7.25537809934,0.0,0.249577053767,0.249577053767,0.249577053767,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1109314898
 10/16  08:00:00,1.19396251709,7.72509855028,0.0,6.62210312732,0.0,0.227748300695,0.227748300695,0.227748300695,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07885492009
 10/16  09:00:00,0.990131093774,6.26619800236,0.0,5.26262660657,0.0,0.180872519862,0.180872519862,0.180872519862,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.983025875733
 10/16  10:00:00,0.962053094718,5.668406272,0.0,4.77666715396,0.0,0.164248889182,0.164248889182,0.164248889182,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.870710401366
 10/16  11:00:00,0.909635431706,3.57793671341,0.0,2.78709064748,0.0,0.0956088638229,0.0956088638229,0.0956088638229,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.769810906641
 10/16  12:00:00,0.852834018953,2.26262931543,0.0,1.54935462095,0.0,0.0530945606325,0.0530945606325,0.0530945606325,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.692593879373
 10/16  13:00:00,0.80128501147,1.39930940026,0.0,0.730500651285,0.0,0.0249896240673,0.0249896240673,0.0249896240673,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.647412802872
 10/16  14:00:00,0.77165614654,0.715963339195,0.0,0.0912968074246,0.0,0.00311008967979,0.00311008967979,0.00311008967979,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.602065815446
 10/16  15:00:00,0.803516537141,0.632566642781,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.608709615258
 10/16  16:00:00,0.950637511564,0.693700867653,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.665482185355
 10/16  17:00:00,1.24309910377,1.03021859113,0.0,0.210261601138,0.0,0.00717289061369,0.00717289061369,0.00717289061369,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.785675800835
 10/16  18:00:00,1.49001055687,0.979607437843,0.0,0.0455387597311,0.0,0.00155267850924,0.00155267850924,0.00155267850924,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.896849653538
 10/16  19:00:00,1.69155289653,1.30888319954,0.0,0.354697894596,0.0,0.0121338061025,0.0121338061025,0.0121338061025,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.915767952763
 10/16  20:00:00,1.77141265693,1.83079897975,0.0,0.940915918069,0.0,0.0323176259117,0.0323176259117,0.0323176259117,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.850144972089
 10/16  21:00:00,1.62427423609,2.42686717234,0.0,1.61850595734,0.0,0.0556747864058,0.0556747864058,0.0556747864058,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.769550862907
 10/16  22:00:00,1.34854665919,3.22670937661,0.0,2.55155944063,0.0,0.0877963291765,0.0877963291765,0.0877963291765,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.641564549952
 10/16  23:00:00,1.08061793622,4.02428903562,0.0,3.49232485194,0.0,0.120126690946,0.120126690946,0.120126690946,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502779108145
 10/16  24:00:00,0.809785308131,4.98096460922,0.0,4.60112384367,0.0,0.158282149101,0.158282149101,0.158282149101,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355700262682
 10/17  01:00:00,0.713235086837,5.45332097688,0.0,5.14323674263,0.0,0.176851560807,0.176851560807,0.176851560807,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287857189969
 10/17  02:00:00,0.677969053448,6.04124344397,0.0,5.74970682638,0.0,0.197772525887,0.197772525887,0.197772525887,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269567278176
 10/17  03:00:00,0.688143539376,6.68173066374,0.0,6.38569520851,0.0,0.219681109052,0.219681109052,0.219681109052,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274375361648
 10/17  04:00:00,0.698780537449,7.0855993393,0.0,6.73775799725,0.0,0.231784521308,0.231784521308,0.231784521308,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326999461401
 10/17  05:00:00,0.760425377127,7.52800363252,0.0,6.94495172958,0.0,0.238934584193,0.238934584193,0.238934584193,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.559794039215
 10/17  06:00:00,0.986616675478,8.74645804349,0.0,7.7248812649,0.0,0.265888712207,0.265888712207,0.265888712207,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.99470460419
 10/17  07:00:00,1.27240141758,8.36646440709,0.0,7.22413170093,0.0,0.248573453026,0.248573453026,0.248573453026,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11377900754
 10/17  08:00:00,1.19272543438,7.68992938072,0.0,6.58414414689,0.0,0.226511217985,0.226511217985,0.226511217985,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08164473096
 10/17  09:00:00,0.992733196786,6.34242568662,0.0,5.33623722609,0.0,0.183474622874,0.183474622874,0.183474622874,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.985642940471
 10/17  10:00:00,0.958609431459,5.56964767758,0.0,4.67592659164,0.0,0.160805225923,0.160805225923,0.160805225923,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.872692369275
 10/17  11:00:00,0.907116007302,3.50541837687,0.0,2.71276564984,0.0,0.0930894394189,0.0930894394189,0.0930894394189,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.771617567745
 10/17  12:00:00,0.847990245666,2.12291755647,0.0,1.40809564124,0.0,0.0482507873461,0.0482507873461,0.0482507873461,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.694141100126
 10/17  13:00:00,0.7937108639,1.17975695443,0.0,0.509623980638,0.0,0.0174154764969,0.0174154764969,0.0174154764969,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.648737027691
 10/17  14:00:00,0.76854605686,0.625919437784,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.603318721459
 10/17  15:00:00,0.803516537141,0.633660441271,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.609803413749
 10/17  16:00:00,0.950637511564,0.694416201083,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.666197518785
 10/17  17:00:00,1.23592621316,0.820951875382,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.786670686226
 10/17  18:00:00,1.48845787836,0.935758395029,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.898539370455
 10/17  19:00:00,1.67941909043,0.956036389277,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.917619037099
 10/17  20:00:00,1.74440781695,1.04759204396,0.0,0.155857375839,0.0,0.0053127859329,0.0053127859329,0.0053127859329,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.851996578529
 10/17  21:00:00,1.5945259143,1.56685499283,0.0,0.756247922348,0.0,0.0259264646175,0.0259264646175,0.0259264646175,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.771796718391
 10/17  22:00:00,1.31548536589,2.26828353898,0.0,1.59109096096,0.0,0.0547350358763,0.0547350358763,0.0547350358763,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.643607191992
 10/17  23:00:00,1.05795191882,3.36463154711,0.0,2.8303961502,0.0,0.0974606735473,0.0974606735473,0.0974606735473,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505050321384
 10/17  24:00:00,0.784094662834,4.23431970535,0.0,3.85328474121,0.0,0.132591503804,0.132591503804,0.132591503804,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356894461275
 10/18  01:00:00,0.697764270611,5.00167473445,0.0,4.69068750633,0.0,0.161380744581,0.161380744581,0.161380744581,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288760183845
 10/18  02:00:00,0.665903600319,5.68925097439,0.0,5.39736255953,0.0,0.185707072757,0.185707072757,0.185707072757,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269919075451
 10/18  03:00:00,0.674704496842,6.28988016762,0.0,5.99361356814,0.0,0.206242066518,0.206242066518,0.206242066518,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.2746065059
 10/18  04:00:00,0.690975803489,6.85654425087,0.0,6.50820745019,0.0,0.223979787348,0.223979787348,0.223979787348,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327494920032
 10/18  05:00:00,0.75396683288,7.33934860944,0.0,6.7550805192,0.0,0.232476039945,0.232476039945,0.232476039945,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.561010226517
 10/18  06:00:00,0.98215376446,8.61683594853,0.0,7.59266256035,0.0,0.26142580119,0.26142580119,0.26142580119,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.997301213786
 10/18  07:00:00,1.26736914137,8.22095045134,0.0,7.07564389453,0.0,0.243541176821,0.243541176821,0.243541176821,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11675285819
 10/18  08:00:00,1.19045317994,7.62432647236,0.0,6.51565166753,0.0,0.224238963546,0.224238963546,0.224238963546,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08453430196
 10/18  09:00:00,0.988485211827,6.22003367477,0.0,5.21139871363,0.0,0.179226637915,0.179226637915,0.179226637915,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.988089441084
 10/18  10:00:00,0.955262548585,5.47287587978,0.0,4.57692412437,0.0,0.157458343049,0.157458343049,0.157458343049,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.874923038741
 10/18  11:00:00,0.905001835417,3.44489729892,0.0,2.65036466978,0.0,0.0909752675335,0.0909752675335,0.0909752675335,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.773497469852
 10/18  12:00:00,0.847530701072,2.11056177058,0.0,1.39414778114,0.0,0.0477912427517,0.0477912427517,0.0477912427517,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.695733174338
 10/18  13:00:00,0.789192205984,1.04900009562,0.0,0.377691097673,0.0,0.0128968185814,0.0128968185814,0.0128968185814,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649913051854
 10/18  14:00:00,0.76854605686,0.627139649315,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.60453893299
 10/18  15:00:00,0.803516537141,0.635054091383,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.61119706386
 10/18  16:00:00,0.950637511564,0.695721867165,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.667503184867
 10/18  17:00:00,1.23592621316,0.822668127284,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.788386938127
 10/18  18:00:00,1.48845787836,0.938131844455,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.900912819881
 10/18  19:00:00,1.67941909043,0.958068424081,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.919651071902
 10/18  20:00:00,1.73970606437,0.911466127967,0.0,0.0179631099232,0.0,0.000611033348346,0.000611033348346,0.000611033348346,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.853764928452
 10/18  21:00:00,1.59231882422,1.50497065791,0.0,0.692495291185,0.0,0.0237193745445,0.0237193745445,0.0237193745445,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.773665014635
 10/18  22:00:00,1.31582798118,2.27976052862,0.0,1.60105879619,0.0,0.0550776511601,0.0550776511601,0.0550776511601,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.64511634639
 10/18  23:00:00,1.04814338658,3.08092304799,0.0,2.54610357403,0.0,0.0876521413079,0.0876521413079,0.0876521413079,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505634398434
 10/18  24:00:00,0.779892931388,4.11117535944,0.0,3.72952400063,0.0,0.128389772358,0.128389772358,0.128389772358,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357510855936
 10/19  01:00:00,0.686158441122,4.66452270684,0.0,4.35354771938,0.0,0.149774915092,0.149774915092,0.149774915092,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288747943178
 10/19  02:00:00,0.660689035134,5.53585215584,0.0,5.24355468368,0.0,0.180492507572,0.180492507572,0.180492507572,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270328132754
 10/19  03:00:00,0.662351098508,5.93144234322,0.0,5.63496026315,0.0,0.193888668184,0.193888668184,0.193888668184,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274821986497
 10/19  04:00:00,0.684927743478,6.67968798475,0.0,6.33065940634,0.0,0.217931727336,0.217931727336,0.217931727336,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328186697765
 10/19  05:00:00,0.749055238419,7.19755043225,0.0,6.61208683706,0.0,0.227564445484,0.227564445484,0.227564445484,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.562205731468
 10/19  06:00:00,0.967425872991,8.1923115103,0.0,7.16571302094,0.0,0.246697909721,0.246697909721,0.246697909721,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.999726314964
 10/19  07:00:00,1.25635550742,7.90406431242,0.0,6.75595748904,0.0,0.232527542866,0.232527542866,0.232527542866,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11955312477
 10/19  08:00:00,1.18367774998,7.43001904807,0.0,6.31839776417,0.0,0.217463533581,0.217463533581,0.217463533581,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08748078103
