Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/19  09:00:00,0.994297641731,6.39007664188,0.0,5.37867392812,0.0,0.185039067819,0.185039067819,0.185039067819,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.990857193705
 10/19  10:00:00,0.967219122194,5.82151447969,0.0,4.92337975417,0.0,0.169414916657,0.169414916657,0.169414916657,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.877106008844
 10/19  11:00:00,0.928872536361,4.13885217686,0.0,3.3425257347,0.0,0.114845968478,0.114845968478,0.114845968478,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.775291282871
 10/19  12:00:00,0.872795324686,2.84576726698,0.0,2.12802146193,0.0,0.0730558663653,0.0730558663653,0.0730558663653,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.697064989942
 10/19  13:00:00,0.813762838805,1.76582185206,0.0,1.09350172233,0.0,0.0374674514019,0.0374674514019,0.0374674514019,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.650924183636
 10/19  14:00:00,0.787336902283,1.17687582427,0.0,0.549103168465,0.0,0.0187908454229,0.0187908454229,0.0187908454229,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605171939479
 10/19  15:00:00,0.811271540457,0.862575077896,0.0,0.226890532963,0.0,0.00775500331601,0.00775500331601,0.00775500331601,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.61182751741
 10/19  16:00:00,0.953198622319,0.771890076431,0.0,0.0749801952845,0.0,0.00256111075486,0.00256111075486,0.00256111075486,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668691198849
 10/19  17:00:00,1.25090257558,1.262025496,0.0,0.437058745262,0.0,0.0149763624235,0.0149763624235,0.0149763624235,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.790685561583
 10/19  18:00:00,1.49453029759,1.11741727021,0.0,0.177356160663,0.0,0.00607241922823,0.00607241922823,0.00607241922823,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.902842084973
 10/19  19:00:00,1.69752861476,1.48809281486,0.0,0.527595270868,0.0,0.0181095243368,0.0181095243368,0.0181095243368,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922080191818
 10/19  20:00:00,1.77260998005,1.86992954747,0.0,0.974451944744,0.0,0.0335149490308,0.0335149490308,0.0335149490308,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.855739513133
 10/19  21:00:00,1.62412872521,2.42657907434,0.0,1.61317689834,0.0,0.0555292755287,0.0555292755287,0.0555292755287,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.774591823909
 10/19  22:00:00,1.34795094087,3.21205738435,0.0,2.53288626828,0.0,0.0872006108496,0.0872006108496,0.0872006108496,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.645585730034
 10/19  23:00:00,1.07615938711,3.89603788551,0.0,3.36153975667,0.0,0.115668141835,0.115668141835,0.115668141835,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505313053305
 10/19  24:00:00,0.795526097095,4.56650308196,0.0,4.18565467391,0.0,0.144022938065,0.144022938065,0.144022938065,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356707905187
 10/20  01:00:00,0.704241184041,5.18971207448,0.0,4.87866503711,0.0,0.167857658011,0.167857658011,0.167857658011,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288819993101
 10/20  02:00:00,0.668332499321,5.75973609909,0.0,5.46775804135,0.0,0.18813597176,0.18813597176,0.18813597176,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270008718328
 10/20  03:00:00,0.673871364743,6.26578871219,0.0,5.96929998082,0.0,0.20540893442,0.20540893442,0.20540893442,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274828637786
 10/20  04:00:00,0.683822726061,6.65004220596,0.0,6.3009457444,0.0,0.21682670992,0.21682670992,0.21682670992,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328254580908
 10/20  05:00:00,0.752245934376,7.2908781915,0.0,6.70428728516,0.0,0.230755141442,0.230755141442,0.230755141442,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563333042613
 10/20  06:00:00,0.970864631407,8.29569120376,0.0,7.26652747118,0.0,0.250136668136,0.250136668136,0.250136668136,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00229155818
 10/20  07:00:00,1.25820763373,7.96132880203,0.0,6.81020319377,0.0,0.234379669173,0.234379669173,0.234379669173,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12257190964
 10/20  08:00:00,1.17798264819,7.26913610296,0.0,6.15466768337,0.0,0.211768431799,0.211768431799,0.211768431799,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09032791672
 10/20  09:00:00,0.979402811133,5.96195302738,0.0,4.94793799439,0.0,0.170144237221,0.170144237221,0.170144237221,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.993469512931
 10/20  10:00:00,0.94627546156,5.21735141085,0.0,4.3168354837,0.0,0.148471256024,0.148471256024,0.148471256024,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.879487210483
 10/20  11:00:00,0.896395724674,3.19920156293,0.0,2.40076697535,0.0,0.0823691567904,0.0823691567904,0.0823691567904,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.77739942829
 10/20  12:00:00,0.840380227092,1.9062103428,0.0,1.18640773421,0.0,0.0406407687719,0.0406407687719,0.0406407687719,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.699121793486
 10/20  13:00:00,0.78840026455,1.02906553588,0.0,0.354486071798,0.0,0.0121048771469,0.0121048771469,0.0121048771469,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653183517983
 10/20  14:00:00,0.76854605686,0.629963126762,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.607362410437
 10/20  15:00:00,0.803516537141,0.637834950878,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.613977923355
 10/20  16:00:00,0.950637511564,0.698908677752,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670689995454
 10/20  17:00:00,1.23592621316,0.826599513749,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792318324592
 10/20  18:00:00,1.48845787836,0.942601430136,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.905382405562
 10/20  19:00:00,1.67941909043,0.962703852174,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.924286499995
 10/20  20:00:00,1.74244428361,0.995968449895,0.0,0.0983226140153,0.0,0.00334925259421,0.00334925259421,0.00334925259421,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.857907746288
 10/20  21:00:00,1.59292099721,1.52550547158,0.0,0.709613232977,0.0,0.0243215475286,0.0243215475286,0.0243215475286,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.777081886506
 10/20  22:00:00,1.31585751445,2.28306431439,0.0,1.60174849503,0.0,0.0551071844325,0.0551071844325,0.0551071844325,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.647730433327
 10/20  23:00:00,1.06269286317,3.50456378908,0.0,2.96749483143,0.0,0.102201617894,0.102201617894,0.102201617894,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507883882123
 10/20  24:00:00,0.786637444012,4.30974859043,0.0,3.92751306818,0.0,0.135134284982,0.135134284982,0.135134284982,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358095019379
 10/21  01:00:00,0.698806125697,4.92521235247,0.0,4.60692288643,0.0,0.158475575591,0.158475575591,0.158475575591,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296062421764
 10/21  02:00:00,0.667560378927,5.66670945507,0.0,5.36923160192,0.0,0.184752612938,0.184752612938,0.184752612938,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.275508513735
 10/21  03:00:00,0.679491317421,6.39515195116,0.0,6.09279591786,0.0,0.209663482926,0.209663482926,0.209663482926,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.280695939716
 10/21  04:00:00,0.684245075556,6.59738659913,0.0,6.23694943798,0.0,0.214577903799,0.214577903799,0.214577903799,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.339595280496
 10/21  05:00:00,0.745587985818,7.01278617751,0.0,6.39324195316,0.0,0.220000500284,0.220000500284,0.220000500284,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.596286360624
 10/21  06:00:00,0.97697654277,8.23968210004,0.0,7.13453665537,0.0,0.245623067281,0.245623067281,0.245623067281,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.07827327027
 10/21  07:00:00,1.28611460321,8.24989931249,0.0,7.00666446146,0.0,0.241125276738,0.241125276738,0.241125276738,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21468115241
 10/21  08:00:00,1.2107224485,7.37527356731,0.0,6.16488601878,0.0,0.21207093121,0.21207093121,0.21207093121,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18624704566
 10/21  09:00:00,1.02332410925,6.01797853213,0.0,4.91564071202,0.0,0.169034476868,0.169034476868,0.169034476868,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08179230005
 10/21  10:00:00,0.99854179945,5.33221554713,0.0,4.35576935033,0.0,0.149821364624,0.149821364624,0.149821364624,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.955417480133
 10/21  11:00:00,0.952801589907,3.37587793779,0.0,2.51439423705,0.0,0.0862862625042,0.0862862625042,0.0862862625042,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.840448541454
 10/21  12:00:00,0.892632944468,2.08992848433,0.0,1.31556257182,0.0,0.0450829800563,0.0450829800563,0.0450829800563,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.753685097403
 10/21  13:00:00,0.837752767314,1.24463750877,0.0,0.522620433475,0.0,0.0178693473958,0.0178693473958,0.0178693473958,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.700621129201
 10/21  14:00:00,0.814499841596,0.872736533794,0.0,0.199991298391,0.0,0.00682821256047,0.00682821256047,0.00682821256047,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.650144519079
 10/21  15:00:00,0.840575509996,0.680068305535,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.656211278012
 10/21  16:00:00,0.986555430812,0.751620147626,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.723401465328
 10/21  17:00:00,1.28287751283,1.22942462142,0.0,0.339094641895,0.0,0.011599369453,0.011599369453,0.011599369453,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.856048790365
 10/21  18:00:00,1.5227681939,1.02387204487,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.986653020292
 10/21  19:00:00,1.71557767867,1.10956581903,0.0,0.0560695870188,0.0,0.00191383405052,0.00191383405052,0.00191383405052,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01507887983
 10/21  20:00:00,1.78533267732,1.31641468677,0.0,0.332421802568,0.0,0.0113822759761,0.0113822759761,0.0113822759761,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944254794613
 10/21  21:00:00,1.63275584333,1.71906203488,0.0,0.830962600545,0.0,0.0285495361818,0.0285495361818,0.0285495361818,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.849289082241
 10/21  22:00:00,1.34276712711,2.29908259811,0.0,1.56112102248,0.0,0.0537235851726,0.0537235851726,0.0537235851726,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704376189607
 10/21  23:00:00,1.05971492162,3.00374753552,0.0,2.43164218374,0.0,0.0836888310135,0.0836888310135,0.0836888310135,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542920276255
 10/21  24:00:00,0.768776655702,3.6138577354,0.0,3.21820996941,0.0,0.110699813595,0.110699813595,0.110699813595,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371507263126
 10/22  01:00:00,0.672320835965,4.15715641137,0.0,3.83806735898,0.0,0.131990285859,0.131990285859,0.131990285859,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29686200812
 10/22  02:00:00,0.629759227168,4.57195352976,0.0,4.27373172152,0.0,0.146951461179,0.146951461179,0.146951461179,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276252468824
 10/22  03:00:00,0.627562172029,4.89054875903,0.0,4.58737500083,0.0,0.157734337533,0.157734337533,0.157734337533,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281513664618
 10/22  04:00:00,0.644615063903,5.4485736967,0.0,5.08673735952,0.0,0.174947892146,0.174947892146,0.174947892146,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340994456538
 10/22  05:00:00,0.701860312758,5.7478625847,0.0,5.12604621159,0.0,0.176272827223,0.176272827223,0.176272827223,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.598558509391
 10/22  06:00:00,0.918185075418,6.54149341023,0.0,5.43299901212,0.0,0.18683159993,0.18683159993,0.18683159993,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08162222371
 10/22  07:00:00,1.22008401502,6.33949530933,0.0,5.09203585272,0.0,0.175094688549,0.175094688549,0.175094688549,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.218905758
 10/22  08:00:00,1.16314134733,6.00005522271,0.0,4.78508391364,0.0,0.16448983004,0.16448983004,0.16448983004,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.1908308062
 10/22  09:00:00,0.996971184587,5.25908849783,0.0,4.15249192714,0.0,0.142681552209,0.142681552209,0.142681552209,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08605105063
 10/22  10:00:00,0.966511961775,4.40904294438,0.0,3.42944867675,0.0,0.117791526949,0.117791526949,0.117791526949,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.958565550959
 10/22  11:00:00,0.933324456037,2.81349605033,0.0,1.94903716034,0.0,0.0668091286348,0.0668091286348,0.0668091286348,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.843423730699
 10/22  12:00:00,0.898751196221,2.2701425197,0.0,1.49308170882,0.0,0.0512012318096,0.0512012318096,0.0512012318096,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756379995771
 10/22  13:00:00,0.854656427063,1.73818825841,0.0,1.01460690582,0.0,0.0347730071457,0.0347730071457,0.0347730071457,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702185406499
 10/22  14:00:00,0.838615530029,1.57647917258,0.0,0.903077952344,0.0,0.0309439009937,0.0309439009937,0.0309439009937,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.650800503912
 10/22  15:00:00,0.871840679914,1.59260660664,0.0,0.911220498116,0.0,0.0312651699177,0.0312651699177,0.0312651699177,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657529080997
 10/22  16:00:00,1.01989875569,1.72381230977,0.0,0.971303724573,0.0,0.0333433248774,0.0333433248774,0.0333433248774,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.724289902897
 10/22  17:00:00,1.31882942306,2.27495926435,0.0,1.38357247349,0.0,0.0475512796801,0.0475512796801,0.0475512796801,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857105601701
 10/22  18:00:00,1.56101132863,2.13947961529,0.0,1.1144158574,0.0,0.0382431347311,0.0382431347311,0.0382431347311,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.98784473332
 10/22  19:00:00,1.75212919514,2.17540198994,0.0,1.12090169699,0.0,0.0384653505174,0.0384653505174,0.0384653505174,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01608294077
 10/22  20:00:00,1.82159632496,2.37245056811,0.0,1.38739524905,0.0,0.0476459236126,0.0476459236126,0.0476459236126,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.945317229474
 10/22  21:00:00,1.66509225875,2.66121852924,0.0,1.77235423408,0.0,0.0608859516013,0.0608859516013,0.0608859516013,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.850053943062
 10/22  22:00:00,1.36765982389,3.02619930375,0.0,2.28799202891,0.0,0.0786162819524,0.0786162819524,0.0786162819524,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704621888803
 10/22  23:00:00,1.06477711735,3.15495971673,0.0,2.58348269637,0.0,0.0887510267444,0.0887510267444,0.0887510267444,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542291944834
 10/22  24:00:00,0.761553734386,3.40759860384,0.0,3.01227592847,0.0,0.103476892279,0.103476892279,0.103476892279,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371182172501
 10/23  01:00:00,0.656035062076,3.79525264702,0.0,3.4829653966,0.0,0.119651536046,0.119651536046,0.119651536046,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290060206146
 10/23  02:00:00,0.611781132921,4.12414863587,0.0,3.83081813072,0.0,0.13158460536,0.13158460536,0.13158460536,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271361165738
 10/23  03:00:00,0.607823278402,4.35568773525,0.0,4.05763957665,0.0,0.139360848078,0.139360848078,0.139360848078,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276388065017
 10/23  04:00:00,0.614654589386,4.65031721482,0.0,4.29908869402,0.0,0.147658573245,0.147658573245,0.147658573245,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330386640148
 10/23  05:00:00,0.673782389953,5.02536312121,0.0,4.43428678992,0.0,0.152291597019,0.152291597019,0.152291597019,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.567818467575
 10/23  06:00:00,0.869862833586,5.38068724011,0.0,4.34267653667,0.0,0.149134870315,0.149134870315,0.149134870315,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01113852905
 10/23  07:00:00,1.16587541874,5.29898428812,0.0,4.13743367359,0.0,0.142047454189,0.142047454189,0.142047454189,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13299691591
 10/23  08:00:00,1.09804952773,4.96598584543,0.0,3.84100313958,0.0,0.131835311332,0.131835311332,0.131835311332,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10084220298
 10/23  09:00:00,0.942070172256,4.89241834349,0.0,3.86858693992,0.0,0.132811598344,0.132811598344,0.132811598344,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00328588351
 10/23  10:00:00,0.94753972669,5.26824184982,0.0,4.3596085593,0.0,0.149735521154,0.149735521154,0.149735521154,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.887604573853
 10/23  11:00:00,0.933223535045,4.27987397287,0.0,3.47509938786,0.0,0.119196967161,0.119196967161,0.119196967161,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.783739425709
 10/23  12:00:00,0.872611137365,2.85204345219,0.0,2.12779328779,0.0,0.0728716790449,0.0728716790449,0.0728716790449,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.703569349295
 10/23  13:00:00,0.825641152284,2.11999742409,0.0,1.44146288005,0.0,0.0493457648806,0.0493457648806,0.0493457648806,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.657138597935
 10/23  14:00:00,0.805400053775,1.70960524715,0.0,1.07670112101,0.0,0.0368539969151,0.0368539969151,0.0368539969151,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.610303409819
 10/23  15:00:00,0.848464251466,1.95183749387,0.0,1.31101810258,0.0,0.0449477143256,0.0449477143256,0.0449477143256,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.61696236377
 10/23  16:00:00,0.99501298998,1.99690577838,0.0,1.29417906385,0.0,0.0443754784162,0.0443754784162,0.0443754784162,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.674508032237
 10/23  17:00:00,1.30076093054,2.72030432662,0.0,1.88854569074,0.0,0.0648347173821,0.0648347173821,0.0648347173821,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.797477446732
 10/23  18:00:00,1.54187765497,2.50643787623,0.0,1.55875866811,0.0,0.0534197766122,0.0534197766122,0.0534197766122,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.910460183542
 10/23  19:00:00,1.73167094037,2.49252513178,0.0,1.52486783695,0.0,0.052251849942,0.052251849942,0.052251849942,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.929239942646
 10/23  20:00:00,1.7965099347,2.57685602709,0.0,1.67489227343,0.0,0.0574149036799,0.0574149036799,0.0574149036799,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.86222566406
 10/23  21:00:00,1.63723617973,2.82060811895,0.0,2.00130911798,0.0,0.0686367300486,0.0686367300486,0.0686367300486,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.780488648878
 10/23  22:00:00,1.34265767456,3.07127554057,0.0,2.38776897285,0.0,0.0819073445396,0.0819073445396,0.0819073445396,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.649921181692
 10/23  23:00:00,1.06247396708,3.50990297887,0.0,2.97197904095,0.0,0.101982721803,0.101982721803,0.101982721803,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.508738862398
 10/23  24:00:00,0.7721003041,3.8972943266,0.0,3.51460562925,0.0,0.120597145069,0.120597145069,0.120597145069,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358548194482
 10/24  01:00:00,0.669020738511,4.17844676793,0.0,3.86599718263,0.0,0.132637212481,0.132637212481,0.132637212481,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290222541028
 10/24  02:00:00,0.620954668472,4.39608317495,0.0,4.10301553906,0.0,0.140758140911,0.140758140911,0.140758140911,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27109829648
 10/24  03:00:00,0.620022342756,4.71554363516,0.0,4.41759182358,0.0,0.151559912432,0.151559912432,0.151559912432,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276291717993
 10/24  04:00:00,0.62331636999,4.90805529954,0.0,4.55660667556,0.0,0.156320353849,0.156320353849,0.156320353849,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330606743327
 10/24  05:00:00,0.683007205246,5.3002299104,0.0,4.70817197691,0.0,0.161516412311,0.161516412311,0.161516412311,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56880006977
 10/24  06:00:00,0.895914453028,6.14611896972,0.0,5.10553814377,0.0,0.175186489757,0.175186489757,0.175186489757,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01370865155
 10/24  07:00:00,1.18590952124,5.89058614532,0.0,4.72626816843,0.0,0.162081556685,0.162081556685,0.162081556685,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13576427828
 10/24  08:00:00,1.11606003217,5.49765041507,0.0,4.3700085954,0.0,0.149845815775,0.149845815775,0.149845815775,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1035013168
 10/24  09:00:00,0.928169727699,4.49677137749,0.0,3.47080638609,0.0,0.118911153787,0.118911153787,0.118911153787,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00541947135
 10/24  10:00:00,0.931900323018,4.82012170784,0.0,3.90896387552,0.0,0.134096117481,0.134096117481,0.134096117481,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.890129115643
 10/24  11:00:00,0.920924766518,3.92727562331,0.0,3.12026197009,0.0,0.106898198634,0.106898198634,0.106898198634,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.78597849392
 10/24  12:00:00,0.894246040151,3.48446349011,0.0,2.75796167823,0.0,0.0945065818309,0.0945065818309,0.0945065818309,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705820996767
 10/24  13:00:00,0.842063864457,2.60172044722,0.0,1.92187410705,0.0,0.0657684770538,0.0657684770538,0.0657684770538,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.658450394064
 10/24  14:00:00,0.8372331508,2.63936933857,0.0,2.00521940298,0.0,0.0686870939402,0.0686870939402,0.0686870939402,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.611549219272
 10/24  15:00:00,0.867638015616,2.51342161213,0.0,1.87158855946,0.0,0.0641214784751,0.0641214784751,0.0641214784751,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.61797602515
 10/24  16:00:00,1.00653419399,2.33615800509,0.0,1.63229721677,0.0,0.0558966824279,0.0558966824279,0.0558966824279,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675642106026
 10/24  17:00:00,1.32565016414,3.44853086238,0.0,2.61492962783,0.0,0.0897239509759,0.0897239509759,0.0897239509759,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.799320045388
 10/24  18:00:00,1.55790905497,2.97816067469,0.0,2.02885278224,0.0,0.0694511766148,0.0694511766148,0.0694511766148,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.912088867879
 10/24  19:00:00,1.75169579813,3.07958387336,0.0,2.10994530638,0.0,0.0722767077029,0.0722767077029,0.0722767077029,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.931221214807
 10/24  20:00:00,1.82212148633,3.32647803528,0.0,2.42251447186,0.0,0.0830264553075,0.0830264553075,0.0830264553075,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.86422547383
 10/24  21:00:00,1.66190518394,3.54299349107,0.0,2.722342317,0.0,0.0933057342583,0.0933057342583,0.0933057342583,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.781840821979
 10/24  22:00:00,1.36764413963,3.80260339693,0.0,3.11823001,0.0,0.106893809607,0.106893809607,0.106893809607,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.650788000895
 10/24  23:00:00,1.08643122593,4.21106099611,0.0,3.67276834351,0.0,0.125939980655,0.125939980655,0.125939980655,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.509107577078
 10/24  24:00:00,0.797215365067,4.63173864963,0.0,4.24889157753,0.0,0.145712206037,0.145712206037,0.145712206037,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358706569236
 10/25  01:00:00,0.694819215842,4.93250232059,0.0,4.62028969094,0.0,0.158435689811,0.158435689811,0.158435689811,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289985585373
 10/25  02:00:00,0.646780484352,5.15093212239,0.0,4.85791181895,0.0,0.166583956791,0.166583956791,0.166583956791,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271050964018
 10/25  03:00:00,0.64102914711,5.33004323902,0.0,5.0321894183,0.0,0.172566716786,0.172566716786,0.172566716786,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276193727136
 10/25  04:00:00,0.64854279448,5.64485579503,0.0,5.29350949831,0.0,0.181546778339,0.181546778339,0.181546778339,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330504416077
 10/25  05:00:00,0.704574489348,5.93083059216,0.0,5.33789370574,0.0,0.183083696413,0.183083696413,0.183083696413,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569679022707
 10/25  06:00:00,0.918689019539,6.81426493105,0.0,5.77149074651,0.0,0.197961056269,0.197961056269,0.197961056269,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01590201014
 10/25  07:00:00,1.20488812285,6.44677557468,0.0,5.27985898896,0.0,0.181060158295,0.181060158295,0.181060158295,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13836288711
 10/25  08:00:00,1.14066218673,6.21813965622,0.0,5.08785062809,0.0,0.174447970332,0.174447970332,0.174447970332,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10614852526
 10/25  09:00:00,0.966782381022,5.62420562041,0.0,4.59571131999,0.0,0.15752380711,0.15752380711,0.15752380711,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00794878036
 10/25  10:00:00,0.945822293006,5.23072897864,0.0,4.31801715794,0.0,0.14801808747,0.14801808747,0.14801808747,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.89168310402
 10/25  11:00:00,0.903563214381,3.4264957267,0.0,2.61783996609,0.0,0.0895366464975,0.0895366464975,0.0895366464975,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.787620601311
 10/25  12:00:00,0.860417930741,2.50319618399,0.0,1.77440021818,0.0,0.0606784724205,0.0606784724205,0.0606784724205,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708115150698
 10/25  13:00:00,0.81505578119,1.81686135367,0.0,1.13445072116,0.0,0.0387603937875,0.0387603937875,0.0387603937875,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.661014686404
 10/25  14:00:00,0.795537584012,1.42654305213,0.0,0.790225901568,0.0,0.0269915271515,0.0269915271515,0.0269915271515,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.613716434237
 10/25  15:00:00,0.82735576324,1.3420296057,0.0,0.697746173543,0.0,0.0238392260997,0.0238392260997,0.0238392260997,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.620426404636
 10/25  16:00:00,0.976403745495,1.46014852713,0.0,0.753268150738,0.0,0.0257662339307,0.0257662339307,0.0257662339307,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.678661694089
 10/25  17:00:00,1.29079492919,2.43619420344,0.0,1.59940842151,0.0,0.0548687160332,0.0548687160332,0.0548687160332,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.80250459278
 10/25  18:00:00,1.53239990932,2.2364620779,0.0,1.28343107443,0.0,0.0439420309658,0.0439420309658,0.0439420309658,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.915811978902
 10/25  19:00:00,1.73759397672,2.67086832997,0.0,1.69739219335,0.0,0.0581748862954,0.0581748862954,0.0581748862954,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.935058784448
 10/25  20:00:00,1.80578897941,2.85317560188,0.0,1.94620741575,0.0,0.0666939483946,0.0666939483946,0.0666939483946,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.867230096535
 10/25  21:00:00,1.65347294957,3.29894666969,0.0,2.47549059536,0.0,0.0848734998851,0.0848734998851,0.0848734998851,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.784645722233
 10/25  22:00:00,1.36984368793,3.86720695595,0.0,3.1807580896,0.0,0.109093357912,0.109093357912,0.109093357912,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.652863480317
 10/25  23:00:00,1.09719977851,4.52449851276,0.0,3.98508903468,0.0,0.13670853324,0.13670853324,0.13670853324,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510224402551
 10/25  24:00:00,0.814753995673,5.14178496606,0.0,4.75860651143,0.0,0.163250836643,0.163250836643,0.163250836643,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359037951764
 10/26  01:00:00,0.719567450577,5.65177127976,0.0,5.33960161917,0.0,0.183183924547,0.183183924547,0.183183924547,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289942616315
 10/26  02:00:00,0.685810138059,6.28491334818,0.0,5.99196420466,0.0,0.205613610498,0.205613610498,0.205613610498,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270979804105
 10/26  03:00:00,0.691278068718,6.79042123268,0.0,6.49290113533,0.0,0.222815638394,0.222815638394,0.222815638394,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275860003763
 10/26  04:00:00,0.70046680214,7.15400095798,0.0,6.80286988977,0.0,0.233470785999,0.233470785999,0.233470785999,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330289187565
 10/26  05:00:00,0.760725645021,7.56335386115,0.0,6.97015675872,0.0,0.239234852087,0.239234852087,0.239234852087,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569939238718
 10/26  06:00:00,0.981871140591,8.65009617207,0.0,7.60554824925,0.0,0.261143177321,0.261143177321,0.261143177321,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01767574843
 10/26  07:00:00,1.27073985855,8.36174060104,0.0,7.19250130416,0.0,0.246911893996,0.246911893996,0.246911893996,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14068559826
 10/26  08:00:00,1.19641758197,7.83876193817,0.0,6.70661303045,0.0,0.230203365576,0.230203365576,0.230203365576,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10800840485
 10/26  09:00:00,1.00060819951,6.60763315238,0.0,5.57783273251,0.0,0.191349625597,0.191349625597,0.191349625597,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00925489982
 10/26  10:00:00,0.977006206577,6.13542031901,0.0,5.22129504814,0.0,0.179202001041,0.179202001041,0.179202001041,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.893096554207
 10/26  11:00:00,0.925771153196,4.07232226904,0.0,3.26261267332,0.0,0.111744585313,0.111744585313,0.111744585313,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788674436421
 10/26  12:00:00,0.872571201061,2.85674604665,0.0,2.12719825688,0.0,0.0728317427407,0.0728317427407,0.0728317427407,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708866974657
 10/26  13:00:00,0.820344365642,1.97114469589,0.0,1.28798828431,0.0,0.0440489782387,0.0440489782387,0.0440489782387,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.661760465482
 10/26  14:00:00,0.78873565567,1.22880680573,0.0,0.591554333939,0.0,0.0201895988098,0.0201895988098,0.0201895988098,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614651755471
 10/26  15:00:00,0.811218034354,0.871670294788,0.0,0.226034446896,0.0,0.00770149721296,0.00770149721296,0.00770149721296,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.62177882037
 10/26  16:00:00,0.955486749708,0.850533839146,0.0,0.142344285231,0.0,0.00484923814374,0.00484923814374,0.00484923814374,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679970871617
 10/26  17:00:00,1.2599588713,1.54096622231,0.0,0.70212141912,0.0,0.0240326581442,0.0240326581442,0.0240326581442,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.804563614037
 10/26  18:00:00,1.507837212,1.52236638015,0.0,0.566080506942,0.0,0.01937933364,0.01937933364,0.01937933364,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.919066848637
 10/26  19:00:00,1.70197747453,1.63490803525,0.0,0.658599644946,0.0,0.0225583841062,0.0225583841062,0.0225583841062,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.937891038122
 10/26  20:00:00,1.77532878936,1.96627283511,0.0,1.05631605007,0.0,0.0362337583466,0.0362337583466,0.0362337583466,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.870218695452
 10/26  21:00:00,1.63453662564,2.74627664864,0.0,1.919720362,0.0,0.0659371759627,0.0659371759627,0.0659371759627,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.787745934554
 10/26  22:00:00,1.35173075839,3.33871443138,0.0,2.6500387784,0.0,0.090980428372,0.090980428372,0.090980428372,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.655090266947
 10/26  23:00:00,1.07662756157,3.9243167587,0.0,3.38356901979,0.0,0.116136316296,0.116136316296,0.116136316296,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511562663381
 10/26  24:00:00,0.793248760938,4.51358203122,0.0,4.12933659708,0.0,0.141745601908,0.141745601908,0.141745601908,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360104931264
 10/27  01:00:00,0.704458364556,5.20888521533,0.0,4.8958375173,0.0,0.168074838526,0.168074838526,0.168074838526,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290820653751
 10/27  02:00:00,0.66236086125,5.60059847151,0.0,5.30722229363,0.0,0.182164333688,0.182164333688,0.182164333688,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271406838469
 10/27  03:00:00,0.666487453577,6.06599857279,0.0,5.76802776643,0.0,0.198025023254,0.198025023254,0.198025023254,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27631071278
 10/27  04:00:00,0.67433779197,6.39125434893,0.0,6.03944010881,0.0,0.207341775829,0.207341775829,0.207341775829,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330972359475
 10/27  05:00:00,0.730235180354,6.67509147805,0.0,6.08038098506,0.0,0.20874438742,0.20874438742,0.20874438742,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.57145262927
 10/27  06:00:00,0.94536423126,7.58918034751,0.0,6.54166582054,0.0,0.224636267989,0.224636267989,0.224636267989,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02064235256
 10/27  07:00:00,1.2364327528,7.36518964626,0.0,6.192495998,0.0,0.212604788243,0.212604788243,0.212604788243,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14413994964
 10/27  08:00:00,1.16803951228,7.01465186216,0.0,5.87895901564,0.0,0.201825295883,0.201825295883,0.201825295883,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11155234365
 10/27  09:00:00,0.990228885994,6.30613311813,0.0,5.27303059214,0.0,0.180970312082,0.180970312082,0.180970312082,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01255700594
 10/27  10:00:00,0.976116414631,6.11022742005,0.0,5.19366586897,0.0,0.178312209094,0.178312209094,0.178312209094,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.895532834405
 10/27  11:00:00,0.938431377814,4.44075980393,0.0,3.62907004,0.0,0.124404809931,0.124404809931,0.124404809931,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.790654604645
 10/27  12:00:00,0.882683581108,3.15195442511,0.0,2.4211047027,0.0,0.0829441227874,0.0829441227874,0.0829441227874,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.710168907308
 10/27  13:00:00,0.853833361882,2.94564572682,0.0,2.2614226714,0.0,0.0775379744786,0.0775379744786,0.0775379744786,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662827109327
 10/27  14:00:00,0.813060463876,1.93841672603,0.0,1.3011375394,0.0,0.0445144070158,0.0445144070158,0.0445144070158,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614678470305
 10/27  15:00:00,0.844314093313,1.83693246679,0.0,1.19157947878,0.0,0.0407975561721,0.0407975561721,0.0407975561721,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621495960485
 10/27  16:00:00,0.985518316767,1.72649001203,0.0,1.01838067388,0.0,0.0348808052029,0.0348808052029,0.0348808052029,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679890655852
 10/27  17:00:00,1.27756022338,2.05313678334,0.0,1.21418045481,0.0,0.0416340102195,0.0416340102195,0.0416340102195,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.804675139371
 10/27  18:00:00,1.52169265311,1.92692301616,0.0,0.970070259705,0.0,0.0332347747571,0.0332347747571,0.0332347747571,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.919633731883
 10/27  19:00:00,1.72231750418,2.22841679797,0.0,1.25084254203,0.0,0.0428984137537,0.0428984137537,0.0428984137537,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.939156903759
 10/27  20:00:00,1.79033781152,2.40469192032,0.0,1.49379545469,0.0,0.0512427805058,0.0512427805058,0.0512427805058,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.871158376034
 10/27  21:00:00,1.63639012598,2.80215582987,0.0,1.97518674479,0.0,0.0677906763001,0.0677906763001,0.0677906763001,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.788158732984
 10/27  22:00:00,1.34729853882,3.21075856368,0.0,2.52147627927,0.0,0.0865482087993,0.0865482087993,0.0865482087993,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.655696898373
 10/27  23:00:00,1.06656464174,3.63162016954,0.0,3.09022169821,0.0,0.106073396465,0.106073396465,0.106073396465,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.51221339581
 10/27  24:00:00,0.781180374718,4.16178086563,0.0,3.77733502467,0.0,0.129677215687,0.129677215687,0.129677215687,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360305338083
 10/28  01:00:00,0.686901336866,4.59014903514,0.0,4.2699175625,0.0,0.14657078676,0.14657078676,0.14657078676,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29800442836
 10/28  02:00:00,0.646732595075,5.07381193872,0.0,4.77490391457,0.0,0.163924829086,0.163924829086,0.163924829086,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276938684739
 10/28  03:00:00,0.649930821689,5.54980671904,0.0,5.24585034643,0.0,0.180102987193,0.180102987193,0.180102987193,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282296279026
 10/28  04:00:00,0.664780760739,6.04638642426,0.0,5.68259552473,0.0,0.195113588982,0.195113588982,0.195113588982,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342949018891
 10/28  05:00:00,0.732940157341,6.66759351057,0.0,6.03871422625,0.0,0.207352671807,0.207352671807,0.207352671807,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.605621420604
 10/28  06:00:00,0.953350106709,7.59022657796,0.0,6.46461629992,0.0,0.221996631221,0.221996631221,0.221996631221,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.09873810364
 10/28  07:00:00,1.26036375326,7.53997613246,0.0,6.2727091838,0.0,0.215374426791,0.215374426791,0.215374426791,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.23871325004
 10/28  08:00:00,1.20644221104,7.28631727617,0.0,6.05211135665,0.0,0.20779069375,0.20779069375,0.20779069375,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21006541665
 10/28  09:00:00,1.05145938883,6.86649218623,0.0,5.74282967922,0.0,0.197169756457,0.197169756457,0.197169756457,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10311698695
 10/28  10:00:00,1.06247755894,7.21641366298,0.0,6.22213557985,0.0,0.213757124118,0.213757124118,0.213757124118,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.973249366457
 10/28  11:00:00,1.03667378603,5.8345109038,0.0,4.95885395865,0.0,0.170158458631,0.170158458631,0.170158458631,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.85462178585
 10/28  12:00:00,0.995956478938,5.10884249194,0.0,4.3229801348,0.0,0.148406514527,0.148406514527,0.148406514527,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.765181542028
 10/28  13:00:00,0.949222594716,4.49958527162,0.0,3.76819990387,0.0,0.129339174798,0.129339174798,0.129339174798,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.70998942165
 10/28  14:00:00,0.928164877079,4.1904169517,0.0,3.51024950951,0.0,0.120493248044,0.120493248044,0.120493248044,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.657566725866
 10/28  15:00:00,0.957346991903,4.08918178668,0.0,3.40157232972,0.0,0.116771481907,0.116771481907,0.116771481907,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.663752429438
 10/28  16:00:00,1.08901028141,3.74445365191,0.0,2.98439464226,0.0,0.102454850596,0.102454850596,0.102454850596,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.731840327355
 10/28  17:00:00,1.38485160888,4.20945649849,0.0,3.3074845033,0.0,0.113573465509,0.113573465509,0.113573465509,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.86769080604
 10/28  18:00:00,1.61201921355,3.6414967032,0.0,2.60311314765,0.0,0.0892510196576,0.0892510196576,0.0892510196576,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00116453098
 10/28  19:00:00,1.81188438216,3.93087144492,0.0,2.86206392498,0.0,0.0982205375382,0.0982205375382,0.0982205375382,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03039016776
 10/28  20:00:00,1.86789490927,3.73612301279,0.0,2.73865894227,0.0,0.0939445079201,0.0939445079201,0.0939445079201,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.957725980925
 10/28  21:00:00,1.70857533658,3.94140255794,0.0,3.0415975625,0.0,0.104369029432,0.104369029432,0.104369029432,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.860994643355
 10/28  22:00:00,1.40750670357,4.19807446958,0.0,3.45163864856,0.0,0.118463161633,0.118463161633,0.118463161633,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.712850434983
 10/28  23:00:00,1.11941240454,4.75333331818,0.0,4.17624460413,0.0,0.143386313929,0.143386313929,0.143386313929,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.547903638517
 10/28  24:00:00,0.823224387443,5.20725817882,0.0,4.81000654948,0.0,0.165147545336,0.165147545336,0.165147545336,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373111126472
 10/29  01:00:00,0.839004541075,5.66668571444,0.0,5.26961048267,0.0,0.180927698968,0.180927698968,0.180927698968,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.372934728902
 10/29  02:00:00,0.741905998304,6.18916206895,0.0,5.86978720435,0.0,0.201575448198,0.201575448198,0.201575448198,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297147820319
 10/29  03:00:00,0.710550152445,6.927759235,0.0,6.6299845836,0.0,0.227742386457,0.227742386457,0.227742386457,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.275805311982
 10/29  04:00:00,0.701182433966,7.03840672512,0.0,6.7356991937,0.0,0.23135459947,0.23135459947,0.23135459947,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281047437844
 10/29  05:00:00,0.712804294036,7.43973846884,0.0,7.07653033066,0.0,0.243137122279,0.243137122279,0.243137122279,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342366257535
 10/29  06:00:00,0.777207103354,7.95307189436,0.0,7.32383490499,0.0,0.251619617819,0.251619617819,0.251619617819,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.60597912564
 10/29  07:00:00,0.99880758921,8.91067234119,0.0,7.78315067571,0.0,0.267454113722,0.267454113722,0.267454113722,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10064949109
 10/29  08:00:00,1.31105463498,9.01181318784,0.0,7.74183358676,0.0,0.266065308508,0.266065308508,0.266065308508,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24142590246
 10/29  09:00:00,1.2419345453,8.31794331258,0.0,7.08139196979,0.0,0.243283028014,0.243283028014,0.243283028014,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21241083992
 10/29  10:00:00,1.07471779721,7.54232351428,0.0,6.41617820855,0.0,0.220428164831,0.220428164831,0.220428164831,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10559978567
 10/29  11:00:00,1.09995299263,8.30366389015,0.0,7.30689583181,0.0,0.251232557803,0.251232557803,0.251232557803,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.97573934167
 10/29  12:00:00,1.04406814508,6.05143193551,0.0,5.17398793986,0.0,0.177552817674,0.177552817674,0.177552817674,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.856408836358
 10/29  13:00:00,0.997181954492,5.14471365545,0.0,4.35635730322,0.0,0.14963199008,0.14963199008,0.14963199008,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.767675537123
 10/29  14:00:00,0.947191115077,4.44208336035,0.0,3.70822594998,0.0,0.12730769516,0.12730769516,0.12730769516,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.712461464274
 10/29  15:00:00,0.936030360533,4.42048831586,0.0,3.73814071043,0.0,0.128358731497,0.128358731497,0.128358731497,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.659746889106
 10/29  16:00:00,0.974460903793,4.58818474121,0.0,3.89791629223,0.0,0.133885393797,0.133885393797,0.133885393797,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.666411421458
 10/29  17:00:00,1.13637852651,5.12311299092,0.0,4.36045832112,0.0,0.149823095697,0.149823095697,0.149823095697,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.734435987502
 10/29  18:00:00,1.46046999891,6.40680005058,0.0,5.50286156486,0.0,0.189191855539,0.189191855539,0.189191855539,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.869657296561
 10/29  19:00:00,1.68338169404,5.71787020091,0.0,4.67815745708,0.0,0.160613500147,0.160613500147,0.160613500147,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00249371926
 10/29  20:00:00,1.87297347772,5.70715752265,0.0,4.63716517023,0.0,0.159309633105,0.159309633105,0.159309633105,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03157500024
 10/29  21:00:00,1.93757844136,5.76133306788,0.0,4.76263966889,0.0,0.163628040016,0.163628040016,0.163628040016,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.958955309403
 10/29  22:00:00,1.77468484805,5.86232277443,0.0,4.96191146037,0.0,0.170478540903,0.170478540903,0.170478540903,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.861600961971
 10/29  23:00:00,1.47099596217,6.04145353766,0.0,5.29500512958,0.0,0.181952420229,0.181952420229,0.181952420229,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.712863022044
