Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/29  24:00:00,1.16905199301,6.19362864798,0.0,5.61694330786,0.0,0.193025902404,0.193025902404,0.193025902404,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.547500264595
 10/30  01:00:00,0.855622695417,6.32291469173,0.0,5.93938330133,0.0,0.204119536387,0.204119536387,0.204119536387,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359390887523
 10/30  02:00:00,0.75841723414,6.77073677937,0.0,6.45894804536,0.0,0.22203370811,0.22203370811,0.22203370811,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289561689737
 10/30  03:00:00,0.709352789562,6.95765479763,0.0,6.66510209747,0.0,0.229156262,0.229156262,0.229156262,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270583360745
 10/30  04:00:00,0.700992996825,7.06189848495,0.0,6.76463038182,0.0,0.232530566502,0.232530566502,0.232530566502,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275608009556
 10/30  05:00:00,0.70190186849,7.18476991969,0.0,6.83307837286,0.0,0.234905852349,0.234905852349,0.234905852349,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330849666181
 10/30  06:00:00,0.758315474485,7.48491697504,0.0,6.88772367743,0.0,0.23682468155,0.23682468155,0.23682468155,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.573935433892
 10/30  07:00:00,0.974813097613,8.44312300923,0.0,7.38837401824,0.0,0.254085134343,0.254085134343,0.254085134343,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02787681659
 10/30  08:00:00,1.24458626251,7.60445398791,0.0,6.42343400677,0.0,0.220758297961,0.220758297961,0.220758297961,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15246628252
 10/30  09:00:00,1.14692596839,6.40371923339,0.0,5.25947814796,0.0,0.180711751993,0.180711751993,0.180711751993,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12010058256
 10/30  10:00:00,0.960746242837,5.45183342655,0.0,4.41010554642,0.0,0.151487668925,0.151487668925,0.151487668925,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02118236007
 10/30  11:00:00,0.952551621299,5.42724368575,0.0,4.50280159252,0.0,0.154747415763,0.154747415763,0.154747415763,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.90341337656
 10/30  12:00:00,0.911682570293,3.66662084083,0.0,2.84820235278,0.0,0.0976560024093,0.0976560024093,0.0976560024093,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.797383328755
 10/30  13:00:00,0.868195828929,2.73378631746,0.0,1.99680255548,0.0,0.0684563706082,0.0684563706082,0.0684563706082,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.716302946876
 10/30  14:00:00,0.825134584912,2.11523271186,0.0,1.4252304624,0.0,0.0488391975088,0.0488391975088,0.0488391975088,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.668606303362
 10/30  15:00:00,0.816763728971,2.04926889493,0.0,1.40646613385,0.0,0.0482176721112,0.0482176721112,0.0482176721112,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.620202044753
 10/30  16:00:00,0.858724803512,2.25903114737,0.0,1.608244655,0.0,0.055208266371,0.055208266371,0.055208266371,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.626929464844
 10/30  17:00:00,1.02219904587,2.79645935305,0.0,2.08258792097,0.0,0.0715615343046,0.0715615343046,0.0715615343046,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.685652749778
 10/30  18:00:00,1.34148456022,3.91417174002,0.0,3.06933224049,0.0,0.105558347064,0.105558347064,0.105558347064,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.810558310378
 10/30  19:00:00,1.57892288626,3.59733344304,0.0,2.63512154248,0.0,0.0904650079034,0.0904650079034,0.0904650079034,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.924992875984
 10/30  20:00:00,1.77518567994,3.77062466234,0.0,2.78784372294,0.0,0.0957665895185,0.0957665895185,0.0957665895185,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.944363587216
 10/30  21:00:00,1.84405109135,3.97033609864,0.0,3.05487127977,0.0,0.104956060337,0.104956060337,0.104956060337,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.875726729281
 10/30  22:00:00,1.68651217612,4.26218136475,0.0,3.43138708225,0.0,0.117912726441,0.117912726441,0.117912726441,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.791983930408
 10/30  23:00:00,1.39296562451,4.53907772039,0.0,3.84718685799,0.0,0.132215294488,0.132215294488,0.132215294488,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.658305476373
 10/30  24:00:00,1.11022080948,4.89900453394,0.0,4.3560404592,0.0,0.149729564209,0.149729564209,0.149729564209,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.513778999218
 10/31  01:00:00,0.816676168242,5.18956426504,0.0,4.8049121443,0.0,0.165173009212,0.165173009212,0.165173009212,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360511617865
 10/31  02:00:00,0.71387152132,5.47573428345,0.0,5.16289179525,0.0,0.17748799529,0.17748799529,0.17748799529,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290615443927
 10/31  03:00:00,0.665271391179,5.67633436745,0.0,5.38334311415,0.0,0.185074863617,0.185074863617,0.185074863617,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271021913887
 10/31  04:00:00,0.661306162983,5.90690020857,0.0,5.60892024631,0.0,0.192843732659,0.192843732659,0.192843732659,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276319868684
 10/31  05:00:00,0.663816704838,6.07700244494,0.0,5.72411847994,0.0,0.196820688697,0.196820688697,0.196820688697,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332042084354
 10/31  06:00:00,0.720907993421,6.39879220935,0.0,5.79975445799,0.0,0.199417200487,0.199417200487,0.199417200487,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.57577988764
 10/31  07:00:00,0.933170183935,7.23550518865,0.0,6.17751235878,0.0,0.212442220664,0.212442220664,0.212442220664,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03112065548
 10/31  08:00:00,1.20997724202,6.60050092669,0.0,5.41561015191,0.0,0.186149277472,0.186149277472,0.186149277472,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15633707617
 10/31  09:00:00,1.11603715421,5.50905088347,0.0,4.3612670634,0.0,0.149822937815,0.149822937815,0.149822937815,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1236433172
 10/31  10:00:00,0.937855978891,4.78841725916,0.0,3.7435924909,0.0,0.128597404979,0.128597404979,0.128597404979,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.0242792482
 10/31  11:00:00,0.962345645204,5.71059350105,0.0,4.78345918669,0.0,0.164541439667,0.164541439667,0.164541439667,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.906105597687
 10/31  12:00:00,0.924113285898,4.02872291068,0.0,3.20884563415,0.0,0.110086718015,0.110086718015,0.110086718015,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.798842117242
 10/31  13:00:00,0.89991417047,3.65479803918,0.0,2.9166582293,0.0,0.10017471215,0.10017471215,0.10017471215,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717458994778
 10/31  14:00:00,0.874527166818,3.54930759304,0.0,2.85932819691,0.0,0.0982317794146,0.0982317794146,0.0982317794146,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.668583450026
 10/31  15:00:00,0.870360707952,3.60628286447,0.0,2.96370584815,0.0,0.101814651092,0.101814651092,0.101814651092,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.619976299999
 10/31  16:00:00,0.910076178977,3.75085890607,0.0,3.10068984996,0.0,0.106559641836,0.106559641836,0.106559641836,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.626312028583
 10/31  17:00:00,1.06812763464,4.13151859571,0.0,3.41797468042,0.0,0.117490123072,0.117490123072,0.117490123072,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.685325232991
 10/31  18:00:00,1.37665779801,4.93805069145,0.0,4.09277210577,0.0,0.14073158485,0.14073158485,0.14073158485,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.810997396529
 10/31  19:00:00,1.61079488458,4.52532975563,0.0,3.5615377134,0.0,0.122337006224,0.122337006224,0.122337006224,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.926573017656
 10/31  20:00:00,1.79843589833,4.44852230347,0.0,3.46431505184,0.0,0.119016807902,0.119016807902,0.119016807902,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.945789899455
 10/31  21:00:00,1.86288757558,4.51977693301,0.0,3.60285945465,0.0,0.123792544557,0.123792544557,0.123792544557,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.877179388775
 10/31  22:00:00,1.69844548027,4.61110486119,0.0,3.77899492764,0.0,0.129846030593,0.129846030593,0.129846030593,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.793299581458
 10/31  23:00:00,1.4005307281,4.760554035,0.0,4.06769181679,0.0,0.139780398085,0.139780398085,0.139780398085,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.659276832183
 10/31  24:00:00,1.1121389936,4.9559519761,0.0,4.4124644901,0.0,0.151647748327,0.151647748327,0.151647748327,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.514302410479
 11/01  01:00:00,0.81830628433,5.15644090479,0.0,4.77157552385,0.0,0.164003302627,0.164003302627,0.164003302627,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.360823612237
 11/01  02:00:00,0.706045673824,5.33235937594,0.0,5.01970448746,0.0,0.172539802417,0.172539802417,0.172539802417,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.290518752364
 11/01  03:00:00,0.656497613028,5.49261673513,0.0,5.19953732314,0.0,0.178731156675,0.178731156675,0.178731156675,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.271199926725
 11/01  04:00:00,0.648844839398,5.61519118186,0.0,5.31707538191,0.0,0.182785944021,0.182785944021,0.182785944021,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.276544295702
 11/01  05:00:00,0.653762537864,5.85381678018,0.0,5.50059563159,0.0,0.189119289543,0.189119289543,0.189119289543,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.332464510806
 11/01  06:00:00,0.706503621657,6.01770717094,0.0,5.41731314371,0.0,0.186266705932,0.186266705932,0.186266705932,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.577231287702
 11/01  07:00:00,0.868289011984,6.26696881525,0.0,5.20628285939,0.0,0.178967106412,0.178967106412,0.178967106412,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0339236881
 11/01  08:00:00,1.11792777849,6.12535726564,0.0,4.93691685026,0.0,0.169689011659,0.169689011659,0.169689011659,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16000350081
 11/01  09:00:00,1.0849916225,5.86858743357,0.0,4.71735254867,0.0,0.162128692155,0.162128692155,0.162128692155,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1271931162
 11/01  10:00:00,0.961049779298,5.55824224588,0.0,4.51100172882,0.0,0.155032220932,0.155032220932,0.155032220932,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02677902775
 11/01  11:00:00,0.965284735608,5.61687565657,0.0,4.68821955913,0.0,0.161178438295,0.161178438295,0.161178438295,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.907713387782
 11/01  12:00:00,0.944863018646,4.448771609,0.0,3.62670843332,0.0,0.124538618759,0.124538618759,0.124538618759,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.801114049758
 11/01  13:00:00,0.919457348122,4.04114790531,0.0,3.30148255596,0.0,0.113417215038,0.113417215038,0.113417215038,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.719069118347
 11/01  14:00:00,0.881457210354,3.57159283382,0.0,2.87992153414,0.0,0.0988977943272,0.0988977943272,0.0988977943272,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.670362862569
 11/01  15:00:00,0.879672676695,3.24068245299,0.0,2.59647503468,0.0,0.0891490513572,0.0891490513572,0.0891490513572,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.621699138455
 11/01  16:00:00,0.970842321682,3.24260839912,0.0,2.59042845593,0.0,0.088960029076,0.088960029076,0.088960029076,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.62842049042
 11/01  17:00:00,1.25480061939,3.21308540165,0.0,2.49715331705,0.0,0.0857418414041,0.0857418414041,0.0857418414041,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.687828816133
 11/01  18:00:00,1.74628952798,3.72655472884,0.0,2.87794348194,0.0,0.0988775509507,0.0988775509507,0.0988775509507,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.814470267103
 11/01  19:00:00,2.00151833921,3.16094749496,0.0,2.19314602722,0.0,0.0752151364883,0.0752151364883,0.0752151364883,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.930734668212
 11/01  20:00:00,1.91558795341,3.43901344677,0.0,2.44999320884,0.0,0.0841159863686,0.0841159863686,0.0841159863686,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.950760011937
 11/01  21:00:00,1.82742446666,3.45801152754,0.0,2.53695055645,0.0,0.0870883020013,0.0870883020013,0.0870883020013,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.881485409468
 11/01  22:00:00,1.67786986301,3.82131417799,0.0,2.98508023182,0.0,0.10253253579,0.10253253579,0.10253253579,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.79758232763
 11/01  23:00:00,1.38330323916,4.34678536465,0.0,3.65014810128,0.0,0.125411450151,0.125411450151,0.125411450151,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.66318924088
 11/01  24:00:00,1.10048712981,4.6835843406,0.0,4.13710137423,0.0,0.142117370166,0.142117370166,0.142117370166,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.517417257206
 11/02  01:00:00,0.821776006696,5.26104622133,0.0,4.87363595303,0.0,0.167473024993,0.167473024993,0.167473024993,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.36336849959
 11/02  02:00:00,0.714574059657,5.58523528411,0.0,5.27040885327,0.0,0.181068188251,0.181068188251,0.181068188251,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.292690294723
 11/02  03:00:00,0.659828226734,5.5948252148,0.0,5.30024713827,0.0,0.182061770382,0.182061770382,0.182061770382,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.272698591258
 11/02  04:00:00,0.646123734994,5.54143149643,0.0,5.24175011585,0.0,0.180064839617,0.180064839617,0.180064839617,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.278109876336
 11/02  05:00:00,0.643556428752,5.56307576359,0.0,5.20803616398,0.0,0.178913180431,0.178913180431,0.178913180431,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.334282961833
 11/02  06:00:00,0.697855636576,5.77367691431,0.0,5.17051480692,0.0,0.17761872085,0.17761872085,0.17761872085,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.579999367862
 11/02  07:00:00,0.866166432805,6.21357606632,0.0,5.1483600487,0.0,0.176844527233,0.176844527233,0.176844527233,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03845374986
 11/02  08:00:00,1.09488716597,5.4667587752,0.0,4.27343861159,0.0,0.146648399145,0.146648399145,0.146648399145,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16488324903
 11/02  09:00:00,1.05122474989,4.89750643055,0.0,3.74097014912,0.0,0.128361819541,0.128361819541,0.128361819541,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13249451272
 11/02  10:00:00,0.916136370267,4.26302348207,0.0,3.21058793018,0.0,0.110118811902,0.110118811902,0.110118811902,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03197406259
 11/02  11:00:00,0.929323796532,4.58066561687,0.0,3.64658566151,0.0,0.125217499218,0.125217499218,0.125217499218,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.913137245715
 11/02  12:00:00,0.923735180849,3.84216073906,0.0,3.01518363765,0.0,0.103410780962,0.103410780962,0.103410780962,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.80602797549
 11/02  13:00:00,0.900121910757,3.48722242264,0.0,2.74366112802,0.0,0.0940817776731,0.0940817776731,0.0940817776731,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.722965063617
 11/02  14:00:00,0.844889437788,2.51646678858,0.0,1.82099781,0.0,0.0623300217609,0.0623300217609,0.0623300217609,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.674160541469
 11/02  15:00:00,0.847568934849,2.31398743041,0.0,1.66531968395,0.0,0.0570453095112,0.0570453095112,0.0570453095112,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.626159466607
 11/02  16:00:00,0.935974241961,2.23526745324,0.0,1.57869634474,0.0,0.0540919493544,0.0540919493544,0.0540919493544,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.632811655733
 11/02  17:00:00,1.23029132953,2.50635210376,0.0,1.78541812411,0.0,0.061232551547,0.061232551547,0.061232551547,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.692830711186
 11/02  18:00:00,1.73442728162,3.38816842536,0.0,2.53418597115,0.0,0.0870153045845,0.0870153045845,0.0870153045845,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.81984147442
 11/02  19:00:00,1.99367657062,2.94029016229,0.0,1.96743816805,0.0,0.0673733679006,0.0673733679006,0.0673733679006,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.935785194722
 11/02  20:00:00,1.9015827912,3.03954833455,0.0,2.04600982253,0.0,0.0701108241527,0.0701108241527,0.0701108241527,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.955278286027
 11/02  21:00:00,1.82303413636,3.33747051575,0.0,2.41141341503,0.0,0.0826979717035,0.0826979717035,0.0826979717035,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.8864815391
 11/02  22:00:00,1.66942185171,3.58370177255,0.0,2.74332310512,0.0,0.0940845244838,0.0940845244838,0.0940845244838,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.801727048889
 11/02  23:00:00,1.3736012978,4.07228669796,0.0,3.37213167487,0.0,0.115709508785,0.115709508785,0.115709508785,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.666707000608
 11/02  24:00:00,1.09448590431,4.51615629707,0.0,3.9668337597,0.0,0.136116144666,0.136116144666,0.136116144666,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.520256828207
 11/03  01:00:00,0.815312221937,5.08094057476,0.0,4.69110078849,0.0,0.161009240234,0.161009240234,0.161009240234,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.365798017559
 11/03  02:00:00,0.710847988863,5.48499457231,0.0,5.16811747674,0.0,0.177342117456,0.177342117456,0.177342117456,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.29474095945
 11/03  03:00:00,0.664044487639,5.72589108959,0.0,5.42892242241,0.0,0.186278031286,0.186278031286,0.186278031286,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.275089181911
 11/03  04:00:00,0.661573484467,5.9993428946,0.0,5.69756042845,0.0,0.195514589089,0.195514589089,0.195514589089,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.280210961912
 11/03  05:00:00,0.667510216983,6.26885243122,0.0,5.91164156667,0.0,0.202866968663,0.202866968663,0.202866968663,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.336454226768
 11/03  06:00:00,0.729057199188,6.69100344659,0.0,6.08514538311,0.0,0.208820283463,0.208820283463,0.208820283463,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.582695323945
 11/03  07:00:00,0.913642638723,7.60531830838,0.0,6.5359158577,0.0,0.224320733151,0.224320733151,0.224320733151,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04264018292
 11/03  08:00:00,1.15273697613,7.15802398774,0.0,5.96057405163,0.0,0.204498209304,0.204498209304,0.204498209304,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16901302154
 11/03  09:00:00,1.09020072179,6.0428210151,0.0,4.88262921805,0.0,0.167337791438,0.167337791438,0.167337791438,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13615002835
 11/03  10:00:00,0.971187829504,5.87270176377,0.0,4.81634136799,0.0,0.165170271139,0.165170271139,0.165170271139,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03589890648
 11/03  11:00:00,1.00078225161,6.66712252471,0.0,5.73002452136,0.0,0.196675954294,0.196675954294,0.196675954294,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.916155293701
 11/03  12:00:00,0.985254806907,5.63914026443,0.0,4.80948274958,0.0,0.164930407021,0.164930407021,0.164930407021,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.808708388929
 11/03  13:00:00,0.924736436417,4.21327522732,0.0,3.46745692413,0.0,0.118696303333,0.118696303333,0.118696303333,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.725222072193
 11/03  14:00:00,0.89406563336,3.95278487714,0.0,3.25465746836,0.0,0.111506217333,0.111506217333,0.111506217333,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.676818971661
 11/03  15:00:00,0.90020280384,3.8509835068,0.0,3.20068072547,0.0,0.109679178503,0.109679178503,0.109679178503,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.627794501473
 11/03  16:00:00,0.987395825811,3.73745933352,0.0,3.07932606747,0.0,0.105513533205,0.105513533205,0.105513533205,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634373813278
 11/03  17:00:00,1.27640023468,3.85454268598,0.0,3.13228512506,0.0,0.107341456697,0.107341456697,0.107341456697,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.694154292446
 11/03  18:00:00,1.78246680364,4.79215974212,0.0,3.93659393625,0.0,0.135054826608,0.135054826608,0.135054826608,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.821424826075
 11/03  19:00:00,2.03804093403,4.23848026832,0.0,3.26351848298,0.0,0.111737731301,0.111737731301,0.111737731301,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.937894985807
 11/03  20:00:00,1.9436584104,4.2703930324,0.0,3.27467805771,0.0,0.112186443356,0.112186443356,0.112186443356,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.9574547487
 11/03  21:00:00,1.86790224917,4.64879314654,0.0,3.72076250391,0.0,0.12756608452,0.12756608452,0.12756608452,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.888455081019
 11/03  22:00:00,1.72145765578,5.10296667508,0.0,4.2608576835,0.0,0.146120328554,0.146120328554,0.146120328554,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.803457373036
 11/03  23:00:00,1.41876981369,5.39190024845,0.0,4.6908690201,0.0,0.160878024682,0.160878024682,0.160878024682,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.667583205864
 11/03  24:00:00,1.1332857251,5.65005447743,0.0,5.09983176347,0.0,0.174915965461,0.174915965461,0.174915965461,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.521157004795
 11/04  01:00:00,0.854280327904,6.04143848798,0.0,5.63763192265,0.0,0.193403663125,0.193403663125,0.193403663125,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.379764796624
 11/04  02:00:00,0.741745061576,6.27974191102,0.0,5.95521359081,0.0,0.204292166094,0.204292166094,0.204292166094,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.302392184095
 11/04  03:00:00,0.697855771636,6.64125061862,0.0,6.33849339979,0.0,0.217478076856,0.217478076856,0.217478076856,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.280877733559
 11/04  04:00:00,0.694352495452,6.92194775411,0.0,6.61379337827,0.0,0.226928195902,0.226928195902,0.226928195902,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.286582871604
 11/04  05:00:00,0.70039956489,7.16253070311,0.0,6.79303724754,0.0,0.233085160954,0.233085160954,0.233085160954,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.348736817787
 11/04  06:00:00,0.767063935975,7.71409031328,0.0,7.07308359547,0.0,0.242730327649,0.242730327649,0.242730327649,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.617843978282
 11/04  07:00:00,0.96313593577,8.81653744009,0.0,7.66714060465,0.0,0.263188517981,0.263188517981,0.263188517981,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12263456768
 11/04  08:00:00,1.19635017788,7.91287372098,0.0,6.61839737731,0.0,0.226950049131,0.226950049131,0.226950049131,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.2660394291
 11/04  09:00:00,1.14905452734,6.9123394661,0.0,5.65075352987,0.0,0.193754296098,0.193754296098,0.193754296098,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.23754416752
 11/04  10:00:00,1.01101975231,5.81781081415,0.0,4.66807960561,0.0,0.159971135483,0.159971135483,0.159971135483,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.12926971924
 11/04  11:00:00,1.01591575807,5.70929657428,0.0,4.69122939756,0.0,0.160893231463,0.160893231463,0.160893231463,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.997124467068
 11/04  12:00:00,0.984440537927,4.15955508099,0.0,3.26239140919,0.0,0.111627378522,0.111627378522,0.111627378522,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.876214545875
 11/04  13:00:00,0.93785588303,3.26110575412,0.0,2.45527710813,0.0,0.0840052438551,0.0840052438551,0.0840052438551,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.785232414989
 11/04  14:00:00,0.900908607443,2.93435373729,0.0,2.18402349556,0.0,0.074761158901,0.074761158901,0.074761158901,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.729021804612
 11/04  15:00:00,0.898642663559,2.71355128079,0.0,2.01526530786,0.0,0.0689934660463,0.0689934660463,0.0689934660463,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.675777693067
 11/04  16:00:00,0.998751318217,3.03476280772,0.0,2.32870754043,0.0,0.0798100527555,0.0798100527555,0.0798100527555,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.682295814515
 11/04  17:00:00,1.30064502924,3.56927075452,0.0,2.78944124153,0.0,0.0956683320028,0.0956683320028,0.0956683320028,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.751726244526
 11/04  18:00:00,1.81601341698,4.80466907633,0.0,3.88091922909,0.0,0.13324950973,0.13324950973,0.13324950973,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.889608867451
 11/04  19:00:00,2.07526954434,4.40896093696,0.0,3.34713063156,0.0,0.114656026078,0.114656026078,0.114656026078,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02476350587
 11/04  20:00:00,1.99137840275,4.75664547924,0.0,3.66414675538,0.0,0.125661681513,0.125661681513,0.125661681513,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05423849786
 11/04  21:00:00,1.91901249861,5.21166733153,0.0,4.19195215263,0.0,0.143820963626,0.143820963626,0.143820963626,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.980139617284
 11/04  22:00:00,1.76994434594,5.55357527433,0.0,4.63444503026,0.0,0.159000161248,0.159000161248,0.159000161248,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.880478625527
 11/04  23:00:00,1.46711089518,6.03350818641,0.0,5.27170106563,0.0,0.180925894243,0.180925894243,0.180925894243,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.728359098287
 11/04  24:00:00,1.17331900437,6.39828287756,0.0,5.81022928389,0.0,0.199414399393,0.199414399393,0.199414399393,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.558987884496
 11/05  01:00:00,0.882325521584,6.85516713347,0.0,6.45045075884,0.0,0.221448856804,0.221448856804,0.221448856804,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.380674605923
 11/05  02:00:00,0.776992803362,7.30217523624,0.0,6.97702940233,0.0,0.23953990788,0.23953990788,0.23953990788,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.303009697791
 11/05  03:00:00,0.727056927547,7.48822942202,0.0,7.18491994485,0.0,0.246679232767,0.246679232767,0.246679232767,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.281429991905
 11/05  04:00:00,0.723651991188,7.7713764716,0.0,7.46285357463,0.0,0.256227691639,0.256227691639,0.256227691639,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.286951392722
 11/05  05:00:00,0.728164154107,7.96671271132,0.0,7.59643524462,0.0,0.260849750171,0.260849750171,0.260849750171,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.349520828921
 11/05  06:00:00,0.786540331828,8.27894209418,0.0,7.63641794043,0.0,0.262206723502,0.262206723502,0.262206723502,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.619361414214
 11/05  07:00:00,0.957827454278,8.66301335283,0.0,7.51044244531,0.0,0.257880036489,0.257880036489,0.257880036489,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12580863976
 11/05  08:00:00,1.21391145,8.4214053343,0.0,7.12267790658,0.0,0.244511321251,0.244511321251,0.244511321251,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27029051315
 11/05  09:00:00,1.19595605587,8.2747430103,0.0,7.00914648583,0.0,0.240655824626,0.240655824626,0.240655824626,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24155475577
 11/05  10:00:00,1.08542370786,7.9798108557,0.0,6.82715676439,0.0,0.234375091032,0.234375091032,0.234375091032,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.132192602
 11/05  11:00:00,1.1021458383,8.21478832796,0.0,7.19501897016,0.0,0.247123311693,0.247123311693,0.247123311693,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.998826648141
 11/05  12:00:00,1.0549969234,6.21330202372,0.0,5.31515176254,0.0,0.182183763993,0.182183763993,0.182183763993,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.877201135264
 11/05  13:00:00,1.01333137843,5.45559996252,0.0,4.64907856365,0.0,0.159480739259,0.159480739259,0.159480739259,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.78592516788
 11/05  14:00:00,0.976316085952,5.12738808567,0.0,4.37705435554,0.0,0.15016863741,0.15016863741,0.15016863741,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.729025293009
 11/05  15:00:00,0.974860465375,4.93019890906,0.0,4.23259229863,0.0,0.145211267862,0.145211267862,0.145211267862,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.675098330575
 11/05  16:00:00,1.05735552233,4.74005490829,0.0,4.03482490622,0.0,0.138414256873,0.138414256873,0.138414256873,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.681470549301
 11/05  17:00:00,1.34479593011,4.85518298367,0.0,4.07536580008,0.0,0.139819232881,0.139819232881,0.139819232881,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.75171391512
 11/05  18:00:00,1.84765863595,5.72690485385,0.0,4.80216930978,0.0,0.164894728703,0.164894728703,0.164894728703,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.89059456428
 11/05  19:00:00,2.10722273206,5.33996991801,0.0,4.27579326927,0.0,0.1466092138,0.1466092138,0.1466092138,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02710984921
 11/05  20:00:00,2.01411229261,5.42083107042,0.0,4.32595917068,0.0,0.148395571372,0.148395571372,0.148395571372,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05661167374
 11/05  21:00:00,1.93683444999,5.73222591643,0.0,4.71025721033,0.0,0.161642915009,0.161642915009,0.161642915009,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.982393144477
 11/05  22:00:00,1.78846348054,6.09344205539,0.0,5.17214396136,0.0,0.177519295846,0.177519295846,0.177519295846,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.882646475485
 11/05  23:00:00,1.48431186213,6.53487427989,0.0,5.77127064641,0.0,0.198126861195,0.198126861195,0.198126861195,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.730155610986
 11/05  24:00:00,1.19429047643,7.00805795151,0.0,6.41863560243,0.0,0.220385871454,0.220385871454,0.220385871454,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.560356639912
 11/06  01:00:00,0.903259638053,7.64054980113,0.0,7.24868249514,0.0,0.248956656349,0.248956656349,0.248956656349,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.367825537284
 11/06  02:00:00,0.797682695229,8.01078379692,0.0,7.69281674314,0.0,0.264176823823,0.264176823823,0.264176823823,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.295830917656
 11/06  03:00:00,0.752956720965,8.31071116188,0.0,8.01263906814,0.0,0.275190264612,0.275190264612,0.275190264612,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276192608476
 11/06  04:00:00,0.755889321598,8.73997559897,0.0,8.43697175173,0.0,0.289830426221,0.289830426221,0.289830426221,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281432342994
 11/06  05:00:00,0.761616375343,9.00305393564,0.0,8.64402866384,0.0,0.296973127022,0.296973127022,0.296973127022,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.338268634022
 11/06  06:00:00,0.828032535695,9.56802391446,0.0,8.95804836065,0.0,0.30779561997,0.30779561997,0.30779561997,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.586812814275
 11/06  07:00:00,1.01032311215,10.4197078367,0.0,9.34162331662,0.0,0.32100120658,0.32100120658,0.32100120658,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0513222523
 11/06  08:00:00,1.23768541131,9.63543194374,0.0,8.42799975695,0.0,0.289446644477,0.289446644477,0.289446644477,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17899527221
 11/06  09:00:00,1.16292332701,8.16377961842,0.0,6.99390555676,0.0,0.240060396658,0.240060396658,0.240060396658,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.14583229296
 11/06  10:00:00,0.998724520888,6.68260835098,0.0,5.61754264077,0.0,0.192706962522,0.192706962522,0.192706962522,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04460422091
 11/06  11:00:00,0.988694825887,6.32291261582,0.0,5.37743762429,0.0,0.184588528573,0.184588528573,0.184588528573,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.924532281881
 11/06  12:00:00,0.943122471419,4.4242686683,0.0,3.58692720239,0.0,0.122798071532,0.122798071532,0.122798071532,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.816392339985
 11/06  13:00:00,0.901703584472,3.54777890297,0.0,2.79365508668,0.0,0.0956634513878,0.0956634513878,0.0956634513878,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.733527585287
 11/06  14:00:00,0.86175684651,3.01871526494,0.0,2.31283708363,0.0,0.0791974304827,0.0791974304827,0.0791974304827,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.684569744194
 11/06  15:00:00,0.874712755825,3.11441593782,0.0,2.45695087251,0.0,0.0841891304877,0.0841891304877,0.0841891304877,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63495678546
 11/06  16:00:00,0.97170477661,3.28456430931,0.0,2.61902884805,0.0,0.0898224840044,0.0898224840044,0.0898224840044,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.641776008493
 11/06  17:00:00,1.26555015994,3.54292646162,0.0,2.81299919234,0.0,0.0964913819497,0.0964913819497,0.0964913819497,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.701824000814
 11/06  18:00:00,1.77804941752,4.66734368538,0.0,3.80311305006,0.0,0.130637440484,0.130637440484,0.130637440484,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.830089655525
 11/06  19:00:00,2.03841645476,4.25563153435,0.0,3.27137105617,0.0,0.112113252033,0.112113252033,0.112113252033,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.947193678649
 11/06  20:00:00,1.95546815711,4.61899084075,0.0,3.61364108669,0.0,0.123996190064,0.123996190064,0.123996190064,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.967089528072
 11/06  21:00:00,1.87598535452,4.8894043008,0.0,3.95302493721,0.0,0.135649189864,0.135649189864,0.135649189864,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.896803801968
 11/06  22:00:00,1.72022676493,5.07192237207,0.0,4.22231042386,0.0,0.144889437702,0.144889437702,0.144889437702,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.810960329667
 11/06  23:00:00,1.42200374484,5.48816179057,0.0,4.78060170289,0.0,0.164111955828,0.164111955828,0.164111955828,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.674112065198
 11/06  24:00:00,1.14213997352,5.90721899496,0.0,5.35218526515,0.0,0.183770213875,0.183770213875,0.183770213875,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.525968020645
 11/07  01:00:00,0.850446314528,6.10629334149,0.0,5.71290184511,0.0,0.196143332825,0.196143332825,0.196143332825,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.369349727671
 11/07  02:00:00,0.739245151487,6.31232432751,0.0,5.9928116247,0.0,0.20573928008,0.20573928008,0.20573928008,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.297376566698
 11/07  03:00:00,0.694427165439,6.60909525987,0.0,6.30959683077,0.0,0.216660709087,0.216660709087,0.216660709087,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.277618943829
 11/07  04:00:00,0.687938459135,6.76634273763,0.0,6.4616951111,0.0,0.221879563758,0.221879563758,0.221879563758,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28307612229
 11/07  05:00:00,0.690335543531,6.93379673386,0.0,6.57314577733,0.0,0.22569229521,0.22569229521,0.22569229521,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.339894318745
 11/07  06:00:00,0.74507243581,7.16042423222,0.0,6.54775868587,0.0,0.224835520085,0.224835520085,0.224835520085,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.589502806823
 11/07  07:00:00,0.907469422278,7.43606180673,0.0,6.35368266,0.0,0.218147516706,0.218147516706,0.218147516706,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05561687897
 11/07  08:00:00,1.15486644331,7.23299251265,0.0,6.02015388935,0.0,0.206627676477,0.206627676477,0.206627676477,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18440170873
 11/07  09:00:00,1.10174640459,6.39087742065,0.0,5.21572206697,0.0,0.178883474242,0.178883474242,0.178883474242,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15111358497
 11/07  10:00:00,0.975600029751,6.0127880713,0.0,4.94297284869,0.0,0.169582471386,0.169582471386,0.169582471386,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04935373331
 11/07  11:00:00,0.992281512558,6.42921042029,0.0,5.48013811779,0.0,0.188175215245,0.188175215245,0.188175215245,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.928129592849
 11/07  12:00:00,0.965031811337,5.06343281318,0.0,4.2235781793,0.0,0.144707411451,0.144707411451,0.144707411451,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.818905507963
 11/07  13:00:00,0.896859312489,3.41180209922,0.0,2.65614702087,0.0,0.090819179405,0.090819179405,0.090819179405,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.735058847358
 11/07  14:00:00,0.849887968252,2.67669375792,0.0,1.96902313833,0.0,0.0673285522247,0.0673285522247,0.0673285522247,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.686362182483
 11/07  15:00:00,0.844604957342,2.24094955155,0.0,1.58146378154,0.0,0.0540813320043,0.0540813320043,0.0540813320043,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.636977490149
 11/07  16:00:00,0.938750652838,2.32894444736,0.0,1.6609267862,0.0,0.0568683602318,0.0568683602318,0.0568683602318,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.644258208392
 11/07  17:00:00,1.2363291472,2.69505537699,0.0,1.96201073395,0.0,0.0672703692114,0.0672703692114,0.0672703692114,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.704941374579
 11/07  18:00:00,1.75086638422,3.87969561182,0.0,3.0117597403,0.0,0.103454407187,0.103454407187,0.103454407187,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.833794891729
 11/07  19:00:00,2.00908284717,3.40611325658,0.0,2.41803400122,0.0,0.0827796444451,0.0827796444451,0.0827796444451,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.951012455841
 11/07  20:00:00,1.92311574077,3.68262538708,0.0,2.67358047797,0.0,0.0916437737251,0.0916437737251,0.0916437737251,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.970784683116
 11/07  21:00:00,1.85225629539,4.20246906394,0.0,3.26208491167,0.0,0.111920130735,0.111920130735,0.111920130735,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.900808590656
 11/07  22:00:00,1.69940777888,4.47035944678,0.0,3.61733335052,0.0,0.124070451651,0.124070451651,0.124070451651,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.814374477717
 11/07  23:00:00,1.39760992529,4.7830209018,0.0,4.07281561081,0.0,0.139718136274,0.139718136274,0.139718136274,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.676757268498
 11/07  24:00:00,1.11795137602,5.20736101884,0.0,4.65040612338,0.0,0.15958161638,0.15958161638,0.15958161638,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.527889186295
 11/08  01:00:00,0.830226407602,5.52142598228,0.0,5.1264987965,0.0,0.175923425899,0.175923425899,0.175923425899,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37088541707
 11/08  02:00:00,0.72410106353,5.87477356264,0.0,5.55391047045,0.0,0.190595192124,0.190595192124,0.190595192124,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298726956068
 11/08  03:00:00,0.672925093766,5.98827073479,0.0,5.68757202605,0.0,0.195158637413,0.195158637413,0.195158637413,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278819223479
 11/08  04:00:00,0.670384706038,6.26017447014,0.0,5.95460819066,0.0,0.20432581066,0.20432581066,0.20432581066,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.283994775242
 11/08  05:00:00,0.66971958951,6.33756654425,0.0,5.97546449265,0.0,0.20507634119,0.20507634119,0.20507634119,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341345413812
 11/08  06:00:00,0.724075003367,6.55613222987,0.0,5.94146254456,0.0,0.203838087642,0.203838087642,0.203838087642,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.59150694577
 11/08  07:00:00,0.907686531593,7.44897907073,0.0,6.36293054553,0.0,0.218364626021,0.218364626021,0.218364626021,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05928625745
 11/08  08:00:00,1.16571227927,7.55218165445,0.0,6.3351172503,0.0,0.217473512439,0.217473512439,0.217473512439,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18862748957
 11/08  09:00:00,1.08577742115,5.93625032578,0.0,4.75787646937,0.0,0.162914490799,0.162914490799,0.162914490799,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15433208771
 11/08  10:00:00,0.930653454016,4.71425799641,0.0,3.6410316651,0.0,0.12463589565,0.12463589565,0.12463589565,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05276484202
 11/08  11:00:00,0.919261408042,4.31454223245,0.0,3.36174517395,0.0,0.115155110729,0.115155110729,0.115155110729,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.931854348857
 11/08  12:00:00,0.886527534355,2.78376429028,0.0,1.939749676,0.0,0.0662031344684,0.0662031344684,0.0662031344684,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.823065488366
 11/08  13:00:00,0.863772051783,2.44936624129,0.0,1.68922700304,0.0,0.0577319186986,0.0577319186986,0.0577319186986,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.739543007254
 11/08  14:00:00,0.820567029638,1.8233325277,0.0,1.11281054382,0.0,0.0380076136109,0.0380076136109,0.0380076136109,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.689213546766
 11/08  15:00:00,0.835810115265,1.98695425291,0.0,1.32448636449,0.0,0.0452864899278,0.0452864899278,0.0452864899278,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.639959608556
 11/08  16:00:00,0.928331682914,2.02756599428,0.0,1.3569024503,0.0,0.0464493903077,0.0464493903077,0.0464493903077,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646904091208
 11/08  17:00:00,1.2271144896,2.4292888068,0.0,1.69379626866,0.0,0.0580557116178,0.0580557116178,0.0580557116178,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.707389269674
 11/08  18:00:00,1.74789219389,3.79588909301,0.0,2.92499278734,0.0,0.100480216853,0.100480216853,0.100480216853,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.836755325876
 11/08  19:00:00,2.01419475408,3.55818248901,0.0,2.56688627975,0.0,0.0878915513516,0.0878915513516,0.0878915513516,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95422940973
 11/08  20:00:00,1.9330251549,3.97481741194,0.0,2.96269031067,0.0,0.101553187852,0.101553187852,0.101553187852,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.973866875282
 11/08  21:00:00,1.8614109067,4.47347807633,0.0,3.53062532556,0.0,0.121074742044,0.121074742044,0.121074742044,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.90327718915
 11/08  22:00:00,1.72285159958,5.15534838226,0.0,4.30000356467,0.0,0.147514272353,0.147514272353,0.147514272353,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.816693199049
 11/08  23:00:00,1.42668806641,5.63263767608,0.0,4.92108351393,0.0,0.168796277394,0.168796277394,0.168796277394,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.678106139662
 11/08  24:00:00,1.15252354155,6.21655272527,0.0,5.65849466652,0.0,0.194153781909,0.194153781909,0.194153781909,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.528992349579
 11/09  01:00:00,0.869606150105,6.66998150997,0.0,6.27490138553,0.0,0.215303168401,0.215303168401,0.215303168401,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371038355735
 11/09  02:00:00,0.766969707705,7.12399935204,0.0,6.80339920434,0.0,0.233463836299,0.233463836299,0.233463836299,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298464011578
 11/09  03:00:00,0.722583302041,7.43456103813,0.0,7.13435222949,0.0,0.244816845689,0.244816845689,0.244816845689,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278329323372
 11/09  04:00:00,0.718399931851,7.65882421127,0.0,7.3533796099,0.0,0.252341036474,0.252341036474,0.252341036474,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.283873097127
 11/09  05:00:00,0.71874188288,7.76600281066,0.0,7.4041750595,0.0,0.254098634559,0.254098634559,0.254098634559,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341071113376
 11/09  06:00:00,0.78811380238,8.41901112336,0.0,7.80347709844,0.0,0.267876886655,0.267876886655,0.267876886655,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.592371285384
 11/09  07:00:00,0.950402104461,8.6931756652,0.0,7.60457265476,0.0,0.261080198889,0.261080198889,0.261080198889,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06184074269
 11/09  08:00:00,1.19377871792,8.37691818481,0.0,7.15755794446,0.0,0.245539951089,0.245539951089,0.245539951089,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19092332578
 11/09  09:00:00,1.1328886981,7.307578779,0.0,6.12623083877,0.0,0.210025767755,0.210025767755,0.210025767755,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15730617152
 11/09  10:00:00,0.967762323146,5.797835085,0.0,4.72260230443,0.0,0.161744764781,0.161744764781,0.161744764781,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05477129127
 11/09  11:00:00,0.944878788341,5.06322433849,0.0,4.10884198444,0.0,0.140772491028,0.140772491028,0.140772491028,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.933439644396
 11/09  12:00:00,0.896566568834,3.07963147712,0.0,2.23433816952,0.0,0.0762421689474,0.0762421689474,0.0762421689474,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.82434418168
 11/09  13:00:00,0.855309570814,2.20580784997,0.0,1.44434422723,0.0,0.0492694377294,0.0492694377294,0.0492694377294,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.740867391749
 11/09  14:00:00,0.818576874905,1.76852033427,0.0,1.05554196841,0.0,0.0360174588783,0.0360174588783,0.0360174588783,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.691669928746
 11/09  15:00:00,0.814674135318,1.37202098225,0.0,0.708065830951,0.0,0.0241505099802,0.0241505099802,0.0241505099802,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.641446871447
 11/09  16:00:00,0.910096134801,1.49821774774,0.0,0.825828807751,0.0,0.0282138421947,0.0282138421947,0.0282138421947,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.648629487225
