Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/09  17:00:00,1.20690713513,1.84278781683,0.0,1.10500952349,0.0,0.0378483571466,0.0378483571466,0.0378483571466,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709675024875
 11/09  18:00:00,1.71610597602,2.87378766365,0.0,2.00029454557,0.0,0.0686939989825,0.0686939989825,0.0686939989825,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.839352138284
 11/09  19:00:00,1.98462583651,2.69829620081,0.0,1.70347952811,0.0,0.0583226337817,0.0583226337817,0.0583226337817,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95774987317
 11/09  20:00:00,1.90075086755,3.0377149248,0.0,2.02200496576,0.0,0.0692789005105,0.0692789005105,0.0692789005105,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.977449733048
 11/09  21:00:00,1.82612380942,3.4485427365,0.0,2.50235573982,0.0,0.0857876447629,0.0857876447629,0.0857876447629,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.906611435058
 11/09  22:00:00,1.67870865891,3.87343719138,0.0,3.01488651426,0.0,0.103371331687,0.103371331687,0.103371331687,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.819899058574
 11/09  23:00:00,1.37890435167,4.24423276674,0.0,3.52953168677,0.0,0.121012562662,0.121012562662,0.121012562662,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.68125305748
 11/09  24:00:00,1.1004884115,4.70454519871,0.0,4.14438674805,0.0,0.142118651863,0.142118651863,0.142118651863,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531092741495
 11/10  01:00:00,0.814087999945,5.05661398263,0.0,4.65968290505,0.0,0.159785018242,0.159785018242,0.159785018242,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.372889308869
 11/10  02:00:00,0.705741650647,5.3453737848,0.0,5.02326314712,0.0,0.17223577924,0.17223577924,0.17223577924,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299974501559
 11/10  03:00:00,0.658733299933,5.58026472157,0.0,5.27824476457,0.0,0.18096684358,0.18096684358,0.18096684358,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280140471738
 11/10  04:00:00,0.653271588121,5.76749360668,0.0,5.46061282509,0.0,0.187212692743,0.187212692743,0.187212692743,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285309277352
 11/10  05:00:00,0.653145537268,5.86208277773,0.0,5.49840799793,0.0,0.188502288948,0.188502288948,0.188502288948,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342918142017
 11/10  06:00:00,0.706848394778,6.06208698046,0.0,5.44406383859,0.0,0.186611479053,0.186611479053,0.186611479053,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.594860402339
 11/10  07:00:00,0.869568955977,6.35131728976,0.0,5.25883720489,0.0,0.180247050405,0.180247050405,0.180247050405,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06571781712
 11/10  08:00:00,1.10774441967,5.8825859161,0.0,4.65811730069,0.0,0.159505652843,0.159505652843,0.159505652843,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19603170084
 11/10  09:00:00,1.05172526787,4.9540313595,0.0,3.76715561401,0.0,0.12886233752,0.12886233752,0.12886233752,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16283397678
 11/10  10:00:00,0.905130560444,3.98097068891,0.0,2.9003182304,0.0,0.0991130020789,0.0991130020789,0.0991130020789,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06019096921
 11/10  11:00:00,0.909503267819,4.03854901825,0.0,3.07904621422,0.0,0.105396970506,0.105396970506,0.105396970506,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.938560094386
 11/10  12:00:00,0.884152273352,2.72180584352,0.0,1.87206687065,0.0,0.0638278734649,0.0638278734649,0.0638278734649,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.828789846955
 11/10  13:00:00,0.851982450944,2.11331954996,0.0,1.3480514318,0.0,0.0459423178602,0.0459423178602,0.0459423178602,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.744671887163
 11/10  14:00:00,0.828483659478,2.06108244524,0.0,1.3455972296,0.0,0.0459242434513,0.0459242434513,0.0459242434513,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.694176778523
 11/10  15:00:00,0.849787118021,2.39861130977,0.0,1.73177752669,0.0,0.0592634926839,0.0592634926839,0.0592634926839,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.644325503225
 11/10  16:00:00,0.949374746308,2.64595042778,0.0,1.97162779851,0.0,0.0674924537017,0.0674924537017,0.0674924537017,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.650563176497
 11/10  17:00:00,1.24831343744,3.05371168553,0.0,2.31459373251,0.0,0.0792546594556,0.0792546594556,0.0792546594556,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.711014684563
 11/10  18:00:00,1.7640008659,4.27460834745,0.0,3.39977899282,0.0,0.116588888872,0.116588888872,0.116588888872,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.840688374837
 11/10  19:00:00,2.02170519628,3.78715313463,0.0,2.79111441772,0.0,0.0954019935507,0.0954019935507,0.0954019935507,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95897191738
 11/10  20:00:00,1.93309568514,3.98708240202,0.0,2.97000879488,0.0,0.101623718097,0.101623718097,0.101623718097,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978813381142
 11/10  21:00:00,1.85678972658,4.34829237713,0.0,3.40069702432,0.0,0.116453561929,0.116453561929,0.116453561929,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.908019791197
 11/10  22:00:00,1.7047598337,4.63896139385,0.0,3.77931773585,0.0,0.129422506476,0.129422506476,0.129422506476,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.820992039452
 11/10  23:00:00,1.40231489804,4.93219375434,0.0,4.2166739141,0.0,0.144423109026,0.144423109026,0.144423109026,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682071817752
 11/10  24:00:00,1.11830861117,5.23004883586,0.0,4.66904186152,0.0,0.159938851535,0.159938851535,0.159938851535,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531941265171
 11/11  01:00:00,0.835035281188,5.49457887099,0.0,5.08377749605,0.0,0.174158616408,0.174158616408,0.174158616408,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.386759606232
 11/11  02:00:00,0.722605354032,5.73453600609,0.0,5.40464679131,0.0,0.185152458551,0.185152458551,0.185152458551,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.307753078653
 11/11  03:00:00,0.676545993263,6.03350905772,0.0,5.72602429978,0.0,0.196168298483,0.196168298483,0.196168298483,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285605272675
 11/11  04:00:00,0.668763335877,6.19028395321,0.0,5.87730851757,0.0,0.201339036328,0.201339036328,0.201339036328,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291403931399
 11/11  05:00:00,0.665717343618,6.16836389341,0.0,5.79249165765,0.0,0.198402939682,0.198402939682,0.198402939682,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355115597984
 11/11  06:00:00,0.72042347047,6.37900139552,0.0,5.72559171672,0.0,0.196089862145,0.196089862145,0.196089862145,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.630246939268
 11/11  07:00:00,0.888366830717,6.67487982312,0.0,5.50082844964,0.0,0.188419412927,0.188419412927,0.188419412927,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14728910573
 11/11  08:00:00,1.13329885567,6.11379603277,0.0,4.79009151738,0.0,0.163898726916,0.163898726916,0.163898726916,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29526760081
 11/11  09:00:00,1.08244576321,5.01093193439,0.0,3.72059139675,0.0,0.12714553197,0.12714553197,0.12714553197,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26629876894
 11/11  10:00:00,0.955192459688,4.22413813121,0.0,3.04798125522,0.0,0.104143842856,0.104143842856,0.104143842856,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15569538669
 11/11  11:00:00,0.953422572562,3.91908472871,0.0,2.87783694135,0.0,0.0984000459597,0.0984000459597,0.0984000459597,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02030507771
 11/11  12:00:00,0.941386304487,2.92742355989,0.0,2.0096633424,0.0,0.0685731450811,0.0685731450811,0.0685731450811,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.896811091568
 11/11  13:00:00,0.906051722391,2.35410315879,0.0,1.53057142194,0.0,0.0522010832153,0.0522010832153,0.0522010832153,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.802935505852
 11/11  14:00:00,0.864672868376,1.89673039233,0.0,1.13028020909,0.0,0.0385254198342,0.0385254198342,0.0385254198342,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.745141746127
 11/11  15:00:00,0.867751518945,1.83076580277,0.0,1.11810974769,0.0,0.0381023214326,0.0381023214326,0.0381023214326,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.690147775222
 11/11  16:00:00,0.967026673264,2.12691062287,0.0,1.40617219417,0.0,0.0480854078028,0.0480854078028,0.0480854078028,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.696978975939
 11/11  17:00:00,1.27416333216,2.81572299049,0.0,2.01935142593,0.0,0.0691866349273,0.0691866349273,0.0691866349273,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.7682682961
 11/11  18:00:00,1.78361939156,3.88443184685,0.0,2.94133220874,0.0,0.100855484315,0.100855484315,0.100855484315,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.908958658319
 11/11  19:00:00,2.0487749021,3.66262868419,0.0,2.57814686988,0.0,0.0881613838344,0.0881613838344,0.0881613838344,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04741501478
 11/11  20:00:00,1.96642199032,4.05789916345,0.0,2.9422476609,0.0,0.100705269087,0.100705269087,0.100705269087,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07739127656
 11/11  21:00:00,1.90026968173,4.69257050455,0.0,3.65138832191,0.0,0.125078146747,0.125078146747,0.125078146747,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00160662102
 11/11  22:00:00,1.75526823502,5.15176375314,0.0,4.21378347097,0.0,0.14432405033,0.14432405033,0.14432405033,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.899328663624
 11/11  23:00:00,1.45423922185,5.6821270967,0.0,4.90529573671,0.0,0.168054220915,0.168054220915,0.168054220915,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.743383337495
 11/11  24:00:00,1.16154332274,6.07611176782,0.0,5.47709960407,0.0,0.187638717763,0.187638717763,0.187638717763,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.569946454589
 11/12  01:00:00,0.872960865267,6.59991894847,0.0,6.18871249669,0.0,0.212084200487,0.212084200487,0.212084200487,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.387164683067
 11/12  02:00:00,0.763704012513,6.93256136687,0.0,6.60288840559,0.0,0.226251117031,0.226251117031,0.226251117031,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.307536825168
 11/12  03:00:00,0.721514074882,7.34308722644,0.0,7.03601793087,0.0,0.241136380101,0.241136380101,0.241136380101,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28518981031
 11/12  04:00:00,0.716921635085,7.59270593674,0.0,7.28006756622,0.0,0.249497335535,0.249497335535,0.249497335535,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291066866281
 11/12  05:00:00,0.722626585641,7.82535517961,0.0,7.4495846384,0.0,0.255312181705,0.255312181705,0.255312181705,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355013903422
 11/12  06:00:00,0.785833811773,8.28352314509,0.0,7.6291555676,0.0,0.261500203448,0.261500203448,0.261500203448,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.631204837954
 11/12  07:00:00,0.976362352779,9.23942138179,0.0,8.06292531325,0.0,0.276414934989,0.276414934989,0.276414934989,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14973380078
 11/12  08:00:00,1.20206414785,8.12153962493,0.0,6.79575301024,0.0,0.232664019102,0.232664019102,0.232664019102,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29734970011
 11/12  09:00:00,1.1478507162,6.91812009661,0.0,5.62540315942,0.0,0.192550484958,0.192550484958,0.192550484958,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26867516848
 11/12  10:00:00,1.01056824013,5.84098154966,0.0,4.66277329284,0.0,0.159519623294,0.159519623294,0.159519623294,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15774676752
 11/12  11:00:00,1.01779337709,5.7958249205,0.0,4.75284231819,0.0,0.162770850487,0.162770850487,0.162770850487,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02203989265
 11/12  12:00:00,0.975394585539,3.92508681665,0.0,3.00645353641,0.0,0.102581426133,0.102581426133,0.102581426133,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.897684154313
 11/12  13:00:00,0.930279186359,3.0644165193,0.0,2.23944714693,0.0,0.0764285471838,0.0764285471838,0.0764285471838,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.804373141376
 11/12  14:00:00,0.904494754102,3.05955697222,0.0,2.29210847662,0.0,0.0783473055604,0.0783473055604,0.0783473055604,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.746140058486
 11/12  15:00:00,0.90100397877,2.80015453881,0.0,2.08610113719,0.0,0.0713547812575,0.0713547812575,0.0713547812575,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.69154512176
 11/12  16:00:00,1.00006699224,3.09184043454,0.0,2.37042328029,0.0,0.0811257267742,0.0811257267742,0.0811257267742,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.697657701483
 11/12  17:00:00,1.29561870205,3.44454207382,0.0,2.64743870246,0.0,0.0906420048125,0.0906420048125,0.0906420048125,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.769000102889
 11/12  18:00:00,1.80865192571,4.61634060873,0.0,3.67151287806,0.0,0.125888018462,0.125888018462,0.125888018462,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.910686750881
 11/12  19:00:00,2.06418980246,4.11620186791,0.0,3.02987498718,0.0,0.103576284197,0.103576284197,0.103576284197,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.0492600812
 11/12  20:00:00,1.97340577055,4.26442575511,0.0,3.14684259028,0.0,0.107689049317,0.107689049317,0.107689049317,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07932293884
 11/12  21:00:00,1.89868523759,4.64866206377,0.0,3.60568970277,0.0,0.123493702612,0.123493702612,0.123493702612,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00339679938
 11/12  22:00:00,1.74734345221,4.92239489429,0.0,3.9823508479,0.0,0.136399267513,0.136399267513,0.136399267513,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901392427846
 11/12  23:00:00,1.43279316627,5.05919162237,0.0,4.28061691098,0.0,0.146608165332,0.146608165332,0.146608165332,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745126688901
 11/12  24:00:00,1.13998867296,5.4476875815,0.0,4.84732075259,0.0,0.166084067981,0.166084067981,0.166084067981,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.571301119745
 11/13  01:00:00,0.837474225561,5.74368706837,0.0,5.34540019667,0.0,0.183171243857,0.183171243857,0.183171243857,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374245102998
 11/13  02:00:00,0.726963666256,5.96905321016,0.0,5.645988538,0.0,0.19345779485,0.19345779485,0.19345779485,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300928536039
 11/13  03:00:00,0.678040463825,6.14798714493,0.0,5.8454917035,0.0,0.200274007472,0.200274007472,0.200274007472,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280615956157
 11/13  04:00:00,0.667703092636,6.19356042407,0.0,5.88602717246,0.0,0.201644197259,0.201644197259,0.201644197259,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285961747368
 11/13  05:00:00,0.66792773904,6.29908024741,0.0,5.93434240262,0.0,0.203284490719,0.203284490719,0.203284490719,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343981207015
 11/13  06:00:00,0.727858405819,6.68170827249,0.0,6.05974253334,0.0,0.207621490093,0.207621490093,0.207621490093,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.59880299962
 11/13  07:00:00,0.907806970204,7.47729344717,0.0,6.37608380908,0.0,0.218485064632,0.218485064632,0.218485064632,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07444737033
 11/13  08:00:00,1.12706112728,6.4612202252,0.0,5.22726524364,0.0,0.178822360455,0.178822360455,0.178822360455,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20551806699
 11/13  09:00:00,1.07182882128,5.55200553852,0.0,4.35555746692,0.0,0.148965890931,0.148965890931,0.148965890931,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17240630289
 11/13  10:00:00,0.921991976789,4.48366097319,0.0,3.39452743922,0.0,0.115974418423,0.115974418423,0.115974418423,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06867204467
 11/13  11:00:00,0.915956715499,4.2369289636,0.0,3.27042995813,0.0,0.111850418185,0.111850418185,0.111850418185,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.945556295823
 11/13  12:00:00,0.887067107893,2.81431849136,0.0,1.95868320978,0.0,0.0667427080062,0.0667427080062,0.0667427080062,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.834686155659
 11/13  13:00:00,0.852630592816,2.13810740588,0.0,1.36775584823,0.0,0.0465904597322,0.0465904597322,0.0465904597322,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.749755326649
 11/13  14:00:00,0.81666230912,1.72139024696,0.0,1.00130297552,0.0,0.0341028930928,0.0341028930928,0.0341028930928,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.698778834324
 11/13  15:00:00,0.834983413892,1.97303449594,0.0,1.30209239059,0.0,0.0444597885545,0.0444597885545,0.0444597885545,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.648433825488
 11/13  16:00:00,0.952925028198,2.75254184095,0.0,2.07327517884,0.0,0.0710427355918,0.0710427355918,0.0710427355918,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.655507209341
 11/13  17:00:00,1.25074698087,3.13009144016,0.0,2.38576192955,0.0,0.0816882028837,0.0816882028837,0.0816882028837,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.716226242152
 11/13  18:00:00,1.76479467931,4.3056343611,0.0,3.42449382149,0.0,0.117382702279,0.117382702279,0.117382702279,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.846999559808
 11/13  19:00:00,2.03128220531,4.07451967485,0.0,3.07066753412,0.0,0.10497900259,0.10497900259,0.10497900259,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.966785341202
 11/13  20:00:00,1.9508936232,4.51449520443,0.0,3.48948926756,0.0,0.119421656157,0.119421656157,0.119421656157,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.986745710873
 11/13  21:00:00,1.87430823612,4.86853439583,0.0,3.91418028073,0.0,0.133972071461,0.133972071461,0.133972071461,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.914778553485
 11/13  22:00:00,1.72696757009,5.2946971602,0.0,4.42900795545,0.0,0.151630242864,0.151630242864,0.151630242864,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.82703758621
 11/13  23:00:00,1.4266805292,5.64986776393,0.0,4.92981415981,0.0,0.168788740189,0.168788740189,0.168788740189,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.686605581632
 11/13  24:00:00,1.1442986879,5.99362490409,0.0,5.42975721251,0.0,0.185928928259,0.185928928259,0.185928928259,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.534801982418
 11/14  01:00:00,0.853028311628,6.2016237801,0.0,5.80310692152,0.0,0.198725329924,0.198725329924,0.198725329924,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374475089873
 11/14  02:00:00,0.741919930019,6.40937163536,0.0,6.08625555476,0.0,0.208414058613,0.208414058613,0.208414058613,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300979944479
 11/14  03:00:00,0.696533862381,6.69021132098,0.0,6.38780163735,0.0,0.218767406028,0.218767406028,0.218767406028,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280530198366
 11/14  04:00:00,0.686514954411,6.74421780935,0.0,6.43648664986,0.0,0.220456059034,0.220456059034,0.220456059034,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286159655256
 11/14  05:00:00,0.685748953161,6.82215448598,0.0,6.45711433584,0.0,0.22110570484,0.22110570484,0.22110570484,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344283512355
 11/14  06:00:00,0.740028822321,7.04108146443,0.0,6.41822849515,0.0,0.219791906596,0.219791906596,0.219791906596,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.599690229752
 11/14  07:00:00,0.910877596561,7.57274082682,0.0,6.46919277282,0.0,0.221555690989,0.221555690989,0.221555690989,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07678578625
 11/14  08:00:00,1.12931678129,6.53166354737,0.0,5.29466131903,0.0,0.181078014457,0.181078014457,0.181078014457,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20856531376
 11/14  09:00:00,1.07089704737,5.52960447951,0.0,4.33014799227,0.0,0.148034117025,0.148034117025,0.148034117025,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17541471853
 11/14  10:00:00,0.924675806412,4.56529776266,0.0,3.47330991248,0.0,0.118658248046,0.118658248046,0.118658248046,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07152636089
 11/14  11:00:00,0.925389491554,4.51450136842,0.0,3.54554147613,0.0,0.121283194241,0.121283194241,0.121283194241,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.94801718264
 11/14  12:00:00,0.902299132337,3.26082719161,0.0,2.40327387467,0.0,0.0819747324502,0.0819747324502,0.0819747324502,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.836604191025
 11/14  13:00:00,0.863480626837,2.45690380386,0.0,1.68528588628,0.0,0.0574404937524,0.0574404937524,0.0574404937524,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751021686573
 11/14  14:00:00,0.826218742305,2.00299072996,0.0,1.28106237608,0.0,0.0436593262778,0.0436593262778,0.0436593262778,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700619916767
 11/14  15:00:00,0.837198255853,2.0417623284,0.0,1.36953703569,0.0,0.0466746305152,0.0466746305152,0.0466746305152,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649717012852
 11/14  16:00:00,0.941198607916,2.4144527545,0.0,1.73381359774,0.0,0.0593163153099,0.0593163153099,0.0593163153099,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656879703993
 11/14  17:00:00,1.24505643584,2.96589096348,0.0,2.2194415112,0.0,0.0759976578551,0.0759976578551,0.0759976578551,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718346183816
 11/14  18:00:00,1.76048058962,4.1816760897,0.0,3.29802660693,0.0,0.113068612588,0.113068612588,0.113068612588,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.849508502971
 11/14  19:00:00,2.01862871417,3.70862957224,0.0,2.70228596097,0.0,0.0923255114497,0.0923255114497,0.0923255114497,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.96927681175
 11/14  20:00:00,1.93454999327,4.04051948608,0.0,3.01284379473,0.0,0.103078026223,0.103078026223,0.103078026223,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.989415465356
 11/14  21:00:00,1.85596326505,4.33518294782,0.0,3.37824134484,0.0,0.115627100395,0.115627100395,0.115627100395,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.917366041355
 11/14  22:00:00,1.70367174998,4.61690493774,0.0,3.74905108515,0.0,0.128334422752,0.128334422752,0.128334422752,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.829202234045
 11/14  23:00:00,1.4013920272,4.91324467922,0.0,4.19121559525,0.0,0.143500238192,0.143500238192,0.143500238192,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.688581061483
 11/14  24:00:00,1.11756630771,5.21444069583,0.0,4.64897438325,0.0,0.159196548066,0.159196548066,0.159196548066,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.536400603419
 11/15  01:00:00,0.825603641393,5.40163123321,0.0,5.00211095314,0.0,0.17130065969,0.17130065969,0.17130065969,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375478511363
 11/15  02:00:00,0.71649949277,5.66771558437,0.0,5.34384343221,0.0,0.182993621364,0.182993621364,0.182993621364,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301736016039
 11/15  03:00:00,0.667808259615,5.85219172863,0.0,5.54895878928,0.0,0.190041803262,0.190041803262,0.190041803262,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281353454086
 11/15  04:00:00,0.664010324915,6.08838522257,0.0,5.77998305033,0.0,0.197951429538,0.197951429538,0.197951429538,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286830667997
 11/15  05:00:00,0.671031577716,6.39174306662,0.0,6.02562740401,0.0,0.206388329396,0.206388329396,0.206388329396,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345359024822
 11/15  06:00:00,0.732313499774,6.81653541972,0.0,6.19177966258,0.0,0.212076584049,0.212076584049,0.212076584049,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601593017613
 11/15  07:00:00,0.919504983713,7.82486164933,0.0,6.7178137697,0.0,0.230183078141,0.230183078141,0.230183078141,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08028561187
 11/15  08:00:00,1.1477470515,7.07082050424,0.0,5.8300622869,0.0,0.199508284674,0.199508284674,0.199508284674,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21232130277
 11/15  09:00:00,1.08629416609,5.98197442483,0.0,4.7794247108,0.0,0.16343123574,0.16343123574,0.16343123574,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17850794532
 11/15  10:00:00,0.937550493517,4.9437721811,0.0,3.84898280153,0.0,0.131532935151,0.131532935151,0.131532935151,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07432789028
 11/15  11:00:00,0.935073801865,4.79941920745,0.0,3.82808026071,0.0,0.130967504552,0.130967504552,0.130967504552,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.950396237083
 11/15  12:00:00,0.902272769631,3.26338812086,0.0,2.40373411715,0.0,0.081948369744,0.081948369744,0.081948369744,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.838704877793
 11/15  13:00:00,0.866488789299,2.54700856708,0.0,1.77313596867,0.0,0.0604486562151,0.0604486562151,0.0604486562151,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753276367408
 11/15  14:00:00,0.829803089608,2.10908082109,0.0,1.38578526126,0.0,0.0472436735808,0.0472436735808,0.0472436735808,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.70198712272
 11/15  15:00:00,0.833289524096,1.92816947411,0.0,1.25448506265,0.0,0.0427658987585,0.0427658987585,0.0427658987585,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651176131597
 11/15  16:00:00,0.932409490083,2.15997271143,0.0,1.4780720311,0.0,0.0505271974771,0.0505271974771,0.0505271974771,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658141227558
 11/15  17:00:00,1.24303040609,2.90743914887,0.0,2.15902078655,0.0,0.0739716281045,0.0739716281045,0.0739716281045,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.720315093853
 11/15  18:00:00,1.75949790799,4.15404094598,0.0,3.26810881105,0.0,0.112085930956,0.112085930956,0.112085930956,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.851791155141
 11/15  19:00:00,2.02728667791,3.96180845654,0.0,2.95263725327,0.0,0.100983475187,0.100983475187,0.100983475187,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.972104403751
 11/15  20:00:00,1.94487908361,4.34362926862,0.0,3.31322986092,0.0,0.113407116567,0.113407116567,0.113407116567,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.992139181708
 11/15  21:00:00,1.87036027314,4.756777397,0.0,3.79753415985,0.0,0.130024108484,0.130024108484,0.130024108484,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.919667675531
 11/15  22:00:00,1.72623526925,5.27527753467,0.0,4.40548954625,0.0,0.150897942026,0.150897942026,0.150897942026,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.831136369876
 11/15  23:00:00,1.4349540783,5.89099389582,0.0,5.16760545288,0.0,0.177062289291,0.177062289291,0.177062289291,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.689940420457
 11/15  24:00:00,1.15122578017,6.1958679698,0.0,5.63003106822,0.0,0.192856020531,0.192856020531,0.192856020531,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.53677119241
 11/16  01:00:00,0.869291112782,6.6729449351,0.0,6.27370560091,0.0,0.214988131078,0.214988131078,0.214988131078,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375197565487
 11/16  02:00:00,0.762745089307,7.01343097438,0.0,6.69003496147,0.0,0.2292392179,0.2292392179,0.2292392179,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30125987679
 11/16  03:00:00,0.721742627316,7.42136343675,0.0,7.11883844154,0.0,0.243976170963,0.243976170963,0.243976170963,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280645509939
 11/16  04:00:00,0.728409697595,7.96108527958,0.0,7.65322859363,0.0,0.262350802218,0.262350802218,0.262350802218,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286285181706
 11/16  05:00:00,0.730117999616,8.11108724539,0.0,7.74546076482,0.0,0.265474751296,0.265474751296,0.265474751296,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344869842782
 11/16  06:00:00,0.792409460057,8.56511014934,0.0,7.94019214706,0.0,0.272172544332,0.272172544332,0.272172544332,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601755262748
 11/16  07:00:00,0.974515351462,9.42715457543,0.0,8.31838399083,0.0,0.28519344589,0.28519344589,0.28519344589,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08200831685
 11/16  08:00:00,1.19941631394,8.57593797125,0.0,7.33308744036,0.0,0.251177547106,0.251177547106,0.251177547106,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21441361632
 11/16  09:00:00,1.12698313447,7.16810132101,0.0,5.96357206535,0.0,0.204120204125,0.204120204125,0.204120204125,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18048748695
 11/16  10:00:00,0.965701384025,5.76503168316,0.0,4.6686036584,0.0,0.15968382566,0.15968382566,0.15968382566,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07596653546
 11/16  11:00:00,0.957822210448,5.46237406168,0.0,4.48957375671,0.0,0.153715913135,0.153715913135,0.153715913135,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.951857595326
 11/16  12:00:00,0.915256080089,3.64328305727,0.0,2.78250091271,0.0,0.0949316802023,0.0949316802023,0.0949316802023,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.839833018645
 11/16  13:00:00,0.870718186036,2.67124108825,0.0,1.89662486551,0.0,0.0646780529523,0.0646780529523,0.0646780529523,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.754019991747
 11/16  14:00:00,0.848867856967,2.66490458771,0.0,1.94080227218,0.0,0.06630844094,0.06630844094,0.06630844094,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.702793878407
 11/16  15:00:00,0.845432268194,2.28118470511,0.0,1.60684121948,0.0,0.0549086428565,0.0549086428565,0.0549086428565,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651835205766
 11/16  16:00:00,0.94861745751,2.63300633654,0.0,1.95004424199,0.0,0.0667351649038,0.0667351649038,0.0667351649038,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.659202641783
 11/16  17:00:00,1.25277890516,3.1933229082,0.0,2.44377969029,0.0,0.0837201271688,0.0837201271688,0.0837201271688,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.721439949442
 11/16  18:00:00,1.7658466353,4.34062574368,0.0,3.45309945105,0.0,0.118434658263,0.118434658263,0.118434658263,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.853385312833
 11/16  19:00:00,2.02978858318,4.03645997569,0.0,3.0253904255,0.0,0.103485380451,0.103485380451,0.103485380451,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.97400275067
 11/16  20:00:00,1.9456094958,4.36559514433,0.0,3.33316002368,0.0,0.114137528756,0.114137528756,0.114137528756,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.994174894654
 11/16  21:00:00,1.86592596201,4.62810548389,0.0,3.66687597486,0.0,0.125589797353,0.125589797353,0.125589797353,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.921653947411
 11/16  22:00:00,1.71486426608,4.94498923982,0.0,4.07317658799,0.0,0.139526938852,0.139526938852,0.139526938852,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.833161033276
 11/16  23:00:00,1.41675156022,5.36079886332,0.0,4.63599743751,0.0,0.158859771205,0.158859771205,0.158859771205,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691353403318
 11/16  24:00:00,1.13377335031,5.6855031948,0.0,5.11854484052,0.0,0.175403590669,0.175403590669,0.175403590669,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537892645118
 11/17  01:00:00,0.844621137503,5.95388077065,0.0,5.55366095271,0.0,0.190318155799,0.190318155799,0.190318155799,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37617804923
 11/17  02:00:00,0.734846412435,6.19915276866,0.0,5.87511178999,0.0,0.201340541028,0.201340541028,0.201340541028,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301904842547
 11/17  03:00:00,0.690337118987,6.50536639541,0.0,6.20222514476,0.0,0.212570662635,0.212570662635,0.212570662635,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281261765391
 11/17  04:00:00,0.68945897475,6.82637238383,0.0,6.51779459368,0.0,0.223400079372,0.223400079372,0.223400079372,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287006285902
 11/17  05:00:00,0.694365950019,7.06899733786,0.0,6.70249362087,0.0,0.229722701698,0.229722701698,0.229722701698,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345747079201
 11/17  06:00:00,0.748077589897,7.27448019924,0.0,6.64772629651,0.0,0.227840674172,0.227840674172,0.227840674172,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.6035911632
 11/17  07:00:00,0.910773419865,7.57437865972,0.0,6.46228585372,0.0,0.221451514293,0.221451514293,0.221451514293,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08533053824
 11/17  08:00:00,1.16356261297,7.5313594074,0.0,6.2841876853,0.0,0.215323846143,0.215323846143,0.215323846143,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21873480752
 11/17  09:00:00,1.10377378567,6.49402808378,0.0,5.28550983038,0.0,0.180910855321,0.180910855321,0.180910855321,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18447648469
 11/17  10:00:00,0.985963860809,6.35328857418,0.0,5.25304165586,0.0,0.179946302443,0.179946302443,0.179946302443,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07978542902
 11/17  11:00:00,1.01101280632,7.00978007618,0.0,6.03467366973,0.0,0.206906509009,0.206906509009,0.206906509009,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.954163696798
 11/17  12:00:00,0.960062771738,4.95233899471,0.0,4.09049907827,0.0,0.139738371851,0.139738371851,0.139738371851,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.840890790514
 11/17  13:00:00,0.916285163509,4.00120332284,0.0,3.22571513655,0.0,0.110245030425,0.110245030425,0.110245030425,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.754891955294
 11/17  14:00:00,0.908258108306,4.40143501882,0.0,3.67692705276,0.0,0.125698692279,0.125698692279,0.125698692279,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.703199528939
 11/17  15:00:00,0.928960270823,4.71578892497,0.0,4.04107644661,0.0,0.138436645486,0.138436645486,0.138436645486,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.652204198499
 11/17  16:00:00,1.02111834809,4.74830110395,0.0,4.06612403256,0.0,0.139236055484,0.139236055484,0.139236055484,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658417618616
 11/17  17:00:00,1.32403005568,5.27198042353,0.0,4.5230378801,0.0,0.154971277694,0.154971277694,0.154971277694,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.720839274962
 11/17  18:00:00,1.84190204753,6.55890413354,0.0,5.67142408822,0.0,0.194490070494,0.194490070494,0.194490070494,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.853339065531
 11/17  19:00:00,2.10018899335,6.09153016511,0.0,5.08000474347,0.0,0.173885790627,0.173885790627,0.173885790627,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.974458622111
 11/17  20:00:00,2.00726259292,6.16539479741,0.0,5.13245246484,0.0,0.175790625877,0.175790625877,0.175790625877,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.994682106573
 11/17  21:00:00,1.9283418552,6.44870230336,0.0,5.48683550299,0.0,0.188005690543,0.188005690543,0.188005690543,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.922291238761
 11/17  22:00:00,1.77842821048,6.79830673294,0.0,5.92600632208,0.0,0.203090883251,0.203090883251,0.203090883251,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.833648792312
 11/17  23:00:00,1.47688609823,7.11404935514,0.0,6.38920919252,0.0,0.218994309223,0.218994309223,0.218994309223,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691392140135
 11/17  24:00:00,1.19938914722,7.59628182626,0.0,7.02945913234,0.0,0.241019387584,0.241019387584,0.241019387584,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537756984758
 11/18  01:00:00,0.923173569155,8.06225355563,0.0,7.64875819622,0.0,0.262296904375,0.262296904375,0.262296904375,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.389453590706
 11/18  02:00:00,0.813245404134,8.37264402494,0.0,8.0421530752,0.0,0.275792508652,0.275792508652,0.275792508652,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.308354813617
 11/18  03:00:00,0.771303518771,8.78889249084,0.0,8.48140318707,0.0,0.290925823991,0.290925823991,0.290925823991,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285609818506
 11/18  04:00:00,0.771309559951,9.17147911626,0.0,8.85823891249,0.0,0.303885260402,0.303885260402,0.303885260402,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291668699535
 11/18  05:00:00,0.78257836988,9.56644712852,0.0,9.18881077457,0.0,0.315263965944,0.315263965944,0.315263965944,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.356879716161
 11/18  06:00:00,0.844099887793,9.98166729564,0.0,9.31993593195,0.0,0.319766279467,0.319766279467,0.319766279467,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.638568624157
 11/18  07:00:00,1.0167518331,10.4278301658,0.0,9.2337805138,0.0,0.316804415311,0.316804415311,0.316804415311,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.16728738422
 11/18  08:00:00,1.26184319697,9.87426330988,0.0,8.52722844675,0.0,0.292443068219,0.292443068219,0.292443068219,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.31859794855
 11/18  09:00:00,1.22608683084,9.20880515674,0.0,7.89590740243,0.0,0.270786599602,0.270786599602,0.270786599602,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2888559856
 11/18  10:00:00,1.06910022743,7.56052258786,0.0,6.36483266561,0.0,0.218051610598,0.218051610598,0.218051610598,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17522843295
 11/18  11:00:00,1.06076416176,7.05912756673,0.0,6.00112131742,0.0,0.205741635158,0.205741635158,0.205741635158,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.03706353966
 11/18  12:00:00,1.01423179416,5.06715683724,0.0,4.13554602354,0.0,0.141418634751,0.141418634751,0.141418634751,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.910661687771
 11/18  13:00:00,0.988983390046,4.78125204772,0.0,3.94523005851,0.0,0.135132750871,0.135132750871,0.135132750871,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.815425758215
 11/18  14:00:00,0.926741726124,3.71916502743,0.0,2.94232308039,0.0,0.100594277582,0.100594277582,0.100594277582,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.755533509918
 11/18  15:00:00,0.914989258896,3.21773842006,0.0,2.49565156879,0.0,0.085340061383,0.085340061383,0.085340061383,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.699578571408
 11/18  16:00:00,1.00640778645,3.28599475028,0.0,2.55593078452,0.0,0.0874665209896,0.0874665209896,0.0874665209896,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.706304512999
 11/18  17:00:00,1.31058702377,3.88875268125,0.0,3.08080547589,0.0,0.105610326534,0.105610326534,0.105610326534,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.779843936895
 11/18  18:00:00,1.83354000202,5.35073398878,0.0,4.3922217342,0.0,0.150776094777,0.150776094777,0.150776094777,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.924371274787
 11/18  19:00:00,2.09923841439,5.15034653356,0.0,4.0478431376,0.0,0.138624896123,0.138624896123,0.138624896123,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06543659644
 11/18  20:00:00,2.01462231964,5.47846212691,0.0,4.34435339183,0.0,0.148905598403,0.148905598403,0.148905598403,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09584850909
 11/18  21:00:00,1.94363543725,5.97041431928,0.0,4.91248105449,0.0,0.168443902272,0.168443902272,0.168443902272,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.01835770317
 11/18  22:00:00,1.80129962814,6.50325964015,0.0,5.55042629217,0.0,0.190355443447,0.190355443447,0.190355443447,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.914181729444
 11/18  23:00:00,1.49738430165,6.94582450638,0.0,6.15771903211,0.0,0.211199300717,0.211199300717,0.211199300717,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.754657451782
 11/18  24:00:00,1.2083631874,7.44017353807,0.0,6.83412959753,0.0,0.234458582422,0.234458582422,0.234458582422,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.57697823138
 11/19  01:00:00,0.920576236117,7.98262452008,0.0,7.56837610789,0.0,0.259699571337,0.259699571337,0.259699571337,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.390206643484
 11/19  02:00:00,0.811030233038,8.30394650795,0.0,7.973106931,0.0,0.273577337556,0.273577337556,0.273577337556,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.308703440826
 11/19  03:00:00,0.77019980125,8.75242880315,0.0,8.44482012059,0.0,0.28982210647,0.28982210647,0.28982210647,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285729197297
 11/19  04:00:00,0.764474208773,8.96834767618,0.0,8.65520092451,0.0,0.297049909224,0.297049909224,0.297049909224,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291575247431
 11/19  05:00:00,0.769585044162,9.18480849412,0.0,8.8068326768,0.0,0.302270640226,0.302270640226,0.302270640226,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357219179541
 11/19  06:00:00,0.837957898791,9.79827153543,0.0,9.13518929118,0.0,0.313624290466,0.313624290466,0.313624290466,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.639919504716
 11/19  07:00:00,1.03195976622,10.8665736777,0.0,9.66934431288,0.0,0.332012348427,0.332012348427,0.332012348427,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17046709703
 11/19  08:00:00,1.25437304486,9.65928359004,0.0,8.30905405929,0.0,0.284972916111,0.284972916111,0.284972916111,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32179261618
 11/19  09:00:00,1.19054394219,8.1775666815,0.0,6.86094560054,0.0,0.235243710947,0.235243710947,0.235243710947,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29257931225
 11/19  10:00:00,1.04342801202,6.81379152371,0.0,5.61406217859,0.0,0.192379395186,0.192379395186,0.192379395186,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17926785583
 11/19  11:00:00,1.03877686939,6.42040342338,0.0,5.35906816195,0.0,0.18375434279,0.18375434279,0.18375434279,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04039255178
 11/19  12:00:00,0.991873219022,4.41743217107,0.0,3.48307939211,0.0,0.119060059616,0.119060059616,0.119060059616,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.913403653035
 11/19  13:00:00,0.940313209864,3.36799916686,0.0,2.5297049857,0.0,0.0864625706886,0.0864625706886,0.0864625706886,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.817697950168
 11/19  14:00:00,0.889989281539,2.64882774664,0.0,1.86868596189,0.0,0.0638418329972,0.0638418329972,0.0638418329972,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.758833347636
 11/19  15:00:00,0.879620332235,2.18833198069,0.0,1.46316027935,0.0,0.0499711347224,0.0499711347224,0.0499711347224,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.702663421482
 11/19  16:00:00,0.975191278795,2.37784154235,0.0,1.64499461372,0.0,0.0562500133339,0.0562500133339,0.0562500133339,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.709087475857
 11/19  17:00:00,1.28081598292,3.02214668156,0.0,2.21129805631,0.0,0.0758392856894,0.0758392856894,0.0758392856894,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.782745356785
 11/19  18:00:00,1.80781518221,4.60157679666,0.0,3.63966614962,0.0,0.125051274959,0.125051274959,0.125051274959,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.927769667251
 11/19  19:00:00,2.06969471668,4.29186290378,0.0,3.1858635639,0.0,0.109081198414,0.109081198414,0.109081198414,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06893254035
 11/19  20:00:00,1.99270577943,4.8414802103,0.0,3.70371334252,0.0,0.126989058192,0.126989058192,0.126989058192,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09950664178
 11/19  21:00:00,1.91992163441,5.28167904582,0.0,4.22056726398,0.0,0.144730099424,0.144730099424,0.144730099424,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02153622022
 11/19  22:00:00,1.77857126479,5.84228457257,0.0,4.88670509766,0.0,0.167627080097,0.167627080097,0.167627080097,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.91692785637
 11/19  23:00:00,1.48312308097,6.52972872957,0.0,5.7393894607,0.0,0.196938080032,0.196938080032,0.196938080032,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.756891246385
 11/19  24:00:00,1.19760004971,7.12660453808,0.0,6.51904674024,0.0,0.223695444736,0.223695444736,0.223695444736,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.578492088681
 11/20  01:00:00,0.899404303918,7.54318589623,0.0,7.14265945757,0.0,0.245101322215,0.245101322215,0.245101322215,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376484669947
 11/20  02:00:00,0.799386756183,8.07048646374,0.0,7.74680598195,0.0,0.265880884776,0.265880884776,0.265880884776,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301544345674
 11/20  03:00:00,0.75618448766,8.41458356659,0.0,8.11191959001,0.0,0.278418031307,0.278418031307,0.278418031307,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280784491316
 11/20  04:00:00,0.757073340257,8.7853383114,0.0,8.47764663293,0.0,0.29101444488,0.29101444488,0.29101444488,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28612017423
 11/20  05:00:00,0.762668221833,9.04791799169,0.0,8.68168985624,0.0,0.298024973512,0.298024973512,0.298024973512,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345471497669
 11/20  06:00:00,0.82561838202,9.5238366528,0.0,8.89481978097,0.0,0.305381466295,0.305381466295,0.305381466295,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.605854132299
 11/20  07:00:00,1.01796433498,10.6880967192,0.0,9.56895383976,0.0,0.328642429408,0.328642429408,0.328642429408,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09238061165
 11/20  08:00:00,1.27152611994,10.6674506519,0.0,9.41184991703,0.0,0.323287353111,0.323287353111,0.323287353111,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22716382032
 11/20  09:00:00,1.17534921724,8.58019716855,0.0,7.36452721165,0.0,0.252486286894,0.252486286894,0.252486286894,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19162818819
 11/20  10:00:00,1.00756612686,6.98609899155,0.0,5.87941224595,0.0,0.201548568494,0.201548568494,0.201548568494,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0862252563
