Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/20  11:00:00,0.993987800027,6.51737072015,0.0,5.53592090742,0.0,0.189881502714,0.189881502714,0.189881502714,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.960507103077
 11/20  12:00:00,0.941147110401,4.40192705851,0.0,3.5339419214,0.0,0.120822710515,0.120822710515,0.120822710515,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.847036011194
 11/20  13:00:00,0.890370869297,3.2482193783,0.0,2.467380914,0.0,0.0843307362128,0.0843307362128,0.0843307362128,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.760242233305
 11/20  14:00:00,0.840712297085,2.43309366324,0.0,1.70289393662,0.0,0.0581528810584,0.0581528810584,0.0581528810584,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.708891289507
 11/20  15:00:00,0.834825573193,1.97727993348,0.0,1.29747670587,0.0,0.0443019478556,0.0443019478556,0.0443019478556,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.657294947752
 11/20  16:00:00,0.927720256032,2.03061393752,0.0,1.3424475829,0.0,0.0458379634263,0.0458379634263,0.0458379634263,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.664406901859
 11/20  17:00:00,1.22656806533,2.43392292758,0.0,1.67797971089,0.0,0.0575092873423,0.0575092873423,0.0575092873423,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.727839948233
 11/20  18:00:00,1.75035210047,3.89188588968,0.0,2.9954945386,0.0,0.102940123437,0.102940123437,0.102940123437,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.862250371287
 11/20  19:00:00,2.02575758813,3.9233429647,0.0,2.90174047675,0.0,0.0994543854099,0.0994543854099,0.0994543854099,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.98453568842
 11/20  20:00:00,1.9425255275,4.28182242951,0.0,3.23923621623,0.0,0.111053560459,0.111053560459,0.111053560459,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00432598728
 11/20  21:00:00,1.87606204112,4.92686747166,0.0,3.95621163779,0.0,0.135725876469,0.135725876469,0.135725876469,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.931080272255
 11/20  22:00:00,1.7351680038,5.53821661756,0.0,4.65864622437,0.0,0.159830676574,0.159830676574,0.159830676574,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.840918774652
 11/20  23:00:00,1.44416526837,6.15861808244,0.0,5.42821975642,0.0,0.186273479357,0.186273479357,0.186273479357,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.696950303534
 11/20  24:00:00,1.17592522639,6.90866901209,0.0,6.33814996519,0.0,0.217555466752,0.217555466752,0.217555466752,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.541453337732
 11/21  01:00:00,0.894730677562,7.40620898879,0.0,7.00526763263,0.0,0.240427695859,0.240427695859,0.240427695859,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376899587456
 11/21  02:00:00,0.795112734269,7.94490829906,0.0,7.62092467557,0.0,0.261606862863,0.261606862863,0.261606862863,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301847487369
 11/21  03:00:00,0.749810638368,8.22747579575,0.0,7.92446387251,0.0,0.272044182016,0.272044182016,0.272044182016,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281132437978
 11/21  04:00:00,0.749838632863,8.57459865338,0.0,8.2666410413,0.0,0.283779737486,0.283779737486,0.283779737486,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286386107843
 11/21  05:00:00,0.750646209693,8.69699399168,0.0,8.3302307933,0.0,0.286002961372,0.286002961372,0.286002961372,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346006560597
 11/21  06:00:00,0.810350395263,9.08016766007,0.0,8.44988323505,0.0,0.290113479538,0.290113479538,0.290113479538,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.607121685484
 11/21  07:00:00,0.994414695482,10.0063578117,0.0,8.88426909977,0.0,0.30509278991,0.30509278991,0.30509278991,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09532644416
 11/21  08:00:00,1.24976411979,10.0379285495,0.0,8.77899412173,0.0,0.301525352958,0.301525352958,0.301525352958,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23049751318
 11/21  09:00:00,1.15291091458,7.93070505247,0.0,6.71161005818,0.0,0.230047984232,0.230047984232,0.230047984232,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19505322559
 11/21  10:00:00,0.990084009227,6.47978260728,0.0,5.36987167624,0.0,0.184066450861,0.184066450861,0.184066450861,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08944944174
 11/21  11:00:00,0.973962916639,5.93749569031,0.0,4.95333007317,0.0,0.169856619326,0.169856619326,0.169856619326,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.963222907495
 11/21  12:00:00,0.932083845593,4.13867182365,0.0,3.2681177113,0.0,0.111759445706,0.111759445706,0.111759445706,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.849604986431
 11/21  13:00:00,0.885110472884,3.09638336596,0.0,2.31338096383,0.0,0.0790703398002,0.0790703398002,0.0790703398002,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.762406171131
 11/21  14:00:00,0.832372197469,2.19138685293,0.0,1.45983372747,0.0,0.0498127814421,0.0498127814421,0.0498127814421,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.710244688347
 11/21  15:00:00,0.829995073136,1.83761441973,0.0,1.15718169632,0.0,0.0394714477982,0.0394714477982,0.0394714477982,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.657924443557
 11/21  16:00:00,0.934926739256,2.23833915172,0.0,1.54850264319,0.0,0.0530444466494,0.0530444466494,0.0530444466494,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666077055765
 11/21  17:00:00,1.23410174634,2.65350613399,0.0,1.89635542424,0.0,0.0650429683521,0.0650429683521,0.0650429683521,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.729047441287
 11/21  18:00:00,1.74095945213,3.62138731274,0.0,2.7237560992,0.0,0.0935474751011,0.0935474751011,0.0935474751011,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.863490233741
 11/21  19:00:00,2.01462228034,3.60066052453,0.0,2.57685359122,0.0,0.0883190776163,0.0883190776163,0.0883190776163,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.986740133784
 11/21  20:00:00,1.92591646278,3.80015977434,0.0,2.75518306758,0.0,0.094444495736,0.094444495736,0.094444495736,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00671648077
 11/21  21:00:00,1.84664264241,4.07268328917,0.0,3.10000913696,0.0,0.106306477753,0.106306477753,0.106306477753,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.933098590596
 11/21  22:00:00,1.70245898429,4.58665977773,0.0,3.70465157303,0.0,0.127121657064,0.127121657064,0.127121657064,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.843356586159
 11/21  23:00:00,1.40995645413,5.16310624399,0.0,4.43055314079,0.0,0.152064665121,0.152064665121,0.152064665121,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.699105080709
 11/21  24:00:00,1.12976118725,5.56628174944,0.0,4.99438326423,0.0,0.171391427607,0.171391427607,0.171391427607,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.54283277604
 11/22  01:00:00,0.848253497164,6.05295894024,0.0,5.65058323198,0.0,0.193950515461,0.193950515461,0.193950515461,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378333939555
 11/22  02:00:00,0.742136589952,6.40394882223,0.0,6.07897375147,0.0,0.208630718546,0.208630718546,0.208630718546,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302838934633
 11/22  03:00:00,0.702611510502,6.85431066196,0.0,6.55051148863,0.0,0.224845054149,0.224845054149,0.224845054149,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281919688058
 11/22  04:00:00,0.69833725769,7.0762973378,0.0,6.76748656676,0.0,0.232278362313,0.232278362313,0.232278362313,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287239266802
 11/22  05:00:00,0.703107755045,7.31618061404,0.0,6.9483082963,0.0,0.238464506725,0.238464506725,0.238464506725,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347115679957
 11/22  06:00:00,0.76104936473,7.64806337415,0.0,7.01563061933,0.0,0.240812449005,0.240812449005,0.240812449005,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.609270015291
 11/22  07:00:00,0.927589293718,8.06784232989,0.0,6.94243220533,0.0,0.238267388146,0.238267388146,0.238267388146,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09864785681
 11/22  08:00:00,1.15456465397,7.27897858396,0.0,6.01641195772,0.0,0.206325887138,0.206325887138,0.206325887138,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23412971166
 11/22  09:00:00,1.12239754595,7.03904790106,0.0,5.81490926344,0.0,0.199534615604,0.199534615604,0.199534615604,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20009686891
 11/22  10:00:00,0.988352084942,6.43011996759,0.0,5.31654910624,0.0,0.182334526577,0.182334526577,0.182334526577,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09310937205
 11/22  11:00:00,1.04692401373,8.05861382302,0.0,7.07170238727,0.0,0.242817716416,0.242817716416,0.242817716416,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.9659687261
 11/22  12:00:00,1.04385439587,7.38801570708,0.0,6.51592477639,0.0,0.223529995981,0.223529995981,0.223529995981,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.851141804764
 11/22  13:00:00,1.03809212568,7.54295573579,0.0,6.76009884412,0.0,0.232051992601,0.232051992601,0.232051992601,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.762260660668
 11/22  14:00:00,1.01280420008,7.43503541296,0.0,6.70413972614,0.0,0.230244784049,0.230244784049,0.230244784049,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.709587249703
 11/22  15:00:00,1.00912090651,7.05030157558,0.0,6.37129352939,0.0,0.218597281175,0.218597281175,0.218597281175,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.656499766328
 11/22  16:00:00,1.11226219811,7.39869886606,0.0,6.71147972573,0.0,0.230379905503,0.230379905503,0.230379905503,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.663459687567
 11/22  17:00:00,1.40416175115,7.60370713628,0.0,6.84902216014,0.0,0.235102973167,0.235102973167,0.235102973167,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.726581707677
 11/22  18:00:00,1.9176480015,8.7614397991,0.0,7.86581060498,0.0,0.270236024472,0.270236024472,0.270236024472,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.861488214322
 11/22  19:00:00,2.16574574268,8.00151800708,0.0,6.97959640122,0.0,0.239442539951,0.239442539951,0.239442539951,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.984854806337
 11/22  20:00:00,2.070407286,8.00339206208,0.0,6.95968444987,0.0,0.238935318953,0.238935318953,0.238935318953,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00544738621
 11/22  21:00:00,1.99485181583,8.3826541433,0.0,7.41113304364,0.0,0.254515651177,0.254515651177,0.254515651177,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.931945538049
 11/22  22:00:00,1.84513817595,8.73616097516,0.0,7.85566532252,0.0,0.269800848727,0.269800848727,0.269800848727,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.841844034096
 11/22  23:00:00,1.54520866156,9.09508285028,0.0,8.36416775198,0.0,0.287316872547,0.287316872547,0.287316872547,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.697467075806
 11/22  24:00:00,1.26486809777,9.49151094315,0.0,8.92127420764,0.0,0.306498338133,0.306498338133,0.306498338133,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.541171026339
 11/23  01:00:00,0.980058589603,9.87966674904,0.0,9.47972997674,0.0,0.3257556079,0.3257556079,0.3257556079,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375895003596
 11/23  02:00:00,0.871467159908,10.1562532181,0.0,9.83387144693,0.0,0.337961288502,0.337961288502,0.337961288502,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300245635017
 11/23  03:00:00,0.825975666904,10.4321157397,0.0,10.1307465848,0.0,0.348209210551,0.348209210551,0.348209210551,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279489669671
 11/23  04:00:00,0.825779746354,10.7702181986,0.0,10.4636145718,0.0,0.359720850976,0.359720850976,0.359720850976,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285032122592
 11/23  05:00:00,0.828978138852,10.9626338035,0.0,10.5968984778,0.0,0.364334890531,0.364334890531,0.364334890531,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344978687849
 11/23  06:00:00,0.891481440789,11.427721476,0.0,10.796555424,0.0,0.371244525064,0.371244525064,0.371244525064,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.608003312403
 11/23  07:00:00,1.08601998227,12.6592392155,0.0,11.5331338969,0.0,0.396698076697,0.396698076697,0.396698076697,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09934305086
 11/23  08:00:00,1.33782407036,12.5878193512,0.0,11.3238534114,0.0,0.389585303529,0.389585303529,0.389585303529,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23552902526
 11/23  09:00:00,1.24449228805,10.5839473567,0.0,9.36008954417,0.0,0.321629357705,0.321629357705,0.321629357705,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19981604383
 11/23  10:00:00,1.0899962596,9.37592985189,0.0,8.26195909912,0.0,0.283978701237,0.283978701237,0.283978701237,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09350926347
 11/23  11:00:00,1.10299204124,9.67738291259,0.0,8.69012584823,0.0,0.298885743923,0.298885743923,0.298885743923,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.966314354711
 11/23  12:00:00,1.04769182945,7.49722293954,0.0,6.62518116816,0.0,0.227367429568,0.227367429568,0.227367429568,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.851092645458
 11/23  13:00:00,1.01361197504,6.8259456762,0.0,6.04195564945,0.0,0.207571841951,0.207571841951,0.207571841951,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763393795752
 11/23  14:00:00,0.977675301866,6.41163044386,0.0,5.68001455954,0.0,0.195115885839,0.195115885839,0.195115885839,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.710307447203
 11/23  15:00:00,0.985652102274,6.36182523729,0.0,5.68146217358,0.0,0.195128476936,0.195128476936,0.195128476936,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.657854783847
 11/23  16:00:00,1.08409702585,6.57307889716,0.0,5.88457329444,0.0,0.202214733245,0.202214733245,0.202214733245,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.664746149959
 11/23  17:00:00,1.39219083027,7.24648387061,0.0,6.49000875448,0.0,0.223132052286,0.223132052286,0.223132052286,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.728371847666
 11/23  18:00:00,1.917755003,8.75496348382,0.0,7.85746705173,0.0,0.270343025965,0.270343025965,0.270343025965,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.8633554523
 11/23  19:00:00,2.17011700614,8.12094815512,0.0,7.09696302837,0.0,0.243813803419,0.243813803419,0.243813803419,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.986918327234
 11/23  20:00:00,2.0851911732,8.42453165081,0.0,7.37853544943,0.0,0.253719206161,0.253719206161,0.253719206161,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00773597539
 11/23  21:00:00,2.01235886162,8.88356054486,0.0,7.91030128065,0.0,0.272022696963,0.272022696963,0.272022696963,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.933683702588
 11/23  22:00:00,1.86148952593,9.20316527186,0.0,8.3212868799,0.0,0.286152198705,0.286152198705,0.286152198705,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.843226773411
 11/23  23:00:00,1.56648802895,9.70295677089,0.0,8.97125394444,0.0,0.308596239937,0.308596239937,0.308596239937,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.698254803957
 11/23  24:00:00,1.28879695552,10.1748545398,0.0,9.60446397375,0.0,0.330427195878,0.330427195878,0.330427195878,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.54132485689
 11/24  01:00:00,1.00790735603,10.6756485749,0.0,10.2759561522,0.0,0.353604374328,0.353604374328,0.353604374328,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375650653982
 11/24  02:00:00,0.901335625045,11.0106715209,0.0,10.6886236029,0.0,0.367829753639,0.367829753639,0.367829753639,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299911781907
 11/24  03:00:00,0.854397677373,11.2433793565,0.0,10.9428852023,0.0,0.37663122102,0.37663122102,0.37663122102,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278614668955
 11/24  04:00:00,0.853835531824,11.5703590111,0.0,11.2643186477,0.0,0.387776636447,0.387776636447,0.387776636447,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284468859164
 11/24  05:00:00,0.857772740805,11.7849565429,0.0,11.4195145396,0.0,0.393129492485,0.393129492485,0.393129492485,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344685365526
 11/24  06:00:00,0.91576518147,12.1202057478,0.0,11.4885866999,0.0,0.395528265745,0.395528265745,0.395528265745,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.60845630832
 11/24  07:00:00,1.08092196887,12.5017670225,0.0,11.3737211253,0.0,0.391600063298,0.391600063298,0.391600063298,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.1012836294
 11/24  08:00:00,1.35894153581,13.1954546525,0.0,11.9290916177,0.0,0.410702768977,0.410702768977,0.410702768977,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23792612018
 11/24  09:00:00,1.26134645743,11.067880351,0.0,9.84147699223,0.0,0.338483527082,0.338483527082,0.338483527082,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.2023615901
 11/24  10:00:00,1.09004684084,9.37270827435,0.0,8.25671339122,0.0,0.284029282471,0.284029282471,0.284029282471,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09553339382
 11/24  11:00:00,1.08031839268,9.01559813688,0.0,8.02651854948,0.0,0.276212095367,0.276212095367,0.276212095367,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968136877751
 11/24  12:00:00,1.02277153699,6.76946787865,0.0,5.89537030511,0.0,0.202447137098,0.202447137098,0.202447137098,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.853148447612
 11/24  13:00:00,0.969655454651,5.5495221783,0.0,4.76377210257,0.0,0.163615321566,0.163615321566,0.163615321566,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.765153844737
 11/24  14:00:00,0.918872652947,4.70464981143,0.0,3.97065218852,0.0,0.13631323692,0.13631323692,0.13631323692,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712689185791
 11/24  15:00:00,0.919523091192,4.43920795745,0.0,3.75643864217,0.0,0.128999465854,0.128999465854,0.128999465854,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660261035423
 11/24  16:00:00,1.02501125607,4.8554259042,0.0,4.16392405819,0.0,0.14312896346,0.14312896346,0.14312896346,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.667742393244
 11/24  17:00:00,1.33161712939,5.48723403885,0.0,4.72770703563,0.0,0.162558351399,0.162558351399,0.162558351399,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.731423734752
 11/24  18:00:00,1.85593782095,6.95961380531,0.0,6.05878814455,0.0,0.208525843921,0.208525843921,0.208525843921,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.866684680966
 11/24  19:00:00,2.10733053582,6.29823221228,0.0,5.27089401397,0.0,0.181027333097,0.181027333097,0.181027333097,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.990271398786
 11/24  20:00:00,2.01800134279,6.47482654936,0.0,5.4254794221,0.0,0.186529375749,0.186529375749,0.186529375749,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01108690126
 11/24  21:00:00,1.93894873213,6.75245658306,0.0,5.77603102115,0.0,0.198612567477,0.198612567477,0.198612567477,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.936850000285
 11/24  22:00:00,1.79183067608,7.17951305855,0.0,6.29457504395,0.0,0.216493348851,0.216493348851,0.216493348851,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.846286396054
 11/24  23:00:00,1.48850886538,7.43950522095,0.0,6.70488136895,0.0,0.23061707637,0.23061707637,0.23061707637,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701175829511
 11/24  24:00:00,1.20295055282,7.68439523671,0.0,7.11168905512,0.0,0.244580793176,0.244580793176,0.244580793176,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.543640472427
 11/25  01:00:00,0.928753679237,8.20142606502,0.0,7.78531280034,0.0,0.267877014457,0.267877014457,0.267877014457,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.392071495971
 11/25  02:00:00,0.813413917093,8.35108043631,0.0,8.01942564311,0.0,0.275961021611,0.275961021611,0.275961021611,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309518657083
 11/25  03:00:00,0.75760905254,8.36730949158,0.0,8.05944304723,0.0,0.27723135776,0.27723135776,0.27723135776,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285986959083
 11/25  04:00:00,0.7513938995,8.56835772277,0.0,8.25483792199,0.0,0.283969599951,0.283969599951,0.283969599951,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291948296542
 11/25  05:00:00,0.759977712332,8.88448890277,0.0,8.50464437536,0.0,0.292663308396,0.292663308396,0.292663308396,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.359087889638
 11/25  06:00:00,0.81619525058,9.15239488178,0.0,8.48221969823,0.0,0.291861642254,0.291861642254,0.291861642254,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.647012444022
 11/25  07:00:00,0.988389123792,9.59856156059,0.0,8.38384597511,0.0,0.288441706002,0.288441706002,0.288441706002,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.18795331772
 11/25  08:00:00,1.25079111974,9.55092939072,0.0,8.17904127186,0.0,0.281390990986,0.281390990986,0.281390990986,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34345120428
 11/25  09:00:00,1.22838929927,9.27594093912,0.0,7.9387114886,0.0,0.273089068028,0.273089068028,0.273089068028,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31318768182
 11/25  10:00:00,1.07654573101,7.77989431452,0.0,6.56261178558,0.0,0.225497114176,0.225497114176,0.225497114176,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.19682103964
 11/25  11:00:00,1.06188496772,7.09399227417,0.0,6.0177557134,0.0,0.20686244112,0.20686244112,0.20686244112,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05529385112
 11/25  12:00:00,1.01022989111,4.9549456841,0.0,4.00800811423,0.0,0.1374167317,0.1374167317,0.1374167317,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.925988443948
 11/25  13:00:00,0.97589810385,4.40444082846,0.0,3.5552776325,0.0,0.122047464674,0.122047464674,0.122047464674,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.828566964956
 11/25  14:00:00,0.936442629421,4.00039727733,0.0,3.21170029,0.0,0.11029518088,0.11029518088,0.11029518088,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.767388550216
 11/25  15:00:00,0.939017959794,3.91839054151,0.0,3.18614558708,0.0,0.109368762281,0.109368762281,0.109368762281,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.709736674568
 11/25  16:00:00,1.03172163733,4.02373885982,0.0,3.28343226002,0.0,0.112780371871,0.112780371871,0.112780371871,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.716547147033
 11/25  17:00:00,1.32947139722,4.44189001837,0.0,3.6227322333,0.0,0.124494699988,0.124494699988,0.124494699988,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.791054516608
 11/25  18:00:00,1.84856888117,5.79131729843,0.0,4.81854365308,0.0,0.165804973923,0.165804973923,0.165804973923,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.938632665551
 11/25  19:00:00,2.10063600292,5.19873077777,0.0,4.07840467512,0.0,0.140022484657,0.140022484657,0.140022484657,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08325930312
 11/25  20:00:00,2.01365147179,5.4579943052,0.0,4.30562930745,0.0,0.147934750552,0.147934750552,0.147934750552,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11410477175
 11/25  21:00:00,1.9328785788,5.6622908527,0.0,4.58771071718,0.0,0.157687043813,0.157687043813,0.157687043813,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0350045739
 11/25  22:00:00,1.78191839484,5.94151817839,0.0,4.97395626986,0.0,0.170974210149,0.170974210149,0.170974210149,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.928910289986
 11/25  23:00:00,1.46675724035,6.05253014035,0.0,5.25317481664,0.0,0.180572239418,0.180572239418,0.180572239418,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.765907301218
 11/25  24:00:00,1.17458795017,6.45011815233,0.0,5.83636727641,0.0,0.200683345194,0.200683345194,0.200683345194,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.58468516676
 11/26  01:00:00,0.878016219828,6.73292637275,0.0,6.31527019863,0.0,0.217139555048,0.217139555048,0.217139555048,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.393614405408
 11/26  02:00:00,0.761923345178,6.86164676662,0.0,6.52901426494,0.0,0.224470449696,0.224470449696,0.224470449696,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310496365553
 11/26  03:00:00,0.714445873331,7.116460259,0.0,6.80754190222,0.0,0.234068178551,0.234068178551,0.234068178551,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287038871521
 11/26  04:00:00,0.708690255302,7.331260317,0.0,7.01634638503,0.0,0.241265955753,0.241265955753,0.241265955753,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293342427731
 11/26  05:00:00,0.717531743943,7.65723234289,0.0,7.27600625985,0.0,0.250217340007,0.250217340007,0.250217340007,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.360469445263
 11/26  06:00:00,0.791795867663,8.44849203984,0.0,7.77566722365,0.0,0.267462259337,0.267462259337,0.267462259337,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.649662076662
 11/26  07:00:00,0.981236948319,9.3968493098,0.0,8.17785920477,0.0,0.281289530529,0.281289530529,0.281289530529,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19222783728
 11/26  08:00:00,1.2329829592,9.04158009963,0.0,7.66586086719,0.0,0.263582830453,0.263582830453,0.263582830453,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34728231787
 11/26  09:00:00,1.18313964955,7.97287273355,0.0,6.63162950658,0.0,0.22783941831,0.22783941831,0.22783941831,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31720145827
 11/26  10:00:00,1.09161244899,8.21701423093,0.0,6.99519759688,0.0,0.240563832156,0.240563832156,0.240563832156,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20135514475
 11/26  11:00:00,1.12956833133,9.05905390956,0.0,7.97979047738,0.0,0.27454580473,0.27454580473,0.27454580473,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05832072253
 11/26  12:00:00,1.11127505411,7.88774908421,0.0,6.93916986478,0.0,0.238461894701,0.238461894701,0.238461894701,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.927630093501
 11/26  13:00:00,1.08897029089,7.69321156867,0.0,6.84493345091,0.0,0.235119651716,0.235119651716,0.235119651716,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.827681886765
 11/26  14:00:00,1.0645389962,7.71951612349,0.0,6.93128162408,0.0,0.238391547656,0.238391547656,0.238391547656,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.766926062299
 11/26  15:00:00,1.07088640219,7.74719675228,0.0,7.01573863049,0.0,0.241237204674,0.241237204674,0.241237204674,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.708949841932
 11/26  16:00:00,1.16243150845,7.82082707406,0.0,7.08179074686,0.0,0.243490242991,0.243490242991,0.243490242991,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.715276874428
 11/26  17:00:00,1.44769551716,7.87813153204,0.0,7.06006632312,0.0,0.24271881993,0.24271881993,0.24271881993,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.789961940457
 11/26  18:00:00,1.96204421761,9.08932447734,0.0,8.11686469457,0.0,0.279280310363,0.279280310363,0.279280310363,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.938318802983
 11/26  19:00:00,2.20387532449,8.20137030708,0.0,7.08085331882,0.0,0.243261806226,0.243261806226,0.243261806226,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08345018874
 11/26  20:00:00,2.10406157055,8.08754695786,0.0,6.93464489473,0.0,0.23834484931,0.23834484931,0.23834484931,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11464183714
 11/26  21:00:00,2.01705571822,8.11024713955,0.0,7.03497286628,0.0,0.241864183239,0.241864183239,0.241864183239,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03569871165
 11/26  22:00:00,1.85806419713,8.15659452979,0.0,7.18848784941,0.0,0.24712001244,0.24712001244,0.24712001244,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.929455061836
 11/26  23:00:00,1.54186081104,8.23680205516,0.0,7.43719325837,0.0,0.255675810104,0.255675810104,0.255675810104,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.766160774299
 11/26  24:00:00,1.24573766298,8.51924329815,0.0,7.90600113764,0.0,0.271833058006,0.271833058006,0.271833058006,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.584176451346
 11/27  01:00:00,0.948200227996,8.94582609457,0.0,8.54387553663,0.0,0.293897246293,0.293897246293,0.293897246293,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377908789232
 11/27  02:00:00,0.846267095077,9.4151051698,0.0,9.09152180602,0.0,0.31276122367,0.31276122367,0.31276122367,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301447227662
 11/27  03:00:00,0.810939549087,9.98533446263,0.0,9.68326312187,0.0,0.333173092734,0.333173092734,0.333173092734,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280191855498
 11/27  04:00:00,0.825977693063,10.7656015313,0.0,10.4580316579,0.0,0.359918797685,0.359918797685,0.359918797685,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28599836914
 11/27  05:00:00,0.845384905263,11.4298820166,0.0,11.0626823953,0.0,0.380741656943,0.380741656943,0.380741656943,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346442983527
 11/27  06:00:00,0.912257113497,12.0249916496,0.0,11.3892643429,0.0,0.392020197772,0.392020197772,0.392020197772,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.612564567163
 11/27  07:00:00,1.12015820272,13.6469269639,0.0,12.5101205883,0.0,0.43083629715,0.43083629715,0.43083629715,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11004410786
 11/27  08:00:00,1.36389277382,13.3517703804,0.0,12.0760262739,0.0,0.415654006993,0.415654006993,0.415654006993,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24730719196
 11/27  09:00:00,1.28329515752,11.7109562751,0.0,10.4750813845,0.0,0.360432227172,0.360432227172,0.360432227172,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21183312192
 11/27  10:00:00,1.13646676806,10.7254455794,0.0,9.60130630251,0.0,0.330449209695,0.330449209695,0.330449209695,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10367778756
 11/27  11:00:00,1.14041702736,10.7634142585,0.0,9.76808332882,0.0,0.336310730043,0.336310730043,0.336310730043,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.974388220002
 11/27  12:00:00,1.0917699188,8.77354825346,0.0,7.89466373694,0.0,0.271445518909,0.271445518909,0.271445518909,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.857935390605
 11/27  13:00:00,1.02431926791,7.13899892918,0.0,6.34955140862,0.0,0.218279134827,0.218279134827,0.218279134827,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.768851289561
 11/27  14:00:00,0.986353132845,6.66418910573,0.0,5.92680531773,0.0,0.203793716818,0.203793716818,0.203793716818,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.716075350883
 11/27  15:00:00,0.973193381058,6.00077916217,0.0,5.31546607903,0.0,0.18266975572,0.18266975572,0.18266975572,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.662804803286
 11/27  16:00:00,1.06776357771,6.10338795938,0.0,5.40997325481,0.0,0.185881285108,0.185881285108,0.185881285108,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.66965525181
 11/27  17:00:00,1.36746303992,6.53135904314,0.0,5.76852434697,0.0,0.19840426193,0.19840426193,0.19840426193,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.734731427699
 11/27  18:00:00,1.89585668463,8.12255632775,0.0,7.21656723253,0.0,0.248444707595,0.248444707595,0.248444707595,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.87184811542
 11/27  19:00:00,2.16091367289,7.85874840985,0.0,6.82469447903,0.0,0.234610470166,0.234610470166,0.234610470166,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.996987131292
 11/27  20:00:00,2.08168578642,8.32910880167,0.0,7.27318868213,0.0,0.25021381938,0.25021381938,0.25021381938,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01765989355
 11/27  21:00:00,2.00977782453,8.81407913735,0.0,7.83190351908,0.0,0.269441659878,0.269441659878,0.269441659878,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.942600056653
 11/27  22:00:00,1.87784066195,9.67903743258,0.0,8.78917918607,0.0,0.302503334725,0.302503334725,0.302503334725,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.851206627962
 11/27  23:00:00,1.58501136326,10.2427156381,0.0,9.50525198979,0.0,0.327119574247,0.327119574247,0.327119574247,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.704015625865
 11/27  24:00:00,1.30711291052,10.7052413475,0.0,10.1312561386,0.0,0.348743150885,0.348743150885,0.348743150885,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544919499736
 11/28  01:00:00,1.03229579171,11.3780878127,0.0,10.9768811884,0.0,0.377992810009,0.377992810009,0.377992810009,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377164855536
 11/28  02:00:00,0.921687550774,11.596091467,0.0,11.2738269865,0.0,0.388181679368,0.388181679368,0.388181679368,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300128344352
 11/28  03:00:00,0.888607054938,12.2272581205,0.0,11.9265226637,0.0,0.410840598585,0.410840598585,0.410840598585,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278855971542
 11/28  04:00:00,0.887817202905,12.5495749639,0.0,12.2434702147,0.0,0.421758307528,0.421758307528,0.421758307528,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284533244952
 11/28  05:00:00,0.900351640671,13.0119654736,0.0,12.6458646819,0.0,0.43570839235,0.43570839235,0.43570839235,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345344153861
 11/28  06:00:00,0.959445626246,13.3820731837,0.0,12.746424724,0.0,0.439208710521,0.439208710521,0.439208710521,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.612485720158
 11/28  07:00:00,1.14941441844,14.488344548,0.0,13.3502934991,0.0,0.460092512867,0.460092512867,0.460092512867,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11128878119
 11/28  08:00:00,1.38494825669,13.9500828883,0.0,12.6722646976,0.0,0.43670948986,0.43670948986,0.43670948986,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2493812762
 11/28  09:00:00,1.29794192568,12.1282634471,0.0,10.8900583234,0.0,0.37507899533,0.37507899533,0.37507899533,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21416335502
 11/28  10:00:00,1.12467058609,10.3804964745,0.0,9.25425536627,0.0,0.318653027723,0.318653027723,0.318653027723,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10577961895
 11/28  11:00:00,1.12273139946,10.2463313055,0.0,9.24850417628,0.0,0.318625102143,0.318625102143,0.318625102143,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.976884419528
 11/28  12:00:00,1.06398700056,7.96725628657,0.0,7.08627020916,0.0,0.243662600671,0.243662600671,0.243662600671,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.860036951483
 11/28  13:00:00,1.00980408118,6.7152787409,0.0,5.92371004788,0.0,0.203763948094,0.203763948094,0.203763948094,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.77097246202
 11/28  14:00:00,0.9821354242,6.53932333655,0.0,5.80015228802,0.0,0.199576008173,0.199576008173,0.199576008173,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.717862611421
 11/28  15:00:00,0.987006620764,6.396931451,0.0,5.7100397931,0.0,0.196482995427,0.196482995427,0.196482995427,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.664383378044
 11/28  16:00:00,1.07353885154,6.26647263725,0.0,5.57161528276,0.0,0.191656558931,0.191656558931,0.191656558931,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.67109790172
 11/28  17:00:00,1.37275989038,6.68342372995,0.0,5.91928449145,0.0,0.203701112398,0.203701112398,0.203701112398,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736035970045
 11/28  18:00:00,1.91785868199,8.7567044776,0.0,7.84870073184,0.0,0.270446704961,0.270446704961,0.270446704961,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.873862765966
 11/28  19:00:00,2.17210936531,8.18408737598,0.0,7.14845565205,0.0,0.245806162583,0.245806162583,0.245806162583,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.998564924412
 11/28  20:00:00,2.09013718379,8.57170127848,0.0,7.51382639646,0.0,0.258665216744,0.258665216744,0.258665216744,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01961465602
 11/28  21:00:00,2.01410124005,8.93737958423,0.0,7.95347649403,0.0,0.273765075398,0.273765075398,0.273765075398,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.94432752858
 11/28  22:00:00,1.86505652559,9.30686168329,0.0,8.415678031,0.0,0.289719198363,0.289719198363,0.289719198363,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.852532033746
 11/28  23:00:00,1.57666426116,9.99481215504,0.0,9.25601536979,0.0,0.318772472152,0.318772472152,0.318772472152,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.705348762761
 11/28  24:00:00,1.29758637477,10.4248604911,0.0,9.85009577042,0.0,0.339216615135,0.339216615135,0.339216615135,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545699011534
 11/29  01:00:00,1.02340977279,11.1151095506,0.0,10.7136620472,0.0,0.369106791086,0.369106791086,0.369106791086,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377405734669
 11/29  02:00:00,0.918522994072,11.4983723747,0.0,11.1759363685,0.0,0.385017122666,0.385017122666,0.385017122666,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300299870076
 11/29  03:00:00,0.86988964767,11.6833768183,0.0,11.3826728145,0.0,0.392123191317,0.392123191317,0.392123191317,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278824518496
 11/29  04:00:00,0.868037231198,11.9706723239,0.0,11.6645418721,0.0,0.40197833582,0.40197833582,0.40197833582,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284558947545
 11/29  05:00:00,0.872715151022,12.2066627774,0.0,11.8400038414,0.0,0.408071902701,0.408071902701,0.408071902701,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345902298239
 11/29  06:00:00,0.934521854326,12.6566900229,0.0,12.0197953916,0.0,0.414284938601,0.414284938601,0.414284938601,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.613731891862
 11/29  07:00:00,1.09603557872,12.9405676874,0.0,11.7994491657,0.0,0.406713673149,0.406713673149,0.406713673149,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11435625397
 11/29  08:00:00,1.37385087219,13.6310669085,0.0,12.3494894361,0.0,0.425612105361,0.425612105361,0.425612105361,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25314055779
 11/29  09:00:00,1.28039292915,11.6231489453,0.0,10.3817890916,0.0,0.357529998805,0.357529998805,0.357529998805,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21731808501
 11/29  10:00:00,1.09999281191,9.66622568117,0.0,8.53716389862,0.0,0.293975253542,0.293975253542,0.293975253542,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10860029326
 11/29  11:00:00,1.09094753043,9.32601210386,0.0,8.32566446306,0.0,0.286841233118,0.286841233118,0.286841233118,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.979404931148
 11/29  12:00:00,1.02663233673,6.88513823998,0.0,6.00181937351,0.0,0.206307936847,0.206307936847,0.206307936847,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.862369740553
 11/29  13:00:00,0.968957328868,5.53230692575,0.0,4.73863283946,0.0,0.162917195784,0.162917195784,0.162917195784,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773077855292
 11/29  14:00:00,0.934447155158,5.15751726426,0.0,4.41635211004,0.0,0.151887739131,0.151887739131,0.151887739131,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.719856717112
 11/29  15:00:00,0.923357672081,4.55367038784,0.0,3.86488422661,0.0,0.132834046743,0.132834046743,0.132834046743,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.666277881381
 11/29  16:00:00,1.01474012341,4.56321360756,0.0,3.86629570045,0.0,0.132857830808,0.132857830808,0.132857830808,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.673158454338
 11/29  17:00:00,1.31339535653,4.96182092835,0.0,4.19501978573,0.0,0.144336578548,0.144336578548,0.144336578548,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.738697874152
 11/29  18:00:00,1.83975351485,6.49444387495,0.0,5.58356489055,0.0,0.192341537815,0.192341537815,0.192341537815,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.876738004609
 11/29  19:00:00,2.10086069662,6.11716387636,0.0,5.07779956402,0.0,0.174557493894,0.174557493894,0.174557493894,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00229751281
 11/29  20:00:00,2.01669841843,6.44500266744,0.0,5.38355161036,0.0,0.185226451384,0.185226451384,0.185226451384,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02319083109
 11/29  21:00:00,1.94459564512,6.92323643132,0.0,5.935764486,0.0,0.204259480469,0.204259480469,0.204259480469,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.947896383699
 11/29  22:00:00,1.80075593274,7.44421003138,0.0,6.54985951143,0.0,0.225418605514,0.225418605514,0.225418605514,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.855698901404
 11/29  23:00:00,1.50200085796,7.8340410523,0.0,7.0927103957,0.0,0.244109068949,0.244109068949,0.244109068949,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.707882634109
 11/29  24:00:00,1.23082209238,8.49029618869,0.0,7.91321432368,0.0,0.272452332743,0.272452332743,0.272452332743,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548016155847
 11/30  01:00:00,0.952799805605,9.07212416645,0.0,8.66915705743,0.0,0.298496823902,0.298496823902,0.298496823902,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378925340314
 11/30  02:00:00,0.847422856346,9.44067959738,0.0,9.11688077297,0.0,0.31391698494,0.31391698494,0.31391698494,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301662688298
 11/30  03:00:00,0.801071147323,9.69034736374,0.0,9.38852023705,0.0,0.32330469097,0.32330469097,0.32330469097,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279947641429
 11/30  04:00:00,0.801621054613,10.0501014285,0.0,9.74266870495,0.0,0.335562159236,0.335562159236,0.335562159236,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285861219282
 11/30  05:00:00,0.806775507896,10.3013930882,0.0,9.93335853617,0.0,0.342132259575,0.342132259575,0.342132259575,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347277914222
 11/30  06:00:00,0.869879478561,10.7893374145,0.0,10.1501681846,0.0,0.349642562836,0.349642562836,0.349642562836,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.61600649038
 11/30  07:00:00,1.05239736335,11.6839379544,0.0,10.5390413825,0.0,0.36307545778,0.36307545778,0.36307545778,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11813430413
 11/30  08:00:00,1.31315317448,11.8775858742,0.0,10.5918302712,0.0,0.364914407652,0.364914407652,0.364914407652,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25731868841
 11/30  09:00:00,1.21130387462,9.62922581503,0.0,8.38399318799,0.0,0.288440944275,0.288440944275,0.288440944275,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22119085833
 11/30  10:00:00,1.04108462247,7.96533848503,0.0,6.83224350347,0.0,0.235067064102,0.235067064102,0.235067064102,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11263349225
 11/30  11:00:00,1.02325873022,7.37220216571,0.0,6.36846057844,0.0,0.219152432906,0.219152432906,0.219152432906,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.982798877616
 11/30  12:00:00,0.966397357358,5.14264301081,0.0,4.25594715138,0.0,0.146072957471,0.146072957471,0.146072957471,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.865746733515
 11/30  13:00:00,0.91331643033,3.92283023777,0.0,3.12612606245,0.0,0.107276297246,0.107276297246,0.107276297246,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.776107944317
 11/30  14:00:00,0.860515317976,3.01764018409,0.0,2.27368392595,0.0,0.077955901949,0.077955901949,0.077955901949,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.72264782102
 11/30  15:00:00,0.848974411592,2.39786417639,0.0,1.70567905495,0.0,0.0584507862545,0.0584507862545,0.0584507862545,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.669676841585
 11/30  16:00:00,0.944322181385,2.52074568116,0.0,1.82027155117,0.0,0.0624398887791,0.0624398887791,0.0624398887791,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.676714677231
 11/30  17:00:00,1.25036087315,3.13494471803,0.0,2.36418101893,0.0,0.0813020951618,0.0813020951618,0.0813020951618,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.742660430641
 11/30  18:00:00,1.78070168364,4.78452744321,0.0,3.86924128814,0.0,0.133289706609,0.133289706609,0.133289706609,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.881145175282
 11/30  19:00:00,2.04291371814,4.43974460738,0.0,3.39627970086,0.0,0.116610515411,0.116610515411,0.116610515411,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.006398107
 11/30  20:00:00,1.96145951467,4.84686894775,0.0,3.78150154838,0.0,0.129987547627,0.129987547627,0.129987547627,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02710717338
 11/30  21:00:00,1.89557699427,5.50502874327,0.0,4.51363582316,0.0,0.155240829617,0.155240829617,0.155240829617,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.95181735849
 11/30  22:00:00,1.75135033848,6.01599062798,0.0,5.11845784773,0.0,0.176013011255,0.176013011255,0.176013011255,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.858881161713
 11/30  23:00:00,1.45691589098,6.53032632964,0.0,5.78645243358,0.0,0.199024101969,0.199024101969,0.199024101969,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.710425873567
 11/30  24:00:00,1.17956263927,7.00955037433,0.0,6.43053193412,0.0,0.221192879632,0.221192879632,0.221192879632,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549952731043
 12/01  01:00:00,0.953803428068,7.42286494013,0.0,7.01380609753,0.0,0.241280215384,0.241280215384,0.241280215384,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.380549353018
 12/01  02:00:00,0.846199704671,7.79878109419,0.0,7.46945580407,0.0,0.256969433382,0.256969433382,0.256969433382,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.303075559921
 12/01  03:00:00,0.799456504379,8.142947768,0.0,7.83570271052,0.0,0.26958738699,0.26958738699,0.26958738699,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.281299671976
 12/01  04:00:00,0.796898483233,8.4343303664,0.0,8.12164624906,0.0,0.279435942962,0.279435942962,0.279435942962,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.28710394547
 12/01  05:00:00,0.799288838706,8.66591661257,0.0,8.29248345595,0.0,0.285314746329,0.285314746329,0.285314746329,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.348819279172
