Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/01  06:00:00,0.868370986832,9.12212747631,0.0,8.4762883148,0.0,0.291658722274,0.291658722274,0.291658722274,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.618372052514
 12/01  07:00:00,1.10436683143,10.4091095727,0.0,9.25516975791,0.0,0.318585032628,0.318585032628,0.318585032628,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12220427139
 12/01  08:00:00,1.40676220134,10.3839495605,0.0,9.08805876443,0.0,0.312857436866,0.312857436866,0.312857436866,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26216940354
 12/01  09:00:00,1.30342404168,8.45439802328,0.0,7.20028425787,0.0,0.247387252982,0.247387252982,0.247387252982,0.29257494,0.063744625,0.268690649238,0.413914574456,1.22560427582
 12/01  10:00:00,1.14140274591,8.3169406493,0.0,7.17584437025,0.0,0.246855079737,0.246855079737,0.246855079737,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.116832398
 12/01  11:00:00,1.09398762485,7.12996315776,0.0,6.11969138482,0.0,0.210247161366,0.210247161366,0.210247161366,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.985437245592
 12/01  12:00:00,1.03014810482,4.68867399968,0.0,3.79535025968,0.0,0.130054069758,0.130054069758,0.130054069758,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.868481604031
 12/01  13:00:00,0.968259429994,3.2427592548,0.0,2.43959967379,0.0,0.0835147544878,0.0835147544878,0.0835147544878,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.778735918992
 12/01  14:00:00,0.910034346914,2.12745196861,0.0,1.37672211421,0.0,0.047026181478,0.047026181478,0.047026181478,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.725461635849
 12/01  15:00:00,0.911091231021,1.74288367296,0.0,1.04356288972,0.0,0.0356639796096,0.0356639796096,0.0356639796096,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.672629753222
 12/01  16:00:00,1.01802684693,1.96304850901,0.0,1.25383630958,0.0,0.0429669511359,0.0429669511359,0.0429669511359,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.681037489009
 12/01  17:00:00,1.34865304608,2.31838541406,0.0,1.53896814772,0.0,0.0528234855424,0.0528234855424,0.0528234855424,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.746091521917
 12/01  18:00:00,1.90044344136,3.20702028842,0.0,2.28180818539,0.0,0.0784483969121,0.0784483969121,0.0784483969121,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.884726649581
 12/01  19:00:00,2.1653354557,2.91475399879,0.0,1.85932067338,0.0,0.0637242261469,0.0637242261469,0.0637242261469,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01147834241
 12/01  20:00:00,2.02022584194,3.37599089063,0.0,2.29803985815,0.0,0.0788761456183,0.0788761456183,0.0788761456183,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03258084662
 12/01  21:00:00,1.93384575653,3.74641017257,0.0,2.74245012761,0.0,0.0941595400869,0.0941595400869,0.0941595400869,0.71053914,0.154808375,0.275874927963,0.681351773484,0.957030092529
 12/01  22:00:00,1.78912539128,4.3638859157,0.0,3.45359218369,0.0,0.118619719606,0.118619719606,0.118619719606,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.864459420491
 12/01  23:00:00,1.48220196392,4.84350243467,0.0,4.0882817156,0.0,0.140388862231,0.140388862231,0.140388862231,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.715556996299
 12/01  24:00:00,1.1959950575,5.27131045366,0.0,4.68246427717,0.0,0.160782179998,0.160782179998,0.160782179998,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.554379139437
 12/02  01:00:00,0.897573287427,5.62539226498,0.0,5.19790285196,0.0,0.178476391666,0.178476391666,0.178476391666,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.398979923438
 12/02  02:00:00,0.78591324084,5.95424899898,0.0,5.61378156751,0.0,0.192735945476,0.192735945476,0.192735945476,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.314217701267
 12/02  03:00:00,0.735488161956,6.23012651263,0.0,5.91347437573,0.0,0.20300780614,0.20300780614,0.20300780614,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.290706751389
 12/02  04:00:00,0.73588188838,6.64450668032,0.0,6.32187796841,0.0,0.217053943936,0.217053943936,0.217053943936,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.297048540037
 12/02  05:00:00,0.737609228406,6.82728334861,0.0,6.43735215934,0.0,0.220963980415,0.220963980415,0.220963980415,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.365317311811
 12/02  06:00:00,0.810028782497,7.36451103389,0.0,6.67735593441,0.0,0.229219825339,0.229219825339,0.229219825339,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.659687990486
 12/02  07:00:00,1.03903760419,8.31138478548,0.0,7.06709212104,0.0,0.242630293165,0.242630293165,0.242630293165,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21255712106
 12/02  08:00:00,1.34399449952,8.07682535385,0.0,6.67181469666,0.0,0.228928373128,0.228928373128,0.228928373128,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37128926464
 12/02  09:00:00,1.31784017364,8.05402020723,0.0,6.68485474374,0.0,0.229366084052,0.229366084052,0.229366084052,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34065597391
 12/02  10:00:00,1.1672795654,7.88235812999,0.0,6.63595953144,0.0,0.227700840761,0.227700840761,0.227700840761,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.2221347175
 12/02  11:00:00,1.14568422227,7.25482930429,0.0,6.15328564853,0.0,0.211027529496,0.211027529496,0.211027529496,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.0767091284
 12/02  12:00:00,1.09795998398,5.21992756197,0.0,4.25049838065,0.0,0.145377189407,0.145377189407,0.145377189407,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.944587045343
 12/02  13:00:00,1.04471724811,4.14888217033,0.0,3.27951379952,0.0,0.112162066516,0.112162066516,0.112162066516,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.8449447088
 12/02  14:00:00,1.01918152966,4.09566841044,0.0,3.28712506793,0.0,0.112585331705,0.112585331705,0.112585331705,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.783275123965
 12/02  15:00:00,1.01291131522,3.62190259038,0.0,2.87097640433,0.0,0.0983584916337,0.0983584916337,0.0983584916337,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.724235156035
 12/02  16:00:00,1.11461942837,3.75367670672,0.0,2.99460265766,0.0,0.102500559726,0.102500559726,0.102500559726,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.730899338645
 12/02  17:00:00,1.45518151218,4.44102172387,0.0,3.60005685113,0.0,0.123434032388,0.123434032388,0.123434032388,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.807639128307
 12/02  18:00:00,2.02653889809,5.92775456091,0.0,4.92892319072,0.0,0.169191923421,0.169191923421,0.169191923421,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.958345916738
 12/02  19:00:00,2.2858968827,5.53077550237,0.0,4.38155851703,0.0,0.149975337609,0.149975337609,0.149975337609,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10526200233
 12/02  20:00:00,2.14096491475,6.00709393578,0.0,4.82460217503,0.0,0.165370464232,0.165370464232,0.165370464232,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13712157489
 12/02  21:00:00,2.06155237637,6.55788591571,0.0,5.4545771926,0.0,0.187010789598,0.187010789598,0.187010789598,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05637877068
 12/02  22:00:00,1.90765418897,6.87288025867,0.0,5.87931829812,0.0,0.201541659828,0.201541659828,0.201541659828,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.947727649034
 12/02  23:00:00,1.5882230132,7.1826967717,0.0,6.36211133958,0.0,0.218116699589,0.218116699589,0.218116699589,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.780921709355
 12/02  24:00:00,1.28515876458,7.46546175578,0.0,6.83601051679,0.0,0.23441104174,0.23441104174,0.23441104174,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.594984201941
 12/03  01:00:00,0.970279400436,7.75354516933,0.0,7.32503226371,0.0,0.251182504675,0.251182504675,0.251182504675,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.400003416031
 12/03  02:00:00,0.855061807676,7.97730943744,0.0,7.63592983101,0.0,0.261884512312,0.261884512312,0.261884512312,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.315129876228
 12/03  03:00:00,0.800738939246,8.13979666048,0.0,7.82260714945,0.0,0.268258583431,0.268258583431,0.268258583431,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.291244125528
 12/03  04:00:00,0.790151777332,8.23532866818,0.0,7.91220797234,0.0,0.271323832888,0.271323832888,0.271323832888,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.297540523969
 12/03  05:00:00,0.790611114464,8.38019914408,0.0,7.98938140006,0.0,0.273965866473,0.273965866473,0.273965866473,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.366203866575
 12/03  06:00:00,0.8545701988,8.67224674931,0.0,7.98318650653,0.0,0.273761241642,0.273761241642,0.273761241642,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.661593133792
 12/03  07:00:00,1.06359922457,9.04018714116,0.0,7.79234831565,0.0,0.267191913547,0.267191913547,0.267191913547,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21610328213
 12/03  08:00:00,1.39355348027,9.53289695654,0.0,8.12355941929,0.0,0.278487353876,0.278487353876,0.278487353876,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37561614471
 12/03  09:00:00,1.33522581235,8.57666514329,0.0,7.20335397482,0.0,0.246751722765,0.246751722765,0.246751722765,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34480167889
 12/03  10:00:00,1.1858400236,8.43509642259,0.0,7.18443246851,0.0,0.246261298968,0.246261298968,0.246261298968,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22640007303
 12/03  11:00:00,1.2142119411,9.25450594829,0.0,8.14901983196,0.0,0.279555248326,0.279555248326,0.279555248326,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08065158897
 12/03  12:00:00,1.19299611138,7.99160435676,0.0,7.01953275987,0.0,0.240413316802,0.240413316802,0.240413316802,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.947229460922
 12/03  13:00:00,1.15691716964,7.41951659684,0.0,6.54896412276,0.0,0.224361988038,0.224361988038,0.224361988038,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.846128812065
 12/03  14:00:00,1.12870142012,7.29021806367,0.0,6.48179016722,0.0,0.222105222167,0.222105222167,0.222105222167,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.783159677895
 12/03  15:00:00,1.13498656592,7.18379580728,0.0,6.43315584142,0.0,0.220433742337,0.220433742337,0.220433742337,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.72394893584
 12/03  16:00:00,1.23755464145,7.33749383086,0.0,6.57874439526,0.0,0.225435772798,0.225435772798,0.225435772798,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.730574725189
 12/03  17:00:00,1.55016582196,7.21647219678,0.0,6.37618880996,0.0,0.218418342169,0.218418342169,0.218418342169,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.80695764239
 12/03  18:00:00,2.10630623376,8.26020439759,0.0,7.26114204882,0.0,0.248959259097,0.248959259097,0.248959259097,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.958576895314
 12/03  19:00:00,2.34769028563,7.33878457106,0.0,6.18793005118,0.0,0.211768740532,0.211768740532,0.211768740532,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10689953687
 12/03  20:00:00,2.18305724235,7.24389758167,0.0,6.05981327578,0.0,0.207462791833,0.207462791833,0.207462791833,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13871412004
 12/03  21:00:00,2.0911671894,7.42919698201,0.0,6.32390787483,0.0,0.216625602623,0.216625602623,0.216625602623,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05835915475
 12/03  22:00:00,1.93456616857,7.6644332618,0.0,6.66863078977,0.0,0.228453639428,0.228453639428,0.228453639428,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.949968160517
 12/03  23:00:00,1.60994026394,7.82325764007,0.0,7.00065531433,0.0,0.239833950329,0.239833950329,0.239833950329,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.78293860297
 12/03  24:00:00,1.30366261207,8.01281419313,0.0,7.38161542308,0.0,0.252914889228,0.252914889228,0.252914889228,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.596731733003
 12/04  01:00:00,0.984043723862,8.33724625219,0.0,7.92273783318,0.0,0.271520511178,0.271520511178,0.271520511178,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.385998929425
 12/04  02:00:00,0.883088542411,8.90694341033,0.0,8.57258829307,0.0,0.293858271122,0.293858271122,0.293858271122,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.308105387054
 12/04  03:00:00,0.845572872614,9.52119110727,0.0,9.20887784019,0.0,0.315703755226,0.315703755226,0.315703755226,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.286367881573
 12/04  04:00:00,0.835435207225,9.59518840743,0.0,9.27756502712,0.0,0.317972666954,0.317972666954,0.317972666954,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.292043208442
 12/04  05:00:00,0.836958980023,9.80203918053,0.0,9.4232610871,0.0,0.322984887647,0.322984887647,0.322984887647,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.354164215975
 12/04  06:00:00,0.896970461416,9.99548134012,0.0,9.34175834318,0.0,0.320258196858,0.320258196858,0.320258196858,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.626255887947
 12/04  07:00:00,1.09890556069,10.302228294,0.0,9.13609647148,0.0,0.313123761885,0.313123761885,0.313123761885,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13439627912
 12/04  08:00:00,1.42830476519,11.0668477282,0.0,9.75743124867,0.0,0.334400000714,0.334400000714,0.334400000714,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.275695087
 12/04  09:00:00,1.36291324416,10.2255640134,0.0,8.95724144432,0.0,0.306876455469,0.306876455469,0.306876455469,0.29257494,0.063744625,0.268690649238,0.413914574456,1.23981307951
 12/04  10:00:00,1.19814979183,10.0112099499,0.0,8.85793709477,0.0,0.303602125654,0.303602125654,0.303602125654,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.12900897408
 12/04  11:00:00,1.21947601135,10.8091688977,0.0,9.7874912046,0.0,0.335735547867,0.335735547867,0.335735547867,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.996843165726
 12/04  12:00:00,1.18504167946,9.22443226275,0.0,8.32226644574,0.0,0.284947644404,0.284947644404,0.284947644404,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.877323681033
 12/04  13:00:00,1.11451373624,7.52428876121,0.0,6.71405706817,0.0,0.229769060738,0.229769060738,0.229769060738,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.785808031022
 12/04  14:00:00,1.06421724319,6.63638338056,0.0,5.87906970869,0.0,0.201209077755,0.201209077755,0.201209077755,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.732045453317
 12/04  15:00:00,1.07317384734,6.48026459081,0.0,5.77569278714,0.0,0.197746595933,0.197746595933,0.197746595933,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.677880773659
 12/04  16:00:00,1.17032119981,6.41596451915,0.0,5.70284162668,0.0,0.195261304017,0.195261304017,0.195261304017,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.684948182053
 12/04  17:00:00,1.49953571384,6.73220043997,0.0,5.94768864642,0.0,0.203706153297,0.203706153297,0.203706153297,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.751186049116
 12/04  18:00:00,2.08198996606,8.51130035372,0.0,7.57935339195,0.0,0.259994921614,0.259994921614,0.259994921614,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.891461508319
 12/04  19:00:00,2.33886307517,7.99521944424,0.0,6.9326664297,0.0,0.237251845616,0.237251845616,0.237251845616,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01859803153
 12/04  20:00:00,2.19270448455,8.42094450706,0.0,7.33562835883,0.0,0.251354788224,0.251354788224,0.251354788224,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03994596238
 12/04  21:00:00,2.1129747249,8.98501702511,0.0,7.97456964295,0.0,0.27328850845,0.27328850845,0.27328850845,0.71053914,0.154808375,0.275874927963,0.681351773484,0.963517429728
 12/04  22:00:00,1.97199050396,9.71051311098,0.0,8.7946269419,0.0,0.301484832288,0.301484832288,0.301484832288,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.87005185756
 12/04  23:00:00,1.66525140588,10.1947641394,0.0,9.43532735935,0.0,0.323438304192,0.323438304192,0.323438304192,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.71977305729
 12/04  24:00:00,1.37759919641,10.5780738882,0.0,9.98636233161,0.0,0.342386318906,0.342386318906,0.342386318906,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.557244519554
 12/05  01:00:00,1.08014187991,11.1328175277,0.0,10.7185323753,0.0,0.367618667228,0.367618667228,0.367618667228,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.385775662743
 12/05  02:00:00,0.966388423955,11.3306732751,0.0,10.9968678707,0.0,0.377158152666,0.377158152666,0.377158152666,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.30755567421
 12/05  03:00:00,0.914823627315,11.5368562421,0.0,11.2254788308,0.0,0.384954509926,0.384954509926,0.384954509926,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.285432025752
 12/05  04:00:00,0.907981118453,11.7009327751,0.0,11.3838280666,0.0,0.390518578182,0.390518578182,0.390518578182,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.291524536559
 12/05  05:00:00,0.903791996643,11.7418695032,0.0,11.3634233873,0.0,0.389817904266,0.389817904266,0.389817904266,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.353832238479
 12/05  06:00:00,0.958334006816,11.7787953891,0.0,11.1248191866,0.0,0.381621742258,0.381621742258,0.381621742258,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.626509093576
 12/05  07:00:00,1.17868683436,12.6191705626,0.0,11.4509072198,0.0,0.392905035555,0.392905035555,0.392905035555,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13652779946
 12/05  08:00:00,1.4835749592,12.6655486047,0.0,11.3534799937,0.0,0.389670194726,0.389670194726,0.389670194726,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27834721847
 12/05  09:00:00,1.41952904109,11.8687197826,0.0,10.5980359534,0.0,0.363492252397,0.363492252397,0.363492252397,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24217433966
 12/05  10:00:00,1.23792635769,11.1677968123,0.0,10.0123114026,0.0,0.343378691516,0.343378691516,0.343378691516,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13122152864
 12/05  11:00:00,1.21432767322,10.6633293952,0.0,9.63958305449,0.0,0.330587209735,0.330587209735,0.330587209735,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.998911813348
 12/05  12:00:00,1.16066168803,8.51619948561,0.0,7.61132055348,0.0,0.260567652974,0.260567652974,0.260567652974,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.880036796154
 12/05  13:00:00,1.09438475734,6.93885828151,0.0,6.1256394328,0.0,0.20964008183,0.20964008183,0.20964008183,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.788795186694
 12/05  14:00:00,1.04964538166,6.21269959167,0.0,5.45263403146,0.0,0.186637216226,0.186637216226,0.186637216226,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.734797341661
 12/05  15:00:00,1.05333333013,5.90395175558,0.0,5.19709009982,0.0,0.177906078724,0.177906078724,0.177906078724,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.680170625748
 12/05  16:00:00,1.15737039093,6.03934768009,0.0,5.32353561259,0.0,0.182310495141,0.182310495141,0.182310495141,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.687637357086
 12/05  17:00:00,1.49616175244,6.6329583107,0.0,5.84573519738,0.0,0.200332191905,0.200332191905,0.200332191905,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.75389736889
 12/05  18:00:00,2.09418125152,8.86311808061,0.0,7.92824751856,0.0,0.27218620707,0.27218620707,0.27218620707,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.8943851086
 12/05  19:00:00,2.35502960169,8.46625510571,0.0,7.40100248645,0.0,0.253418372134,0.253418372134,0.253418372134,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02129763625
 12/05  20:00:00,2.2056042739,8.79624142273,0.0,7.70840633244,0.0,0.264254577575,0.264254577575,0.264254577575,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04246490443
 12/05  21:00:00,2.13100168844,9.5075392078,0.0,8.49461505806,0.0,0.291315471996,0.291315471996,0.291315471996,0.71053914,0.154808375,0.275874927963,0.681351773484,0.965994197309
 12/05  22:00:00,1.99517971439,10.3827954475,0.0,9.46482792363,0.0,0.324674042711,0.324674042711,0.324674042711,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.872133212384
 12/05  23:00:00,1.68894299559,10.8809920766,0.0,10.1202216483,0.0,0.347129893901,0.347129893901,0.347129893901,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.721106705551
 12/05  24:00:00,1.40447525176,11.3554548695,0.0,10.7627340189,0.0,0.369262374255,0.369262374255,0.369262374255,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.558253813487
 12/06  01:00:00,1.10079026829,11.729067886,0.0,11.3144619954,0.0,0.388267055605,0.388267055605,0.388267055605,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.386096400981
 12/06  02:00:00,0.997261677674,12.2211487791,0.0,11.8873420062,0.0,0.408031406386,0.408031406386,0.408031406386,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.307557042687
 12/06  03:00:00,0.94998620546,12.5503576761,0.0,12.2386743795,0.0,0.420117088072,0.420117088072,0.420117088072,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.285737911134
 12/06  04:00:00,0.939311051608,12.6061667119,0.0,12.2890091629,0.0,0.421848511336,0.421848511336,0.421848511336,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.291577377141
 12/06  05:00:00,0.943833024114,12.8988612552,0.0,12.5201555969,0.0,0.429858931737,0.429858931737,0.429858931737,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.354091780868
 12/06  06:00:00,1.01365517883,13.3800949292,0.0,12.7248608498,0.0,0.436942914277,0.436942914277,0.436942914277,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.627766970434
 12/06  07:00:00,1.25035755767,14.695858206,0.0,13.5251455216,0.0,0.464575758863,0.464575758863,0.464575758863,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13897714101
 12/06  08:00:00,1.54272651983,14.3841014579,0.0,13.0694506562,0.0,0.448821755363,0.448821755363,0.448821755363,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28092940923
 12/06  09:00:00,1.45667383479,12.9481226906,0.0,11.6749772811,0.0,0.400637046095,0.400637046095,0.400637046095,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24463591991
 12/06  10:00:00,1.25778302124,11.7430781143,0.0,10.5850826639,0.0,0.363235355065,0.363235355065,0.363235355065,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13373156927
 12/06  11:00:00,1.25224852358,11.7583248091,0.0,10.7323471924,0.0,0.36850806009,0.36850806009,0.36850806009,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00114308927
 12/06  12:00:00,1.17850350013,9.03479775746,0.0,8.12846397472,0.0,0.278409465073,0.278409465073,0.278409465073,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.881491646764
 12/06  13:00:00,1.11168634395,7.43902096405,0.0,6.62428308636,0.0,0.226941668447,0.226941668447,0.226941668447,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.790314215683
 12/06  14:00:00,1.0798532909,7.08693308701,0.0,6.32559584411,0.0,0.216845125463,0.216845125463,0.216845125463,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.736069024354
 12/06  15:00:00,1.07138639014,6.42839432501,0.0,5.72037144623,0.0,0.195959138733,0.195959138733,0.195959138733,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.681331848771
 12/06  16:00:00,1.16973088862,6.40085991085,0.0,5.68430116023,0.0,0.194670992828,0.194670992828,0.194670992828,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.688384040208
 12/06  17:00:00,1.50320667778,6.83608506244,0.0,6.04752640777,0.0,0.207377117236,0.207377117236,0.207377117236,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.755232910241
 12/06  18:00:00,2.09391818128,8.85358416084,0.0,7.91688102937,0.0,0.271923136827,0.271923136827,0.271923136827,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.89621767802
 12/06  19:00:00,2.35254593007,8.39212230133,0.0,7.32436157777,0.0,0.250934700518,0.250934700518,0.250934700518,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02380574055
 12/06  20:00:00,2.21283674839,9.00371862254,0.0,7.91307387701,0.0,0.27148705207,0.27148705207,0.27148705207,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04527455967
 12/06  21:00:00,2.12995075099,9.47682586689,0.0,8.46182643554,0.0,0.290264534543,0.290264534543,0.290264534543,0.71053914,0.154808375,0.275874927963,0.681351773484,0.968069478925
 12/06  22:00:00,1.99642646249,10.415240902,0.0,9.49509598886,0.0,0.325920790815,0.325920790815,0.325920790815,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.874310601663
 12/06  23:00:00,1.6906217641,10.9267462093,0.0,10.1643089939,0.0,0.348808662411,0.348808662411,0.348808662411,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.722773492646
 12/06  24:00:00,1.40544711822,11.3795036469,0.0,10.7856347735,0.0,0.370234240715,0.370234240715,0.370234240715,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.559401836423
 12/07  01:00:00,1.10201692239,11.7602345295,0.0,11.3447786837,0.0,0.389493709704,0.389493709704,0.389493709704,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.386946356178
 12/07  02:00:00,1.0053379218,12.4498510412,0.0,12.1154758422,0.0,0.416107650513,0.416107650513,0.416107650513,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.308125468815
 12/07  03:00:00,0.952560967683,12.6207051055,0.0,12.3086998758,0.0,0.422691850295,0.422691850295,0.422691850295,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.286059844137
 12/07  04:00:00,0.946250445488,12.8025402861,0.0,12.4850391621,0.0,0.428787905217,0.428787905217,0.428787905217,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.291920952186
 12/07  05:00:00,0.943326773292,12.8780483194,0.0,12.4987084992,0.0,0.429352680916,0.429352680916,0.429352680916,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.3547259427
 12/07  06:00:00,1.00355431293,13.0835419433,0.0,12.4270715568,0.0,0.426842048368,0.426842048368,0.426842048368,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.629003277538
 12/07  07:00:00,1.20512019608,13.3814539812,0.0,12.2080133752,0.0,0.419338397275,0.419338397275,0.419338397275,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14170506267
 12/07  08:00:00,1.5010404579,13.1720137695,0.0,11.8538617048,0.0,0.40713569343,0.40713569343,0.40713569343,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28443067217
 12/07  09:00:00,1.44858025966,12.7078425443,0.0,11.4307741815,0.0,0.392543470971,0.392543470971,0.392543470971,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24855887322
 12/07  10:00:00,1.25616405258,11.6958557727,0.0,10.5349927599,0.0,0.361616386412,0.361616386412,0.361616386412,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13659913173
 12/07  11:00:00,1.2702461076,12.2766083101,0.0,11.2479324055,0.0,0.386505644109,0.386505644109,0.386505644109,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00384137722
 12/07  12:00:00,1.21510513965,10.0959317502,0.0,9.1878961293,0.0,0.315011104597,0.315011104597,0.315011104597,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.8831934849
 12/07  13:00:00,1.1829798787,9.50395583654,0.0,8.68789851387,0.0,0.298235203189,0.298235203189,0.298235203189,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.791633660653
 12/07  14:00:00,1.15373771258,9.23164091965,0.0,8.4703863175,0.0,0.290729547141,0.290729547141,0.290729547141,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.735986383592
 12/07  15:00:00,1.13473195109,8.26995529494,0.0,7.56213076385,0.0,0.25930469968,0.25930469968,0.25930469968,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.681133501074
 12/07  16:00:00,1.2209440448,7.88707792539,0.0,7.17003548164,0.0,0.245884149014,0.245884149014,0.245884149014,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.688867733333
 12/07  17:00:00,1.54556747417,8.0689776711,0.0,7.28020206315,0.0,0.249737913634,0.249737913634,0.249737913634,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.755449863518
 12/07  18:00:00,2.10654680731,9.2248426529,0.0,8.28757566325,0.0,0.284551762864,0.284551762864,0.284551762864,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.896781536193
 12/07  19:00:00,2.34958640726,8.30699399218,0.0,7.23739947642,0.0,0.2479751777,0.2479751777,0.2479751777,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02563953275
 12/07  20:00:00,2.18869904775,8.30510621057,0.0,7.2124597374,0.0,0.24734935143,0.24734935143,0.24734935143,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04727628732
 12/07  21:00:00,2.09339782722,8.41465585821,0.0,7.39738134573,0.0,0.253711610771,0.253711610771,0.253711610771,0.71053914,0.154808375,0.275874927963,0.681351773484,0.97034456005
 12/07  22:00:00,1.93871074063,8.7404092773,0.0,7.81805433835,0.0,0.268205068956,0.268205068956,0.268205068956,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.876520627425
 12/07  23:00:00,1.63029048745,9.17231564916,0.0,8.40732784598,0.0,0.288477385762,0.288477385762,0.288477385762,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.725324080411
 12/07  24:00:00,1.33484911118,9.32842480597,0.0,8.73224203629,0.0,0.299636233669,0.299636233669,0.299636233669,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.561715732635
 12/08  01:00:00,1.03651366586,9.85726425713,0.0,9.44003487077,0.0,0.32399045318,0.32399045318,0.32399045318,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388719896784
 12/08  02:00:00,0.935765857344,10.4312109542,0.0,10.0952067064,0.0,0.346535586055,0.346535586055,0.346535586055,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309754517587
 12/08  03:00:00,0.882932168181,10.6008018175,0.0,10.2872485645,0.0,0.353063050793,0.353063050793,0.353063050793,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28760786754
 12/08  04:00:00,0.892451787384,11.240067324,0.0,10.9207726777,0.0,0.374989247113,0.374989247113,0.374989247113,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293714474514
 12/08  05:00:00,0.903781455469,11.7346984796,0.0,11.3537229127,0.0,0.389807363093,0.389807363093,0.389807363093,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356361689464
 12/08  06:00:00,0.970371459501,12.1254301292,0.0,11.4665219334,0.0,0.393659194943,0.393659194943,0.393659194943,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.631441086843
 12/08  07:00:00,1.17186892516,12.423067791,0.0,11.2458393017,0.0,0.386087126355,0.386087126355,0.386087126355,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14549294591
 12/08  08:00:00,1.49791184124,13.0916959465,0.0,11.7695478071,0.0,0.404007076771,0.404007076771,0.404007076771,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28842674684
 12/08  09:00:00,1.40027028073,11.3195166552,0.0,10.0391783584,0.0,0.344233492035,0.344233492035,0.344233492035,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25182880725
 12/08  10:00:00,1.21735706748,10.5723362363,0.0,9.40747444399,0.0,0.322809401312,0.322809401312,0.322809401312,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14059791123
 12/08  11:00:00,1.18628590305,9.85195939214,0.0,8.82020487917,0.0,0.302545439561,0.302545439561,0.302545439561,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00691998561
 12/08  12:00:00,1.15024682,8.21319230897,0.0,7.30130896376,0.0,0.250152784944,0.250152784944,0.250152784944,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.887041209236
 12/08  13:00:00,1.07402279847,6.35081167289,0.0,5.53178145127,0.0,0.189278122967,0.189278122967,0.189278122967,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.794606559602
 12/08  14:00:00,1.03115171541,5.67680418968,0.0,4.91122366814,0.0,0.168143549975,0.168143549975,0.168143549975,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.740312302998
 12/08  15:00:00,1.02178964454,4.99027994011,0.0,4.27785942954,0.0,0.146362393125,0.146362393125,0.146362393125,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.685729480563
 12/08  16:00:00,1.12504686049,5.10546857491,0.0,4.38464075265,0.0,0.1499869647,0.1499869647,0.1499869647,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.692653111848
 12/08  17:00:00,1.4641271008,5.70305248379,0.0,4.90952362626,0.0,0.168297540261,0.168297540261,0.168297540261,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.760203113093
 12/08  18:00:00,2.04087275792,7.31890501306,0.0,6.37689565003,0.0,0.218877713476,0.218877713476,0.218877713476,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.901523909579
 12/08  19:00:00,2.30630027096,7.0518277775,0.0,5.97773276464,0.0,0.204689041406,0.204689041406,0.204689041406,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03014002985
 12/08  20:00:00,2.16217051688,7.53869732378,0.0,6.44192060085,0.0,0.220820820562,0.220820820562,0.220820820562,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05140653707
 12/08  21:00:00,2.08899616191,8.29125445344,0.0,7.2701773674,0.0,0.249309945461,0.249309945461,0.249309945461,0.71053914,0.154808375,0.275874927963,0.681351773484,0.974147133612
 12/08  22:00:00,1.9378080312,8.72172469085,0.0,7.79671812339,0.0,0.267302359523,0.267302359523,0.267302359523,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.879172255936
 12/08  23:00:00,1.63408686391,9.28878172196,0.0,8.52177683836,0.0,0.292273762219,0.292273762219,0.292273762219,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727341160836
 12/08  24:00:00,1.35936671293,10.0457981101,0.0,9.44836730926,0.0,0.324153835427,0.324153835427,0.324153835427,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.562963763819
 12/09  01:00:00,1.07710091978,10.8660967676,0.0,10.432848835,0.0,0.358004024018,0.358004024018,0.358004024018,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.404738442962
 12/09  02:00:00,0.969864243416,11.3228273994,0.0,10.9784627669,0.0,0.376686948052,0.376686948052,0.376686948052,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.318114902268
 12/09  03:00:00,0.916087626351,11.4994915821,0.0,11.1799240366,0.0,0.383607270536,0.383607270536,0.383607270536,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.293622159959
 12/09  04:00:00,0.914611762917,11.8571671897,0.0,11.5316318013,0.0,0.395783818474,0.395783818474,0.395783818474,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.299955216557
 12/09  05:00:00,0.927263391328,12.3561855009,0.0,11.9618296669,0.0,0.410618143336,0.410618143336,0.410618143336,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.369741956532
 12/09  06:00:00,0.992993962907,12.7057345653,0.0,12.008341518,0.0,0.412185005749,0.412185005749,0.412185005749,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.66992593839
 12/09  07:00:00,1.23567799788,14.057509065,0.0,12.7915144726,0.0,0.43927068686,0.43927068686,0.43927068686,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23425904896
 12/09  08:00:00,1.55012362454,14.0958710972,0.0,12.6653213142,0.0,0.435057498146,0.435057498146,0.435057498146,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.39682839048
 12/09  09:00:00,1.4771950573,12.7241606886,0.0,11.3308685366,0.0,0.388720967713,0.388720967713,0.388720967713,0.29257494,0.063744625,0.30112795013,0.413914574456,1.3647826624
 12/09  10:00:00,1.30737365175,11.9854228347,0.0,10.7166788672,0.0,0.367794927116,0.367794927116,0.367794927116,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24448008637
 12/09  11:00:00,1.29132978388,11.5135981168,0.0,10.3922839593,0.0,0.356673091106,0.356673091106,0.356673091106,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.09647963014
 12/09  12:00:00,1.23471221512,9.222261472,0.0,8.2360721362,0.0,0.282129420544,0.282129420544,0.282129420544,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.961347199826
 12/09  13:00:00,1.16091085968,7.5521114168,0.0,6.66825320788,0.0,0.228355678081,0.228355678081,0.228355678081,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.859434546908
 12/09  14:00:00,1.1329123329,7.42325613767,0.0,6.60166911692,0.0,0.226316134946,0.226316134946,0.226316134946,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.796318802197
 12/09  15:00:00,1.12707347695,6.96498610411,0.0,6.20275590346,0.0,0.212520653362,0.212520653362,0.212520653362,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.735539170631
 12/09  16:00:00,1.22005638074,6.84078825597,0.0,6.07058329869,0.0,0.207937512091,0.207937512091,0.207937512091,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.742030246864
 12/09  17:00:00,1.55415128544,7.33961234598,0.0,6.48561315475,0.0,0.222403805657,0.222403805657,0.222403805657,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.820673446796
 12/09  18:00:00,2.1208709749,8.69326703895,0.0,7.67839137043,0.0,0.263524000233,0.263524000233,0.263524000233,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.974390215067
 12/09  19:00:00,2.36351570028,7.816038218,0.0,6.64717116101,0.0,0.227594155188,0.227594155188,0.227594155188,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12491207398
 12/09  20:00:00,2.20863532224,8.00073115924,0.0,6.79806100422,0.0,0.233040871726,0.233040871726,0.233040871726,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15729996916
 12/09  21:00:00,2.1222500025,8.34665552269,0.0,7.22450781594,0.0,0.247708415722,0.247708415722,0.247708415722,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07521775431
 12/09  22:00:00,1.97736627065,8.91924924135,0.0,7.90863919196,0.0,0.271253741508,0.271253741508,0.271253741508,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.964775737871
 12/09  23:00:00,1.66002126358,9.28753591979,0.0,8.4535916251,0.0,0.289914949967,0.289914949967,0.289914949967,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.794280571925
 12/09  24:00:00,1.36398865384,9.77024739169,0.0,9.13095134404,0.0,0.313240930996,0.313240930996,0.313240930996,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.604829010599
 12/10  01:00:00,1.05211720675,10.1408925162,0.0,9.70687463209,0.0,0.333020310991,0.333020310991,0.333020310991,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.405508394561
 12/10  02:00:00,0.950875898105,10.7682733597,0.0,10.4233192923,0.0,0.35769860274,0.35769860274,0.35769860274,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.318704337206
 12/10  03:00:00,0.896011137399,10.9149595962,0.0,10.5950187789,0.0,0.363530781583,0.363530781583,0.363530781583,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.293995431736
 12/10  04:00:00,0.888382452332,11.0962428878,0.0,10.770038526,0.0,0.369554507888,0.369554507888,0.369554507888,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.300624190011
 12/10  05:00:00,0.898025254776,11.5068965896,0.0,11.111611155,0.0,0.381380006784,0.381380006784,0.381380006784,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.370671557181
 12/10  06:00:00,0.962861895576,11.8309659093,0.0,11.1317291934,0.0,0.382052938418,0.382052938418,0.382052938418,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.671769606895
 12/10  07:00:00,1.20135824186,13.0641761798,0.0,11.7947326983,0.0,0.404950930839,0.404950930839,0.404950930839,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23770793813
 12/10  08:00:00,1.49869784158,12.6118169196,0.0,11.1775960047,0.0,0.38363171519,0.38363171519,0.38363171519,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40049952235
 12/10  09:00:00,1.4535775362,12.0384817209,0.0,10.6408738926,0.0,0.365103446619,0.365103446619,0.365103446619,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36909833874
 12/10  10:00:00,1.27797971129,11.1381582055,0.0,9.8658113242,0.0,0.338400986649,0.338400986649,0.338400986649,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24808300026
 12/10  11:00:00,1.26756541157,10.8271002928,0.0,9.70257603065,0.0,0.332908718796,0.332908718796,0.332908718796,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.09968973477
 12/10  12:00:00,1.2354077044,9.24240724583,0.0,8.25366343553,0.0,0.282824909825,0.282824909825,0.282824909825,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.963901674328
 12/10  13:00:00,1.19708238039,8.60056239078,0.0,7.71474395219,0.0,0.264527198796,0.264527198796,0.264527198796,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.861394776573
 12/10  14:00:00,1.14209356109,7.69637036791,0.0,6.87408364934,0.0,0.235497363143,0.235497363143,0.235497363143,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.797018500023
 12/10  15:00:00,1.14021337906,7.34827342346,0.0,6.58478938301,0.0,0.225660555472,0.225660555472,0.225660555472,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.736793010438
 12/10  16:00:00,1.23008732886,7.13228487494,0.0,6.36049270504,0.0,0.217968460215,0.217968460215,0.217968460215,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.743617459487
 12/10  17:00:00,1.55132034746,7.26208006869,0.0,6.40676793118,0.0,0.219572867673,0.219572867673,0.219572867673,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.821986393075
 12/10  18:00:00,2.11399906076,8.49669129484,0.0,7.47959991069,0.0,0.256652086092,0.256652086092,0.256652086092,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.976605930697
 12/10  19:00:00,2.36029491982,7.72584131762,0.0,6.55434746804,0.0,0.224373374724,0.224373374724,0.224373374724,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12753886657
 12/10  20:00:00,2.20227917509,7.82063977686,0.0,6.61501092787,0.0,0.226684724574,0.226684724574,0.226684724574,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16025866314
 12/10  21:00:00,2.10615055781,7.88305642787,0.0,6.75848913134,0.0,0.231608971036,0.231608971036,0.231608971036,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07763734409
 12/10  22:00:00,1.95557983524,8.28957916727,0.0,7.27658188872,0.0,0.249467306097,0.249467306097,0.249467306097,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.967162967031
 12/10  23:00:00,1.63379893819,8.52780459072,0.0,7.69156977007,0.0,0.263692624576,0.263692624576,0.263692624576,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.796571097883
 12/10  24:00:00,1.32405370486,8.61340944511,0.0,7.97247718531,0.0,0.273305982019,0.273305982019,0.273305982019,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.606465222757
 12/11  01:00:00,0.999207166751,8.7808431211,0.0,8.3612561225,0.0,0.286683954067,0.286683954067,0.286683954067,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391077509017
 12/11  02:00:00,0.886045097157,8.99369404502,0.0,8.65567140687,0.0,0.296814825868,0.296814825868,0.296814825868,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311772907953
 12/11  03:00:00,0.831951745576,9.12542083788,0.0,8.80985191619,0.0,0.302082628188,0.302082628188,0.302082628188,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289623536188
 12/11  04:00:00,0.822464653387,9.21694764407,0.0,8.89577355838,0.0,0.305002113115,0.305002113115,0.305002113115,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295593913829
 12/11  05:00:00,0.820723694137,9.33038107896,0.0,8.94664331135,0.0,0.306749601761,0.306749601761,0.306749601761,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359123890161
 12/11  06:00:00,0.88167476598,9.55871853086,0.0,8.89457064453,0.0,0.304962501422,0.304962501422,0.304962501422,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636680777336
 12/11  07:00:00,1.07919254438,9.74572498146,0.0,8.55871746361,0.0,0.293410745572,0.293410745572,0.293410745572,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15527197447
 12/11  08:00:00,1.3973658426,10.1884880971,0.0,8.85518221636,0.0,0.30346107813,0.30346107813,0.30346107813,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29958448821
 12/11  09:00:00,1.34476812629,9.71537068247,0.0,8.42347826344,0.0,0.288731337595,0.288731337595,0.288731337595,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26338292945
 12/11  10:00:00,1.18110726517,9.53566631123,0.0,8.36107027171,0.0,0.286559598994,0.286559598994,0.286559598994,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15033215847
 12/11  11:00:00,1.20453142733,10.391219698,0.0,9.35087480224,0.0,0.320790963847,0.320790963847,0.320790963847,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01551036836
 12/11  12:00:00,1.17370105806,8.91071895379,0.0,7.99252773553,0.0,0.273607023001,0.273607023001,0.273607023001,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.893349082292
 12/11  13:00:00,1.1240304741,7.81337520773,0.0,6.98890873168,0.0,0.239285798598,0.239285798598,0.239285798598,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.800042814035
 12/11  14:00:00,1.09675827856,7.59345001094,0.0,6.82370803796,0.0,0.233750113122,0.233750113122,0.233750113122,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74447375443
 12/11  15:00:00,1.09432431816,7.10827073493,0.0,6.39282302771,0.0,0.218897066749,0.218897066749,0.218897066749,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.688756677201
 12/11  16:00:00,1.18401598734,6.82799278027,0.0,6.10404305621,0.0,0.208956091547,0.208956091547,0.208956091547,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.695775013644
 12/11  17:00:00,1.51368382254,7.15603551183,0.0,6.35905827835,0.0,0.217854261998,0.217854261998,0.217854261998,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.763651489052
 12/11  18:00:00,2.08392595983,8.58380512337,0.0,7.63682156013,0.0,0.261930915385,0.261930915385,0.261930915385,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.906498109787
 12/11  19:00:00,2.34634220245,8.22960189107,0.0,7.14896209958,0.0,0.244730972893,0.244730972893,0.244730972893,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03668480849
 12/11  20:00:00,2.19663121342,8.55484964136,0.0,7.45138880051,0.0,0.255281517098,0.255281517098,0.255281517098,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.058090655
 12/11  21:00:00,2.12167310432,9.25429705634,0.0,8.2270547702,0.0,0.281986887876,0.281986887876,0.281986887876,0.71053914,0.154808375,0.275874927963,0.681351773484,0.980312333715
 12/11  22:00:00,1.96801621442,9.61240269766,0.0,8.68191110473,0.0,0.297510542741,0.297510542741,0.297510542741,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.884657281408
 12/11  23:00:00,1.66938249742,10.3247324556,0.0,9.55336356498,0.0,0.327569395731,0.327569395731,0.327569395731,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.731705167891
