Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/11  24:00:00,1.38531627683,10.8113940237,0.0,10.2112278935,0.0,0.35010339932,0.35010339932,0.35010339932,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565699093197
 12/12  01:00:00,1.08629426735,11.3179079976,0.0,10.898589881,0.0,0.373771054669,0.373771054669,0.373771054669,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.390808626995
 12/12  02:00:00,0.984290795774,11.8542867772,0.0,11.5173507882,0.0,0.395060524485,0.395060524485,0.395060524485,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310686258759
 12/12  03:00:00,0.939519271834,12.2562911718,0.0,11.9418811065,0.0,0.409650154446,0.409650154446,0.409650154446,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28846467983
 12/12  04:00:00,0.93826594718,12.5852446236,0.0,12.2654371883,0.0,0.420803406908,0.420803406908,0.420803406908,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294227263466
 12/12  05:00:00,0.940653800076,12.8184243104,0.0,12.4358517184,0.0,0.426679707699,0.426679707699,0.426679707699,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357958714602
 12/12  06:00:00,1.01243248886,13.3612840169,0.0,12.6977758832,0.0,0.435720224302,0.435720224302,0.435720224302,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636041024651
 12/12  07:00:00,1.24945632649,14.6945674386,0.0,13.5068133692,0.0,0.463674527688,0.463674527688,0.463674527688,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15601852593
 12/12  08:00:00,1.5540079982,14.7350504945,0.0,13.400620187,0.0,0.460103233726,0.460103233726,0.460103233726,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.300708915
 12/12  09:00:00,1.44686479588,12.6936118826,0.0,11.4016435569,0.0,0.390828007188,0.390828007188,0.390828007188,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26345883616
 12/12  10:00:00,1.22380986517,10.7831248637,0.0,9.60787808161,0.0,0.329262198997,0.329262198997,0.329262198997,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15098290105
 12/12  11:00:00,1.20996595749,10.5524165029,0.0,9.51077400478,0.0,0.326225494005,0.326225494005,0.326225494005,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01680797075
 12/12  12:00:00,1.14217409495,7.99824915765,0.0,7.07825350207,0.0,0.242080059891,0.242080059891,0.242080059891,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.895153519608
 12/12  13:00:00,1.08249947924,6.60688381758,0.0,5.78012881397,0.0,0.197754803732,0.197754803732,0.197754803732,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.802331341594
 12/12  14:00:00,1.03687983851,5.85427589407,0.0,5.08200523843,0.0,0.173871673071,0.173871673071,0.173871673071,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.747002437083
 12/12  15:00:00,1.03778221639,5.46322296328,0.0,4.74488693354,0.0,0.162354964974,0.162354964974,0.162354964974,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.691644999728
 12/12  16:00:00,1.14702915422,5.75014848124,0.0,5.02303645695,0.0,0.171969258433,0.171969258433,0.171969258433,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.698937313875
 12/12  17:00:00,1.49179024144,6.51737681113,0.0,5.71743990897,0.0,0.195960680899,0.195960680899,0.195960680899,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.766611157726
 12/12  18:00:00,2.08496397278,8.61030151633,0.0,7.66042208969,0.0,0.262968928327,0.262968928327,0.262968928327,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.909393973187
 12/12  19:00:00,2.34678856628,8.24380858108,0.0,7.16102773221,0.0,0.245177336727,0.245177336727,0.245177336727,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03882586585
 12/12  20:00:00,2.22080722512,9.25344668871,0.0,8.14734849639,0.0,0.279457528796,0.279457528796,0.279457528796,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06072800647
 12/12  21:00:00,2.13019851524,9.50529800151,0.0,8.47675616241,0.0,0.290512298797,0.290512298797,0.290512298797,0.71053914,0.154808375,0.275874927963,0.681351773484,0.981611886676
 12/12  22:00:00,1.99132356098,10.2847444129,0.0,9.35245698017,0.0,0.3208178893,0.3208178893,0.3208178893,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.886453121229
 12/12  23:00:00,1.69136116794,10.9623881439,0.0,10.1901536212,0.0,0.349548066254,0.349548066254,0.349548066254,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.732570799913
 12/12  24:00:00,1.42000640619,11.8136512098,0.0,11.2129530606,0.0,0.384793528683,0.384793528683,0.384793528683,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566231112165
 12/13  01:00:00,1.11422079645,12.1266256123,0.0,11.7075047798,0.0,0.401697583763,0.401697583763,0.401697583763,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.390611342951
 12/13  02:00:00,1.01764192648,12.8163655876,0.0,12.4795931694,0.0,0.428411655195,0.428411655195,0.428411655195,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310522687934
 12/13  03:00:00,0.973148114231,13.2273644717,0.0,12.9134649853,0.0,0.443278996842,0.443278996842,0.443278996842,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28795410088
 12/13  04:00:00,0.975147954692,13.6491586871,0.0,13.3297872013,0.0,0.45768541442,0.45768541442,0.45768541442,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293791313945
 12/13  05:00:00,0.985691306453,14.1181743844,0.0,13.7360212802,0.0,0.471717214076,0.471717214076,0.471717214076,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357539226788
 12/13  06:00:00,1.04620218727,14.3358119107,0.0,13.6718667837,0.0,0.469489922717,0.469489922717,0.469489922717,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636478018028
 12/13  07:00:00,1.2819952118,15.6329446774,0.0,14.4434421569,0.0,0.496213412993,0.496213412993,0.496213412993,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15776697703
 12/13  08:00:00,1.55433971364,14.7437423603,0.0,13.4073241489,0.0,0.460434949168,0.460434949168,0.460434949168,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30269681892
 12/13  09:00:00,1.46865166221,13.3159978155,0.0,12.0213289065,0.0,0.412614873518,0.412614873518,0.412614873518,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26615941938
 12/13  10:00:00,1.28554854804,12.5674922527,0.0,11.3899927451,0.0,0.391000881869,0.391000881869,0.391000881869,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1532356265
 12/13  11:00:00,1.26514894114,12.1529151756,0.0,11.1102644121,0.0,0.381408477655,0.381408477655,0.381408477655,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01781623616
 12/13  12:00:00,1.18682195974,9.29305752057,0.0,8.37235901142,0.0,0.286727924685,0.286727924685,0.286727924685,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.895856373172
 12/13  13:00:00,1.1790370923,9.40109210143,0.0,8.57349380158,0.0,0.294292416793,0.294292416793,0.294292416793,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.803174637838
 12/13  14:00:00,1.15722871279,9.33859829824,0.0,8.56647370948,0.0,0.294220547354,0.294220547354,0.294220547354,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.746856370209
 12/13  15:00:00,1.1695772078,9.29154703891,0.0,8.57462049041,0.0,0.294149956385,0.294149956385,0.294149956385,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.690235518485
 12/13  16:00:00,1.26251526968,9.10439048368,0.0,8.37912117065,0.0,0.287455373892,0.287455373892,0.287455373892,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.697094602614
 12/13  17:00:00,1.5859243301,9.25461654727,0.0,8.45655342091,0.0,0.290094769561,0.290094769561,0.290094769561,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.764737381925
 12/13  18:00:00,2.13718783261,10.1328300834,0.0,9.18416785095,0.0,0.315192788157,0.315192788157,0.315192788157,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.908176778988
 12/13  19:00:00,2.37024836553,8.92139492144,0.0,7.83800339045,0.0,0.268637135974,0.268637135974,0.268637135974,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03943654798
 12/13  20:00:00,2.20835623238,8.89245383465,0.0,7.78604040506,0.0,0.267006536057,0.267006536057,0.267006536057,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06104324374
 12/13  21:00:00,2.11143798786,8.95339647884,0.0,7.92325699301,0.0,0.271751771412,0.271751771412,0.271751771412,0.71053914,0.154808375,0.275874927963,0.681351773484,0.983209533399
 12/13  22:00:00,1.94355588092,8.89602083048,0.0,7.96245230749,0.0,0.273050209248,0.273050209248,0.273050209248,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.887734211473
 12/13  23:00:00,1.62029643641,8.89318123916,0.0,8.11967427125,0.0,0.278483334718,0.278483334718,0.278483334718,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.733843245144
 12/13  24:00:00,1.33038497128,9.20805032721,0.0,8.60615783912,0.0,0.295172093769,0.295172093769,0.295172093769,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.567425451039
 12/14  01:00:00,1.0174636558,9.30834581911,0.0,8.88783189998,0.0,0.304940443113,0.304940443113,0.304940443113,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392004429542
 12/14  02:00:00,0.91299769015,9.7726273028,0.0,9.43440256315,0.0,0.323767418861,0.323767418861,0.323767418861,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311975009443
 12/14  03:00:00,0.871709298989,10.275875221,0.0,9.96039016371,0.0,0.341840181601,0.341840181601,0.341840181601,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289539671762
 12/14  04:00:00,0.863090496585,10.3935179544,0.0,10.0723499853,0.0,0.345627956313,0.345627956313,0.345627956313,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295587797291
 12/14  05:00:00,0.870579622249,10.7744850106,0.0,10.3902824343,0.0,0.356605529872,0.356605529872,0.356605529872,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359588698925
 12/14  06:00:00,0.949127351283,11.5156837802,0.0,10.8487337749,0.0,0.372415086725,0.372415086725,0.372415086725,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.639482896342
 12/14  07:00:00,1.16960166028,12.3753433485,0.0,11.1816194291,0.0,0.383819861469,0.383819861469,0.383819861469,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16198837604
 12/14  08:00:00,1.45170757147,11.7685268016,0.0,10.4275494206,0.0,0.357802807002,0.357802807002,0.357802807002,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30725598843
 12/14  09:00:00,1.3798257051,10.7405570314,0.0,9.44133579936,0.0,0.32378891641,0.32378891641,0.32378891641,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27071174242
 12/14  10:00:00,1.20825962384,10.3258540723,0.0,9.14425115112,0.0,0.313711957669,0.313711957669,0.313711957669,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15733904016
 12/14  11:00:00,1.2133960213,10.6499529502,0.0,9.60360800819,0.0,0.329655557818,0.329655557818,0.329655557818,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02151041463
 12/14  12:00:00,1.20552273096,9.82932771205,0.0,8.90535004136,0.0,0.305428695899,0.305428695899,0.305428695899,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.899135534709
 12/14  13:00:00,1.14372902761,8.38738994712,0.0,7.5586105906,0.0,0.258984352099,0.258984352099,0.258984352099,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.804355694506
 12/14  14:00:00,1.10707341848,7.89385899296,0.0,7.12010996221,0.0,0.244065253047,0.244065253047,0.244065253047,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.748480812199
 12/14  15:00:00,1.12693351374,8.05536542872,0.0,7.33623401619,0.0,0.251506262327,0.251506262327,0.251506262327,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.692440382514
 12/14  16:00:00,1.22825565436,8.11088374861,0.0,7.38313781503,0.0,0.253195758566,0.253195758566,0.253195758566,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.699571223157
 12/14  17:00:00,1.56250028038,8.57406108988,0.0,7.77339531315,0.0,0.266670719839,0.266670719839,0.266670719839,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.767340032305
 12/14  18:00:00,2.14706504624,10.4158281853,0.0,9.46419849637,0.0,0.325070001791,0.325070001791,0.325070001791,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.911144235449
 12/14  19:00:00,2.40536756245,9.94654405799,0.0,8.86070347557,0.0,0.303756332899,0.303756332899,0.303756332899,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04188559941
 12/14  20:00:00,2.26292566727,10.4790141588,0.0,9.36999475125,0.0,0.321575970951,0.321575970951,0.321575970951,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06364922166
 12/14  21:00:00,2.18813255798,11.1839173787,0.0,10.1519311135,0.0,0.348446341532,0.348446341532,0.348446341532,0.71053914,0.154808375,0.275874927963,0.681351773484,0.985056312809
 12/14  22:00:00,2.0440229929,11.81592338,0.0,10.8812663922,0.0,0.373517321222,0.373517321222,0.373517321222,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.888822676276
 12/14  23:00:00,1.74388284197,12.4837868536,0.0,11.7098576026,0.0,0.402069740278,0.402069740278,0.402069740278,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.734265528225
 12/14  24:00:00,1.46506854652,13.1177979334,0.0,12.5164396787,0.0,0.429855669014,0.429855669014,0.429855669014,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566891217603
 12/15  01:00:00,1.17255789149,13.8104688398,0.0,13.3913240574,0.0,0.460034678808,0.460034678808,0.460034678808,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.390635292812
 12/15  02:00:00,1.07790943112,14.5579261795,0.0,14.2218615112,0.0,0.488679159834,0.488679159834,0.488679159834,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.30981493816
 12/15  03:00:00,1.04009261625,15.1595683103,0.0,14.8465263915,0.0,0.510223498861,0.510223498861,0.510223498861,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28709653331
 12/15  04:00:00,1.0322429374,15.2974607193,0.0,14.9788964318,0.0,0.514780397132,0.514780397132,0.514780397132,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.292984115705
 12/15  05:00:00,1.04192663599,15.7382322562,0.0,15.3564866903,0.0,0.52795254361,0.52795254361,0.52795254361,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357131688454
 12/15  06:00:00,1.10846571081,16.1318989138,0.0,15.4669150383,0.0,0.531753446252,0.531753446252,0.531753446252,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.637516766494
 12/15  07:00:00,1.34078429311,17.3328841756,0.0,16.1395470103,0.0,0.555002494308,0.555002494308,0.555002494308,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16160162193
 12/15  08:00:00,1.62889531493,16.8991872844,0.0,15.558344149,0.0,0.53499055046,0.53499055046,0.53499055046,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3071217428
 12/15  09:00:00,1.57762449908,16.4680898192,0.0,15.1689641177,0.0,0.521587710389,0.521587710389,0.521587710389,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27061621191
 12/15  10:00:00,1.38558561028,15.4658991346,0.0,14.2854235879,0.0,0.491037944107,0.491037944107,0.491037944107,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15621166563
 12/15  11:00:00,1.36269866779,14.9745132658,0.0,13.9296220393,0.0,0.478958204301,0.478958204301,0.478958204301,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0200566991
 12/15  12:00:00,1.30338383525,12.6649875542,0.0,11.7425479931,0.0,0.403289800197,0.403289800197,0.403289800197,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.897597425157
 12/15  13:00:00,1.2254452835,10.7500220033,0.0,9.92195063576,0.0,0.340700607989,0.340700607989,0.340700607989,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.803647705496
 12/15  14:00:00,1.16069685763,9.44626931512,0.0,8.67345731485,0.0,0.297688692198,0.297688692198,0.297688692198,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74754378171
 12/15  15:00:00,1.15976073793,9.00088337506,0.0,8.28182228929,0.0,0.28433348652,0.28433348652,0.28433348652,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.692370055748
 12/15  16:00:00,1.24816484549,8.68444888953,0.0,7.95684032098,0.0,0.273104949699,0.273104949699,0.273104949699,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.699433858133
 12/15  17:00:00,1.57977765098,9.0702204041,0.0,8.26911329573,0.0,0.283948090443,0.283948090443,0.283948090443,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.767781363942
 12/15  18:00:00,2.17218635239,11.1372909258,0.0,10.1845668141,0.0,0.350191307942,0.350191307942,0.350191307942,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.91223865829
 12/15  19:00:00,2.42404764099,10.484806795,0.0,9.39776015968,0.0,0.32243641143,0.32243641143,0.32243641143,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04309165228
 12/15  20:00:00,2.28403332363,11.0847483414,0.0,9.97429242375,0.0,0.342683627305,0.342683627305,0.342683627305,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06508573175
 12/15  21:00:00,2.19855323175,11.4811739407,0.0,10.448213417,0.0,0.358867015305,0.358867015305,0.358867015305,0.71053914,0.154808375,0.275874927963,0.681351773484,0.986030571206
 12/15  22:00:00,2.04733286208,11.9042049458,0.0,10.9684921107,0.0,0.376827190408,0.376827190408,0.376827190408,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.889878523564
 12/15  23:00:00,1.74326699863,12.4566472059,0.0,11.6819910404,0.0,0.401453896938,0.401453896938,0.401453896938,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.734992442785
 12/15  24:00:00,1.4613577065,13.00005783,0.0,12.3983025456,0.0,0.426144828998,0.426144828998,0.426144828998,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.567288247301
 12/16  01:00:00,1.16434177933,13.3874155428,0.0,12.9527077049,0.0,0.44524488357,0.44524488357,0.44524488357,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.406198348382
 12/16  02:00:00,1.05095206554,13.6600067075,0.0,13.3156350996,0.0,0.457774770175,0.457774770175,0.457774770175,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.318121877718
 12/16  03:00:00,0.980241560078,13.3447304927,0.0,13.0255030888,0.0,0.447761204263,0.447761204263,0.447761204263,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.293282018344
 12/16  04:00:00,0.979695772914,13.7289423604,0.0,13.4033583412,0.0,0.460867828471,0.460867828471,0.460867828471,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.300003847426
 12/16  05:00:00,0.962573237591,13.3667954261,0.0,12.9711463835,0.0,0.4459279896,0.4459279896,0.4459279896,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.371035165121
 12/16  06:00:00,1.02116013678,13.5131145083,0.0,12.8083946193,0.0,0.440351179619,0.440351179619,0.440351179619,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.677252780025
 12/16  07:00:00,1.23240998099,13.962208504,0.0,12.6776945738,0.0,0.436002669966,0.436002669966,0.436002669966,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25277838675
 12/16  08:00:00,1.57467440069,14.8203327214,0.0,13.3678002517,0.0,0.459608274304,0.459608274304,0.459608274304,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.41881107713
 12/16  09:00:00,1.48958894193,13.0949712358,0.0,11.6797444288,0.0,0.401114852344,0.401114852344,0.401114852344,0.29257494,0.063744625,0.30112795013,0.413914574456,1.38671731745
 12/16  10:00:00,1.31816036711,12.3045867114,0.0,11.0157964149,0.0,0.378581642477,0.378581642477,0.378581642477,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.26452641548
 12/16  11:00:00,1.3275960165,12.5668639755,0.0,11.4283766542,0.0,0.392939323722,0.392939323722,0.392939323722,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11365279387
 12/16  12:00:00,1.27593773472,10.4223159623,0.0,9.42226286928,0.0,0.32335494014,0.32335494014,0.32335494014,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.975210957006
 12/16  13:00:00,1.19925418356,8.66800431776,0.0,7.77252880417,0.0,0.266699001965,0.266699001965,0.266699001965,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.87105185157
 12/16  14:00:00,1.14714846804,7.84135364979,0.0,7.00983529115,0.0,0.240552270088,0.240552270088,0.240552270088,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.806250140094
 12/16  15:00:00,1.15170940164,7.6796575667,0.0,6.90787028042,0.0,0.237156578052,0.237156578052,0.237156578052,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.745096256268
 12/16  16:00:00,1.24092946173,7.44635636835,0.0,6.66625906243,0.0,0.228810593084,0.228810593084,0.228810593084,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.751922595499
 12/16  17:00:00,1.56492853606,7.65766998472,0.0,6.79280806581,0.0,0.233181056276,0.233181056276,0.233181056276,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.831536174482
 12/16  18:00:00,2.14639879002,9.43657946943,0.0,8.40737149811,0.0,0.289051815355,0.289051815355,0.289051815355,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.988722517867
 12/16  19:00:00,2.39819596047,8.83268214732,0.0,7.64712634487,0.0,0.262274415375,0.262274415375,0.262274415375,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14160081945
 12/16  20:00:00,2.23446872662,8.76281532842,0.0,7.5431069866,0.0,0.258874276106,0.258874276106,0.258874276106,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17433815596
 12/16  21:00:00,2.14928703948,9.139257769,0.0,8.00150476014,0.0,0.274745452708,0.274745452708,0.274745452708,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09082305643
 12/16  22:00:00,1.99513258225,9.44143808437,0.0,8.41731862077,0.0,0.289020053107,0.289020053107,0.289020053107,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.978285152075
 12/16  23:00:00,1.68410516209,9.9856185356,0.0,9.14104590579,0.0,0.313998848481,0.313998848481,0.313998848481,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.804908907043
 12/16  24:00:00,1.38216453403,10.2951220618,0.0,9.64917983207,0.0,0.331416811193,0.331416811193,0.331416811193,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.611475192708
 12/17  01:00:00,1.06445605658,10.4928206929,0.0,10.0559438587,0.0,0.345359160822,0.345359160822,0.345359160822,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.408367344673
 12/17  02:00:00,0.942136307197,10.5055733127,0.0,10.1593396736,0.0,0.348959011833,0.348959011833,0.348959011833,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.319983908853
 12/17  03:00:00,0.881013622751,10.4680549577,0.0,10.1469816929,0.0,0.348533266935,0.348533266935,0.348533266935,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.295127879316
 12/17  04:00:00,0.867643690394,10.4823873509,0.0,10.1549811154,0.0,0.34881574595,0.34881574595,0.34881574595,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.301826063586
 12/17  05:00:00,0.865018912621,10.5394982007,0.0,10.14145022,0.0,0.348373664629,0.348373664629,0.348373664629,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.373434103229
 12/17  06:00:00,0.925768588333,10.7505166426,0.0,10.0425208291,0.0,0.344959631175,0.344959631175,0.344959631175,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.680528704567
 12/17  07:00:00,1.13234234041,11.0698392202,0.0,9.78090499773,0.0,0.33593502939,0.33593502939,0.33593502939,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25719867911
 12/17  08:00:00,1.4639784335,11.6183109266,0.0,10.1609557843,0.0,0.348912307107,0.348912307107,0.348912307107,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42363374978
 12/17  09:00:00,1.41181538572,10.840535453,0.0,9.42020142006,0.0,0.323341296129,0.323341296129,0.323341296129,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39182454331
 12/17  10:00:00,1.24292907285,10.1309642864,0.0,8.83796765803,0.0,0.303350348212,0.303350348212,0.303350348212,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.26873274732
 12/17  11:00:00,1.24225593548,10.1007690726,0.0,8.95838082409,0.0,0.307599242707,0.307599242707,0.307599242707,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11755372118
 12/17  12:00:00,1.21575765268,8.68010766177,0.0,7.6763552462,0.0,0.263174858106,0.263174858106,0.263174858106,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.978910279595
 12/17  13:00:00,1.12131229184,6.41520607828,0.0,5.51687939713,0.0,0.188757110239,0.188757110239,0.188757110239,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.873903019136
 12/17  14:00:00,1.04793194694,4.9684742564,0.0,4.13363885313,0.0,0.141335748986,0.141335748986,0.141335748986,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.809567184716
 12/17  15:00:00,1.04153009113,4.48618756033,0.0,3.71034698708,0.0,0.126977267543,0.126977267543,0.126977267543,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.749149543236
 12/17  16:00:00,1.15244241599,4.87912658918,0.0,4.09478613525,0.0,0.140323547344,0.140323547344,0.140323547344,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.756165743518
 12/17  17:00:00,1.48475530765,5.33208011112,0.0,4.46284086689,0.0,0.153007827862,0.153007827862,0.153007827862,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.83591349979
 12/17  18:00:00,2.0584658672,6.89072360304,0.0,5.85708235628,0.0,0.201118892539,0.201118892539,0.201118892539,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.993155793305
 12/17  19:00:00,2.3243605461,6.69194150618,0.0,5.50167273979,0.0,0.188439001005,0.188439001005,0.188439001005,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14631378338
 12/17  20:00:00,2.18176594716,7.23675173017,0.0,6.01220092229,0.0,0.206171496646,0.206171496646,0.206171496646,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17918062202
 12/17  21:00:00,2.11310465118,8.09567334007,0.0,6.95355510648,0.0,0.238563064406,0.238563064406,0.238563064406,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09518828115
 12/17  22:00:00,1.97788988267,8.94890573153,0.0,7.92121886278,0.0,0.271777353526,0.271777353526,0.271777353526,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.98185255724
 12/17  23:00:00,1.67269737221,9.66594756068,0.0,8.81891677336,0.0,0.302591058596,0.302591058596,0.302591058596,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.807367064551
 12/17  24:00:00,1.38256364107,10.3169086678,0.0,9.66925339986,0.0,0.331815918233,0.331815918233,0.331815918233,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.613188230929
 12/18  01:00:00,1.05824542115,10.497699951,0.0,10.0753334241,0.0,0.345722208471,0.345722208471,0.345722208471,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393857037314
 12/18  02:00:00,0.952328571058,10.917702051,0.0,10.5790669865,0.0,0.363098299769,0.363098299769,0.363098299769,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312385334306
 12/18  03:00:00,0.904304840143,11.2238076665,0.0,10.908356882,0.0,0.374435722754,0.374435722754,0.374435722754,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289505398963
 12/18  04:00:00,0.894506012293,11.3061228055,0.0,10.9848094884,0.0,0.377043472022,0.377043472022,0.377043472022,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295733145209
 12/18  05:00:00,0.904326001191,11.7544661516,0.0,11.369429888,0.0,0.390351908815,0.390351908815,0.390351908815,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360422386083
 12/18  06:00:00,0.975107613867,12.2743543904,0.0,11.6038165053,0.0,0.39839534931,0.39839534931,0.39839534931,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.64307077608
 12/18  07:00:00,1.2231410563,13.9336601942,0.0,12.7304573924,0.0,0.437359257496,0.437359257496,0.437359257496,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1714672584
 12/18  08:00:00,1.51198471683,13.5305529246,0.0,12.1787102351,0.0,0.418079952355,0.418079952355,0.418079952355,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31812129699
 12/18  09:00:00,1.44149441023,12.5411101136,0.0,11.2315487365,0.0,0.385457621537,0.385457621537,0.385457621537,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28105188744
 12/18  10:00:00,1.27918360017,12.3931475362,0.0,11.2025422786,0.0,0.384635934002,0.384635934002,0.384635934002,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16634137662
 12/18  11:00:00,1.28089949027,12.6179961019,0.0,11.5645201259,0.0,0.397159026783,0.397159026783,0.397159026783,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02864144865
 12/18  12:00:00,1.25057796783,11.1463401814,0.0,10.2166397147,0.0,0.350483932776,0.350483932776,0.350483932776,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.904858330741
 12/18  13:00:00,1.20199974866,10.0810473598,0.0,9.2471405834,0.0,0.31725507315,0.31725507315,0.31725507315,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.809483114436
 12/18  14:00:00,1.12409874457,8.39755318957,0.0,7.61976574894,0.0,0.261090579132,0.261090579132,0.261090579132,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.752519222081
 12/18  15:00:00,1.11671522275,7.76230271927,0.0,7.03865628569,0.0,0.241287971339,0.241287971339,0.241287971339,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.696955403558
 12/18  16:00:00,1.22048315674,7.8906573283,0.0,7.15826004883,0.0,0.245423260952,0.245423260952,0.245423260952,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.704222569043
 12/18  17:00:00,1.53835723377,7.87947429085,0.0,7.07332190929,0.0,0.242527673233,0.242527673233,0.242527673233,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.772826637125
 12/18  18:00:00,2.10013755363,9.06115545325,0.0,8.10238664754,0.0,0.27814250918,0.27814250918,0.27814250918,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.918283352256
 12/18  19:00:00,2.34066257924,8.07334527812,0.0,6.97847431751,0.0,0.239051349682,0.239051349682,0.239051349682,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0509159776
 12/18  20:00:00,2.16652534344,7.69560084074,0.0,6.57884375535,0.0,0.225175647121,0.225175647121,0.225175647121,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07138689954
 12/18  21:00:00,2.07080625795,7.78142405839,0.0,6.74098748025,0.0,0.231120041498,0.231120041498,0.231120041498,0.71053914,0.154808375,0.275874927963,0.681351773484,0.993506625711
 12/18  22:00:00,1.91003035149,7.92857247145,0.0,6.98542516504,0.0,0.239524679816,0.239524679816,0.239524679816,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.897312994898
 12/18  23:00:00,1.60360325905,8.4128991891,0.0,7.63158110011,0.0,0.261790157359,0.261790157359,0.261790157359,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741654366226
 12/18  24:00:00,1.32499452277,9.05275245523,0.0,8.44536794205,0.0,0.289781645261,0.289781645261,0.289781645261,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.572917476129
 12/19  01:00:00,1.02636969929,9.57015188781,0.0,9.14709919983,0.0,0.313846486604,0.313846486604,0.313846486604,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394543198393
 12/19  02:00:00,0.916733096492,9.88536197509,0.0,9.54598471604,0.0,0.327502825203,0.327502825203,0.327502825203,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313127528846
 12/19  03:00:00,0.87945245378,10.5022372422,0.0,10.1858109096,0.0,0.349583336392,0.349583336392,0.349583336392,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290480947017
 12/19  04:00:00,0.888059216977,11.1194619571,0.0,10.797296663,0.0,0.370596676705,0.370596676705,0.370596676705,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29658512217
 12/19  05:00:00,0.884931051031,11.1958318413,0.0,10.8099230648,0.0,0.370956958655,0.370956958655,0.370956958655,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361294899053
 12/19  06:00:00,0.948884825725,11.5170628171,0.0,10.8453428172,0.0,0.372172561168,0.372172561168,0.372172561168,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.644252890862
 12/19  07:00:00,1.18192519029,12.7434288825,0.0,11.53765302,0.0,0.39614339148,0.39614339148,0.39614339148,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17404031907
 12/19  08:00:00,1.46852515857,12.2705175603,0.0,10.915275232,0.0,0.374620394097,0.374620394097,0.374620394097,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32152093575
 12/19  09:00:00,1.39066384016,11.0716383387,0.0,9.75852012933,0.0,0.334627051464,0.334627051464,0.334627051464,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28460871976
 12/19  10:00:00,1.19277075807,9.89455160705,0.0,8.70037928976,0.0,0.298223091901,0.298223091901,0.298223091901,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16990843624
 12/19  11:00:00,1.17457975777,9.53835179976,0.0,8.48104717384,0.0,0.290839294282,0.290839294282,0.290839294282,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03247009856
 12/19  12:00:00,1.1177896924,7.29748336574,0.0,6.36417102096,0.0,0.217695657339,0.217695657339,0.217695657339,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.908470208801
 12/19  13:00:00,1.10457966341,7.25031393018,0.0,6.41218655834,0.0,0.219834987902,0.219834987902,0.219834987902,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.813703709826
 12/19  14:00:00,1.07598096269,6.9941037137,0.0,6.21293615982,0.0,0.212972797253,0.212972797253,0.212972797253,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.755899335329
 12/19  15:00:00,1.05608866648,6.00430604261,0.0,5.27847637791,0.0,0.180661415071,0.180661415071,0.180661415071,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.699138634685
 12/19  16:00:00,1.17208069779,6.49271069493,0.0,5.75824627496,0.0,0.197020802,0.197020802,0.197020802,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.706289709545
 12/19  17:00:00,1.50953069278,7.04039725781,0.0,6.23144118575,0.0,0.21370113224,0.21370113224,0.21370113224,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.775630327629
 12/19  18:00:00,2.0724362278,8.25938912158,0.0,7.29789942745,0.0,0.250441183346,0.250441183346,0.250441183346,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.921004240681
 12/19  19:00:00,2.33428600126,7.89050566321,0.0,6.79261434853,0.0,0.232674771702,0.232674771702,0.232674771702,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05393633167
 12/19  20:00:00,2.18762727466,8.30434119057,0.0,7.18315483078,0.0,0.246277578335,0.246277578335,0.246277578335,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07581617393
 12/19  21:00:00,2.10279123973,8.71697042997,0.0,7.67376020064,0.0,0.263105023282,0.263105023282,0.263105023282,0.71053914,0.154808375,0.275874927963,0.681351773484,0.996280276889
 12/19  22:00:00,1.95432543654,9.22108747552,0.0,8.27615253308,0.0,0.283819764865,0.283819764865,0.283819764865,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.89910063092
 12/19  23:00:00,1.66132893424,10.0947355825,0.0,9.31226632,0.0,0.319515832555,0.319515832555,0.319515832555,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742805539725
 12/19  24:00:00,1.37818315631,10.6053404875,0.0,9.99781598308,0.0,0.342970278806,0.342970278806,0.342970278806,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.573057467375
 12/20  01:00:00,1.0640568558,10.671051953,0.0,10.2481213842,0.0,0.351533643113,0.351533643113,0.351533643113,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394421079169
 12/20  02:00:00,0.952460157001,10.9256443855,0.0,10.5868850677,0.0,0.363229885712,0.363229885712,0.363229885712,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312509587529
 12/20  03:00:00,0.912879654892,11.4748977963,0.0,11.1589189129,0.0,0.383010537503,0.383010537503,0.383010537503,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290033497889
 12/20  04:00:00,0.92011158864,12.0515345762,0.0,11.7298129518,0.0,0.402649048369,0.402649048369,0.402649048369,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296141452494
 12/20  05:00:00,0.937286812499,12.7156524194,0.0,12.3299079501,0.0,0.423312720122,0.423312720122,0.423312720122,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361130591785
 12/20  06:00:00,0.994640209394,12.8481010854,0.0,12.1756394422,0.0,0.417927944836,0.417927944836,0.417927944836,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.644994534259
 12/20  07:00:00,1.19824459426,13.2265348079,0.0,12.019443693,0.0,0.412462795455,0.412462795455,0.412462795455,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17535557153
 12/20  08:00:00,1.49603084862,13.0724222042,0.0,11.7149555614,0.0,0.402126084147,0.402126084147,0.402126084147,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32374525029
 12/20  09:00:00,1.41709660642,11.8434313868,0.0,10.5281779372,0.0,0.36105981773,0.36105981773,0.36105981773,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28674396007
 12/20  10:00:00,1.21573901428,10.5640194273,0.0,9.36814264272,0.0,0.321191348111,0.321191348111,0.321191348111,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17161290352
 12/20  11:00:00,1.2153346691,10.7211331805,0.0,9.6621357726,0.0,0.331594205614,0.331594205614,0.331594205614,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03416288056
 12/20  12:00:00,1.13133579118,7.69786521249,0.0,6.76374752606,0.0,0.231241756121,0.231241756121,0.231241756121,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90927555045
 12/20  13:00:00,1.09007648976,6.83398991239,0.0,5.99484686688,0.0,0.20533181425,0.20533181425,0.20533181425,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.814719383492
 12/20  14:00:00,1.03367999594,5.77097995537,0.0,4.98802257181,0.0,0.170671830503,0.170671830503,0.170671830503,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.757689165005
 12/20  15:00:00,1.06563982874,6.28069082827,0.0,5.55310898434,0.0,0.190212577333,0.190212577333,0.190212577333,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.700890813916
 12/20  16:00:00,1.17817121322,6.66087795175,0.0,5.92448246859,0.0,0.203111317432,0.203111317432,0.203111317432,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.708220772741
 12/20  17:00:00,1.50840601289,7.01076859228,0.0,6.20047379665,0.0,0.21257645235,0.21257645235,0.21257645235,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.776969051202
 12/20  18:00:00,2.08123362011,8.51638773625,0.0,7.55291187966,0.0,0.259238575656,0.259238575656,0.259238575656,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.92299040314
 12/20  19:00:00,2.33649098462,7.95897509138,0.0,6.8592290132,0.0,0.234879755063,0.234879755063,0.234879755063,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05579109516
 12/20  20:00:00,2.196714024,8.57006263974,0.0,7.44669859121,0.0,0.255364327679,0.255364327679,0.255364327679,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07799386267
 12/20  21:00:00,2.10938845172,8.91199579513,0.0,7.86709607512,0.0,0.269702235269,0.269702235269,0.269702235269,0.71053914,0.154808375,0.275874927963,0.681351773484,0.997969767578
 12/20  22:00:00,1.96588161252,9.55807082767,0.0,8.61148977617,0.0,0.295375940844,0.295375940844,0.295375940844,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.900746739988
 12/20  23:00:00,1.66713883811,10.2665294083,0.0,9.48306061225,0.0,0.325325736423,0.325325736423,0.325325736423,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.743805073257
 12/20  24:00:00,1.39385166566,11.0598324634,0.0,10.4515461015,0.0,0.358638788157,0.358638788157,0.358638788157,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.573819324835
 12/21  01:00:00,1.095278057,11.5775433184,0.0,11.1544864819,0.0,0.382754844311,0.382754844311,0.382754844311,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394547346956
 12/21  02:00:00,0.989793361149,12.010539737,0.0,11.671665339,0.0,0.40056308986,0.40056308986,0.40056308986,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312624667801
 12/21  03:00:00,0.941739771023,12.3156384366,0.0,11.9999897093,0.0,0.411870653635,0.411870653635,0.411870653635,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.2897033418
 12/21  04:00:00,0.936326097285,12.524136744,0.0,12.202710367,0.0,0.418863557014,0.418863557014,0.418863557014,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295846205123
 12/21  05:00:00,0.937237392631,12.7150723929,0.0,12.329669008,0.0,0.423263300255,0.423263300255,0.423263300255,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360789507363
 12/21  06:00:00,0.999742126257,12.9953538904,0.0,12.3222364925,0.0,0.423029861699,0.423029861699,0.423029861699,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.645650288946
 12/21  07:00:00,1.22318306285,13.9479589998,0.0,12.7383706743,0.0,0.437401264046,0.437401264046,0.437401264046,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17785278212
 12/21  08:00:00,1.49857244477,13.1508198362,0.0,11.7911062849,0.0,0.404667680295,0.404667680295,0.404667680295,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32599215876
 12/21  09:00:00,1.42024109725,11.9340965442,0.0,10.616374609,0.0,0.364204308552,0.364204308552,0.364204308552,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28921244558
 12/21  10:00:00,1.24355048042,11.3697767073,0.0,10.1715549465,0.0,0.349002814245,0.349002814245,0.349002814245,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17395787978
 12/21  11:00:00,1.2268559065,11.0601224979,0.0,9.99952405017,0.0,0.343115443011,0.343115443011,0.343115443011,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03576392037
 12/21  12:00:00,1.15330807239,8.33633471777,0.0,7.40028727187,0.0,0.25321403733,0.25321403733,0.25321403733,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.911205309927
 12/21  13:00:00,1.10062370776,7.14477914495,0.0,6.30404756721,0.0,0.215879032253,0.215879032253,0.215879032253,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.81630791572
 12/21  14:00:00,1.06404682235,6.65405789668,0.0,5.86950261178,0.0,0.201038656911,0.201038656911,0.201038656911,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.759287066347
 12/21  15:00:00,1.0723117019,6.47638460244,0.0,5.74763975957,0.0,0.196884450491,0.196884450491,0.196884450491,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.702053812857
 12/21  16:00:00,1.18817352981,6.95372005886,0.0,6.21596273502,0.0,0.213113634018,0.213113634018,0.213113634018,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.709582613428
 12/21  17:00:00,1.52680278391,7.54716488543,0.0,6.73549695271,0.0,0.230973223369,0.230973223369,0.230973223369,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.778342188296
 12/21  18:00:00,2.10874063818,9.31653044969,0.0,8.35161704396,0.0,0.286745593727,0.286745593727,0.286745593727,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.924427952278
 12/21  19:00:00,2.35967793279,8.63609525347,0.0,7.53494981682,0.0,0.258066703231,0.258066703231,0.258066703231,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05719045364
 12/21  20:00:00,2.2110590387,8.98943824536,0.0,7.86462895401,0.0,0.26970934238,0.26970934238,0.26970934238,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07943910549
 12/21  21:00:00,2.12889762828,9.47903955743,0.0,8.43249297982,0.0,0.28921141183,0.28921141183,0.28921141183,0.71053914,0.154808375,0.275874927963,0.681351773484,0.999616625178
 12/21  22:00:00,1.97927234503,9.94937073863,0.0,9.00162623245,0.0,0.30876667335,0.30876667335,0.30876667335,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.901910194658
 12/21  23:00:00,1.67436525741,10.4773321325,0.0,9.6929282442,0.0,0.332552155717,0.332552155717,0.332552155717,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.744740165572
 12/21  24:00:00,1.38182435219,10.7120400184,0.0,10.1031856303,0.0,0.346611474682,0.346611474682,0.346611474682,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.574387351088
 12/22  01:00:00,1.05494392492,11.1724905719,0.0,10.9101865253,0.0,0.374413439215,0.374413439215,0.374413439215,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.233794557023
 12/22  02:00:00,0.95316057339,11.4103769348,0.0,11.1512574777,0.0,0.382738748355,0.382738748355,0.382738748355,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.232869726916
 12/22  03:00:00,0.902807482551,11.4920047234,0.0,11.2335059374,0.0,0.385481540376,0.385481540376,0.385481540376,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.23255340048
 12/22  04:00:00,0.900019492352,11.5974921034,0.0,11.3395303347,0.0,0.38923916857,0.38923916857,0.38923916857,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.232381596835
 12/22  05:00:00,0.895612739805,11.7381847355,0.0,11.4811774051,0.0,0.394165656094,0.394165656094,0.394165656094,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.232393452921
 12/22  06:00:00,0.954072485123,11.8346115839,0.0,11.5747912936,0.0,0.397409018983,0.397409018983,0.397409018983,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.232353181322
 12/22  07:00:00,1.13126479311,11.8112029335,0.0,11.5472282073,0.0,0.396468927675,0.396468927675,0.396468927675,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.232239182868
 12/22  08:00:00,1.40952389603,12.3670031503,0.0,12.1011022757,0.0,0.415478429798,0.415478429798,0.415478429798,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.232179482061
 12/22  09:00:00,1.25979441903,10.7181800989,0.0,10.457891687,0.0,0.358658456169,0.358658456169,0.358658456169,0.29257494,0.063744625,0.113789823404,0.413914574456,0.231778922352
 12/22  10:00:00,0.997124254925,9.44110867759,0.0,9.18403346669,0.0,0.314990286977,0.314990286977,0.314990286977,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.23281132985
 12/22  11:00:00,0.969985730678,9.68432627567,0.0,9.42591268111,0.0,0.323575256283,0.323575256283,0.323575256283,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.233579067205
 12/22  12:00:00,0.91610077225,7.81859489463,0.0,7.56082796742,0.0,0.2589488164,0.2589488164,0.2589488164,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.232924791241
 12/22  13:00:00,0.885516814618,6.72760640717,0.0,6.46876647229,0.0,0.221630977453,0.221630977453,0.221630977453,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.234416272864
 12/22  14:00:00,0.852070826372,5.86378992674,0.0,5.60307762516,0.0,0.191877350651,0.191877350651,0.191877350651,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23544408303
 12/22  15:00:00,0.883995470829,5.8069164498,0.0,5.54432545982,0.0,0.18998123194,0.18998123194,0.18998123194,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.235899959963
 12/22  16:00:00,0.994185783157,5.83680934027,0.0,5.57238376804,0.0,0.19100236765,0.19100236765,0.19100236765,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.23625086181
 12/22  17:00:00,1.33460486666,6.27110849024,0.0,6.00126408276,0.0,0.205830253157,0.205830253157,0.205830253157,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.236518663042
