Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/22  18:00:00,1.92679166279,8.17349948381,0.0,7.89640080578,0.0,0.271315352724,0.271315352724,0.271315352724,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.236613224575
 12/22  19:00:00,2.18879007263,7.72783006906,0.0,7.44903420381,0.0,0.25531628349,0.25531628349,0.25531628349,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.234840882245
 12/22  20:00:00,2.04432497932,8.28861390482,0.0,8.00763085281,0.0,0.274815455208,0.274815455208,0.274815455208,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.235612866159
 12/22  21:00:00,1.96731541079,8.98763821056,0.0,8.70541670649,0.0,0.298776811148,0.298776811148,0.298776811148,0.71053914,0.154808375,0.104727311159,0.681351773484,0.235291551635
 12/22  22:00:00,1.82475677137,9.74084277468,0.0,9.46024072187,0.0,0.324766319211,0.324766319211,0.324766319211,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.234767741292
 12/22  23:00:00,1.55982707769,10.5278492287,0.0,10.2538421847,0.0,0.352080095412,0.352080095412,0.352080095412,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.234343321178
 12/22  24:00:00,1.3386958271,11.2791639476,0.0,11.0110711598,0.0,0.378156887888,0.378156887888,0.378156887888,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233625750797
 12/23  01:00:00,1.08508947509,12.038469051,0.0,11.7768918743,0.0,0.404558989388,0.404558989388,0.404558989388,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.233067687107
 12/23  02:00:00,0.996394734993,12.6574305535,0.0,12.3985058333,0.0,0.425972909958,0.425972909958,0.425972909958,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.23267499001
 12/23  03:00:00,0.957264898947,13.0620086468,0.0,12.8038620019,0.0,0.439938956772,0.439938956772,0.439938956772,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.232201259423
 12/23  04:00:00,0.960103283964,13.3329496645,0.0,13.0755079197,0.0,0.449322960182,0.449322960182,0.449322960182,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.231861572917
 12/23  05:00:00,0.961508429837,13.6413402312,0.0,13.3851934607,0.0,0.460061346126,0.460061346126,0.460061346126,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.231532893084
 12/23  06:00:00,1.02400427843,13.8544893951,0.0,13.5958232006,0.0,0.467340812287,0.467340812287,0.467340812287,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.231199085494
 12/23  07:00:00,1.22949663278,14.6488716757,0.0,14.3861098205,0.0,0.49470076735,0.49470076735,0.49470076735,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.231026311734
 12/23  08:00:00,1.48523101756,14.5452048699,0.0,14.2804838527,0.0,0.491185551326,0.491185551326,0.491185551326,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.230999624627
 12/23  09:00:00,1.32882535762,12.7093843501,0.0,12.4505883446,0.0,0.427689394763,0.427689394763,0.427689394763,0.29257494,0.063744625,0.113789823404,0.413914574456,0.230286515906
 12/23  10:00:00,1.0482035396,10.9154247718,0.0,10.6600112212,0.0,0.366069571652,0.366069571652,0.366069571652,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.231149669562
 12/23  11:00:00,1.00669389713,10.7406674922,0.0,10.4837276418,0.0,0.360283422739,0.360283422739,0.360283422739,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.232105323117
 12/23  12:00:00,0.932481568054,8.28825628165,0.0,8.03170203322,0.0,0.275329612204,0.275329612204,0.275329612204,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.231712112447
 12/23  13:00:00,0.882423696848,6.63322620231,0.0,6.37528742491,0.0,0.218537859683,0.218537859683,0.218537859683,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.233515115385
 12/23  14:00:00,0.853586294717,5.90127502009,0.0,5.64082002143,0.0,0.193392818997,0.193392818997,0.193392818997,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23518678011
 12/23  15:00:00,0.872034695184,5.4560576089,0.0,5.19340935046,0.0,0.178020456295,0.178020456295,0.178020456295,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.235957228423
 12/23  16:00:00,0.984022729691,5.54013560911,0.0,5.27586597989,0.0,0.180839314183,0.180839314183,0.180839314183,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.236094918798
 12/23  17:00:00,1.33249853743,6.20402603106,0.0,5.9339003638,0.0,0.203723923928,0.203723923928,0.203723923928,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.236799922823
 12/23  18:00:00,1.92671953918,8.16575690141,0.0,7.88870238179,0.0,0.271243229112,0.271243229112,0.271243229112,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.236569066167
 12/23  19:00:00,2.19061692872,7.77528804415,0.0,7.49660488737,0.0,0.257143139579,0.257143139579,0.257143139579,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.23472817377
 12/23  20:00:00,2.04296791281,8.24419923951,0.0,7.96347044054,0.0,0.273458388704,0.273458388704,0.273458388704,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.235358613106
 12/23  21:00:00,1.98446895778,9.47656317262,0.0,9.19413125858,0.0,0.315930358133,0.315930358133,0.315930358133,0.71053914,0.154808375,0.104727311159,0.681351773484,0.235501961602
 12/23  22:00:00,1.83833718634,10.130849566,0.0,9.85074161416,0.0,0.33834673418,0.33834673418,0.33834673418,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.23427364028
 12/23  23:00:00,1.56469843277,10.6633265972,0.0,10.3898052394,0.0,0.356951450486,0.356951450486,0.356951450486,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.233857634967
 12/23  24:00:00,1.34323985471,11.4027995608,0.0,11.1350014017,0.0,0.382700915499,0.382700915499,0.382700915499,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233331122079
 12/24  01:00:00,1.09666372264,12.364658333,0.0,12.1032596797,0.0,0.416133236936,0.416133236936,0.416133236936,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.232889163728
 12/24  02:00:00,1.00397840362,12.8693320559,0.0,12.6107971945,0.0,0.433556578582,0.433556578582,0.433556578582,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.232285131122
 12/24  03:00:00,0.96134964198,13.1712949532,0.0,12.9135263324,0.0,0.444023699805,0.444023699805,0.444023699805,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.231823235392
 12/24  04:00:00,0.975003205709,13.753282875,0.0,13.4961044506,0.0,0.464222881927,0.464222881927,0.464222881927,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.231598252622
 12/24  05:00:00,0.974375616096,14.0056849467,0.0,13.7498415856,0.0,0.472928532385,0.472928532385,0.472928532385,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.231229483644
 12/24  06:00:00,1.0397226296,14.3000829189,0.0,14.0416694337,0.0,0.483059163464,0.483059163464,0.483059163464,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.23094637618
 12/24  07:00:00,1.24998516208,15.231883972,0.0,14.9694393197,0.0,0.515189296646,0.515189296646,0.515189296646,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230709108869
 12/24  08:00:00,1.5015998384,15.0097853746,0.0,14.7454178514,0.0,0.507554372161,0.507554372161,0.507554372161,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.230646130678
 12/24  09:00:00,1.37154486003,13.9337320204,0.0,13.6754341678,0.0,0.470408897175,0.470408897175,0.470408897175,0.29257494,0.063744625,0.113789823404,0.413914574456,0.229788363024
 12/24  10:00:00,1.09575262175,12.2851216954,0.0,12.0307009423,0.0,0.413618653806,0.413618653806,0.413618653806,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.230156872079
 12/24  11:00:00,1.09705361733,13.3454673065,0.0,13.0894605769,0.0,0.450643142934,0.450643142934,0.450643142934,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.231172202179
 12/24  12:00:00,1.02881983486,11.0753056159,0.0,10.8206951321,0.0,0.371667879006,0.371667879006,0.371667879006,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.229768347904
 12/24  13:00:00,0.954946361145,8.73172143728,0.0,8.4760461049,0.0,0.29106052398,0.29106052398,0.29106052398,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.231251670357
 12/24  14:00:00,0.923525601801,7.92419987351,0.0,7.66573082685,0.0,0.263332126081,0.263332126081,0.263332126081,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.233200828112
 12/24  15:00:00,0.932614210151,7.21086884098,0.0,6.95030984522,0.0,0.238599971262,0.238599971262,0.238599971262,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.233867965745
 12/24  16:00:00,1.02325831641,6.67461993363,0.0,6.4121060404,0.0,0.220074900899,0.220074900899,0.220074900899,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.234339182815
 12/24  17:00:00,1.35991617095,6.99762099948,0.0,6.72906458727,0.0,0.231141557449,0.231141557449,0.231141557449,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.235230667779
 12/24  18:00:00,1.94905242626,8.80920251891,0.0,8.53327924164,0.0,0.293576116194,0.293576116194,0.293576116194,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.23543782381
 12/24  19:00:00,2.2008559982,8.06977060836,0.0,7.79197645478,0.0,0.267382209056,0.267382209056,0.267382209056,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.233839170574
 12/24  20:00:00,2.05251671889,8.51621310108,0.0,8.23597578327,0.0,0.283007194778,0.283007194778,0.283007194778,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.234867131958
 12/24  21:00:00,1.97370317771,9.16208865287,0.0,8.88048742536,0.0,0.305164578067,0.305164578067,0.305164578067,0.71053914,0.154808375,0.104727311159,0.681351773484,0.234671275071
 12/24  22:00:00,1.83379240804,9.99103086458,0.0,9.71087262003,0.0,0.333801955882,0.333801955882,0.333801955882,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.234323933032
 12/24  23:00:00,1.5642309814,10.6445061374,0.0,10.3710916558,0.0,0.356483999119,0.356483999119,0.356483999119,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.233750758774
 12/24  24:00:00,1.33692727312,11.2159559696,0.0,10.9482666951,0.0,0.376388333907,0.376388333907,0.376388333907,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233222237413
 12/25  01:00:00,1.08034773854,11.8876057238,0.0,11.6264345286,0.0,0.399817252835,0.399817252835,0.399817252835,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.232661705606
 12/25  02:00:00,0.990534195426,12.4733818286,0.0,12.2148541064,0.0,0.420112370391,0.420112370391,0.420112370391,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.23227799204
 12/25  03:00:00,0.948750818769,12.8011548894,0.0,12.5433949738,0.0,0.431424876594,0.431424876594,0.431424876594,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.231814530056
 12/25  04:00:00,0.962188311397,13.3770403795,0.0,13.1198405449,0.0,0.451407987615,0.451407987615,0.451407987615,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.231619662741
 12/25  05:00:00,0.961713612329,13.6342443601,0.0,13.3784296893,0.0,0.460266528618,0.460266528618,0.460266528618,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.231200793369
 12/25  06:00:00,1.02097938154,13.75336611,0.0,13.494966477,0.0,0.464315915402,0.464315915402,0.464315915402,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.230932524056
 12/25  07:00:00,1.22173549372,14.4109457844,0.0,14.148403041,0.0,0.486939628285,0.486939628285,0.486939628285,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230807199984
 12/25  08:00:00,1.46066378004,13.824036349,0.0,13.560078518,0.0,0.466618313801,0.466618313801,0.466618313801,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.230236438444
 12/25  09:00:00,1.31430397064,12.2751690898,0.0,12.0163743714,0.0,0.413168007776,0.413168007776,0.413168007776,0.29257494,0.063744625,0.113789823404,0.413914574456,0.230285228814
 12/25  10:00:00,1.07718289377,11.7400083685,0.0,11.4844307696,0.0,0.395048925818,0.395048925818,0.395048925818,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.231313717811
 12/25  11:00:00,1.03818886524,11.6455740468,0.0,11.389496838,0.0,0.39177839085,0.39177839085,0.39177839085,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.231242681455
 12/25  12:00:00,0.963004864397,9.16523105402,0.0,8.90949556034,0.0,0.305852908547,0.305852908547,0.305852908547,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.230893357709
 12/25  13:00:00,0.917156042234,7.6335849973,0.0,7.37660593204,0.0,0.253270205069,0.253270205069,0.253270205069,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.232555403247
 12/25  14:00:00,0.894846175137,7.09159148298,0.0,6.83242571732,0.0,0.234652699416,0.234652699416,0.234652699416,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.233897547112
 12/25  15:00:00,0.898421441078,6.21870056166,0.0,5.95772799683,0.0,0.204407202189,0.204407202189,0.204407202189,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.234281534821
 12/25  16:00:00,0.997575117912,5.92719498143,0.0,5.66420031178,0.0,0.194391702405,0.194391702405,0.194391702405,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.234819959227
 12/25  17:00:00,1.34837781808,6.65922100582,0.0,6.38998915498,0.0,0.219603204579,0.219603204579,0.219603204579,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.235906106417
 12/25  18:00:00,1.92638065594,8.15259901698,0.0,7.8765037716,0.0,0.270904345871,0.270904345871,0.270904345871,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.235609791926
 12/25  19:00:00,2.17845174305,7.41737884901,0.0,7.13917724385,0.0,0.244977953908,0.244977953908,0.244977953908,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.234246622151
 12/25  20:00:00,2.03175825055,7.91284237243,0.0,7.63221401741,0.0,0.262248726445,0.262248726445,0.262248726445,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.235258169167
 12/25  21:00:00,1.94127161953,8.22130566899,0.0,7.93957946743,0.0,0.272733019887,0.272733019887,0.272733019887,0.71053914,0.154808375,0.104727311159,0.681351773484,0.234796249123
 12/25  22:00:00,1.79680755951,8.91659794854,0.0,8.63602897845,0.0,0.29681710735,0.29681710735,0.29681710735,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.234734658574
 12/25  23:00:00,1.52419135452,9.48133413479,0.0,9.20730020295,0.0,0.316444372245,0.316444372245,0.316444372245,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.234370209072
 12/25  24:00:00,1.29427590452,9.97784245917,0.0,9.70973173955,0.0,0.333736965301,0.333736965301,0.333736965301,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233643682568
 12/26  01:00:00,1.05554003339,10.4035389145,0.0,9.97964746188,0.0,0.343016820708,0.343016820708,0.343016820708,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395381962992
 12/26  02:00:00,0.941683238718,10.5929810619,0.0,10.2533998698,0.0,0.352452967429,0.352452967429,0.352452967429,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31333146188
 12/26  03:00:00,0.89444341958,10.9213928151,0.0,10.6048634703,0.0,0.364574302192,0.364574302192,0.364574302192,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29058395926
 12/26  04:00:00,0.876917244304,10.7797013997,0.0,10.457561574,0.0,0.359454704033,0.359454704033,0.359454704033,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296559653888
 12/26  05:00:00,0.873892959331,10.8588411016,0.0,10.4714800591,0.0,0.359918866955,0.359918866955,0.359918866955,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362747165011
 12/26  06:00:00,0.933911331972,11.0691728207,0.0,10.3905530643,0.0,0.357199067414,0.357199067414,0.357199067414,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.651152647364
 12/26  07:00:00,1.1351039376,11.38525853,0.0,10.1638060841,0.0,0.349322138792,0.349322138792,0.349322138792,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18971690249
 12/26  08:00:00,1.43869467241,11.4074161181,0.0,10.0334879145,0.0,0.344789907943,0.344789907943,0.344789907943,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34020681113
 12/26  09:00:00,1.3734617916,10.5757156761,0.0,9.24426901611,0.0,0.317425002907,0.317425002907,0.317425002907,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30293717043
 12/26  10:00:00,1.18522800424,9.67770847006,0.0,8.4677742971,0.0,0.290680338069,0.290680338069,0.290680338069,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18567029191
 12/26  11:00:00,1.16840868493,9.3594343774,0.0,8.28838739384,0.0,0.284668221439,0.284668221439,0.284668221439,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0462124562
 12/26  12:00:00,1.12331660946,7.45918541831,0.0,6.51415487334,0.0,0.2232225744,0.2232225744,0.2232225744,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.920188408998
 12/26  13:00:00,1.06690135177,6.16442316837,0.0,5.31652237507,0.0,0.18215667626,0.18215667626,0.18215667626,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.823477131291
 12/26  14:00:00,1.03075457475,5.68463283572,0.0,4.89368655124,0.0,0.167746409314,0.167746409314,0.167746409314,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.765678065925
 12/26  15:00:00,1.00524140824,4.52933795664,0.0,3.79464086283,0.0,0.12981415683,0.12981415683,0.12981415683,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.7080060638
 12/26  16:00:00,1.11463794634,4.8252326327,0.0,4.08192708995,0.0,0.139578050553,0.139578050553,0.139578050553,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.715130832332
 12/26  17:00:00,1.44567154002,5.18721894928,0.0,4.36766325649,0.0,0.149841979481,0.149841979481,0.149841979481,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.786229948357
 12/26  18:00:00,2.01787836513,6.67657692145,0.0,5.7015905916,0.0,0.195883320685,0.195883320685,0.195883320685,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.934500876398
 12/26  19:00:00,2.28118329387,6.35430145683,0.0,5.24145515461,0.0,0.179572064316,0.179572064316,0.179572064316,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06889131921
 12/26  20:00:00,2.13898470014,6.89739717201,0.0,5.76091725242,0.0,0.19763500382,0.19763500382,0.19763500382,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09110973373
 12/26  21:00:00,2.06358288136,7.58229101393,0.0,6.5249788946,0.0,0.223896664915,0.223896664915,0.223896664915,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0103821669
 12/26  22:00:00,1.92510116417,8.3753815786,0.0,7.41812770568,0.0,0.254595492498,0.254595492498,0.254595492498,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.911419561399
 12/26  23:00:00,1.61948885736,8.88358684866,0.0,8.09215828047,0.0,0.277675755671,0.277675755671,0.277675755671,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.751764845422
 12/26  24:00:00,1.34550662675,9.6524202929,0.0,9.03847708379,0.0,0.310293749242,0.310293749242,0.310293749242,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.579476172067
 12/27  01:00:00,1.05354847295,10.3591962879,0.0,9.93298786562,0.0,0.341025260262,0.341025260262,0.341025260262,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397698932703
 12/27  02:00:00,0.958533735804,11.095378118,0.0,10.7545358069,0.0,0.369303464515,0.369303464515,0.369303464515,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314592580958
 12/27  03:00:00,0.915730044618,11.5545570762,0.0,11.237531264,0.0,0.385860927229,0.385860927229,0.385860927229,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29108042671
 12/27  04:00:00,0.913071934322,11.8430448583,0.0,11.5202990321,0.0,0.39560939405,0.39560939405,0.39560939405,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297165654303
 12/27  05:00:00,0.92912366004,12.4729399464,0.0,12.085005728,0.0,0.415149567664,0.415149567664,0.415149567664,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363320340918
 12/27  06:00:00,0.991589207705,12.7591700239,0.0,12.0798964126,0.0,0.414876943147,0.414876943147,0.414876943147,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.651806502319
 12/27  07:00:00,1.22653751154,14.0505497734,0.0,12.8273563626,0.0,0.440755712737,0.440755712737,0.440755712737,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19145786739
 12/27  08:00:00,1.51253450534,13.5627744634,0.0,12.1871280597,0.0,0.418629740872,0.418629740872,0.418629740872,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34192501117
 12/27  09:00:00,1.45213041837,12.8675919259,0.0,11.5348457123,0.0,0.396093629675,0.396093629675,0.396093629675,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30423672407
 12/27  10:00:00,1.24794760108,11.5098555968,0.0,10.2986692243,0.0,0.353399934913,0.353399934913,0.353399934913,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18692249149
 12/27  11:00:00,1.23137159106,11.1964111643,0.0,10.12459577,0.0,0.347631127571,0.347631127571,0.347631127571,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04698086692
 12/27  12:00:00,1.17869859809,9.07473967458,0.0,8.12905369927,0.0,0.278604563027,0.278604563027,0.278604563027,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.92084383933
 12/27  13:00:00,1.1319701365,8.05833934197,0.0,7.21006506318,0.0,0.247225460989,0.247225460989,0.247225460989,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.823850616772
 12/27  14:00:00,1.09771971503,7.6348652682,0.0,6.84390985756,0.0,0.234711549592,0.234711549592,0.234711549592,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.765687192088
 12/27  15:00:00,1.06953320958,6.40353962579,0.0,5.66900146726,0.0,0.194105958174,0.194105958174,0.194105958174,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.707847128515
 12/27  16:00:00,1.15788077235,6.08036823232,0.0,5.33642076141,0.0,0.182820876561,0.182820876561,0.182820876561,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.715772760489
 12/27  17:00:00,1.48912010743,6.45644444896,0.0,5.63680513822,0.0,0.193290546895,0.193290546895,0.193290546895,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.786313566306
 12/27  18:00:00,2.06614385494,8.08437559281,0.0,7.108900843,0.0,0.244148810494,0.244148810494,0.244148810494,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.934989296355
 12/27  19:00:00,2.3237680989,7.5989611816,0.0,6.48528522428,0.0,0.222156869346,0.222156869346,0.222156869346,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06972097431
 12/27  20:00:00,2.17920555613,8.07217939483,0.0,6.93475121771,0.0,0.237855859804,0.237855859804,0.237855859804,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09205799127
 12/27  21:00:00,2.10287382158,8.72967259521,0.0,7.67153800893,0.0,0.263187605134,0.263187605134,0.263187605134,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01120463384
 12/27  22:00:00,1.96350088316,9.49652151353,0.0,8.538567504,0.0,0.292995211484,0.292995211484,0.292995211484,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.912119698014
 12/27  23:00:00,1.65219358799,9.83915270256,0.0,9.04742002762,0.0,0.310380486301,0.310380486301,0.310380486301,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.752068952171
 12/27  24:00:00,1.37652647627,10.5573541931,0.0,9.9432273376,0.0,0.34131359876,0.34131359876,0.34131359876,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.579659818424
 12/28  01:00:00,1.07607281302,11.0173793069,0.0,10.5916893342,0.0,0.363549600333,0.363549600333,0.363549600333,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397180483103
 12/28  02:00:00,0.979548136451,11.7078654204,0.0,11.3674607563,0.0,0.390317865162,0.390317865162,0.390317865162,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31415493387
 12/28  03:00:00,0.92820271368,11.9196749309,0.0,11.6029190632,0.0,0.398333596292,0.398333596292,0.398333596292,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290810482171
 12/28  04:00:00,0.929126788215,12.310305989,0.0,11.9877126592,0.0,0.411664247943,0.411664247943,0.411664247943,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297013157905
 12/28  05:00:00,0.939983227615,12.7918300496,0.0,12.403931389,0.0,0.426009135239,0.426009135239,0.426009135239,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363284783148
 12/28  06:00:00,1.00658873711,13.1970340036,0.0,12.5170121402,0.0,0.429876472556,0.429876472556,0.429876472556,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.652554754454
 12/28  07:00:00,1.23470158651,14.293628261,0.0,13.0686776147,0.0,0.448919787702,0.448919787702,0.448919787702,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19321510293
 12/28  08:00:00,1.54204355907,14.4205672626,0.0,13.0425635462,0.0,0.448138794596,0.448138794596,0.448138794596,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34428232385
 12/28  09:00:00,1.45187992162,12.8692970423,0.0,11.5348546458,0.0,0.395843132926,0.395843132926,0.395843132926,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30593290697
 12/28  10:00:00,1.28665389899,12.6292415485,0.0,11.4158233463,0.0,0.392106232823,0.392106232823,0.392106232823,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18915432115
 12/28  11:00:00,1.27429074344,12.4457487139,0.0,11.3726592255,0.0,0.390550279955,0.390550279955,0.390550279955,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04825496105
 12/28  12:00:00,1.2155836791,10.1489204136,0.0,9.20263574813,0.0,0.315489644038,0.315489644038,0.315489644038,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.921442529534
 12/28  13:00:00,1.16469357203,9.01006784531,0.0,8.16122562912,0.0,0.279948896522,0.279948896522,0.279948896522,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.824418554175
 12/28  14:00:00,1.09995434611,7.70586599084,0.0,6.91457668777,0.0,0.236946180671,0.236946180671,0.236946180671,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.76602108452
 12/28  15:00:00,1.09355999568,7.09947641427,0.0,6.36407218114,0.0,0.218132744268,0.218132744268,0.218132744268,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.708713203115
 12/28  16:00:00,1.17074043775,6.45641425081,0.0,5.71198190949,0.0,0.195680541956,0.195680541956,0.195680541956,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.716257630901
 12/28  17:00:00,1.49723535536,6.69495366791,0.0,5.87470687684,0.0,0.201405794818,0.201405794818,0.201405794818,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.78692104664
 12/28  18:00:00,2.07969433045,8.47937567745,0.0,7.50263786287,0.0,0.257699285998,0.257699285998,0.257699285998,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.936252361136
 12/28  19:00:00,2.3308630136,7.80930927509,0.0,6.69421433891,0.0,0.229251784043,0.229251784043,0.229251784043,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07113995317
 12/28  20:00:00,2.18376326361,8.20738444536,0.0,7.06832879823,0.0,0.242413567286,0.242413567286,0.242413567286,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09368546127
 12/28  21:00:00,2.10605235447,8.82460295865,0.0,7.76492018084,0.0,0.266366138025,0.266366138025,0.266366138025,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01275282538
 12/28  22:00:00,1.95461519058,9.24227732427,0.0,8.28317543662,0.0,0.284109518909,0.284109518909,0.284109518909,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.913267576128
 12/28  23:00:00,1.65626804742,9.95648099022,0.0,9.16325465328,0.0,0.314454945734,0.314454945734,0.314454945734,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.753562614177
 12/28  24:00:00,1.38303338582,10.7485251239,0.0,10.1337549261,0.0,0.347820508318,0.347820508318,0.347820508318,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580303160824
 12/29  01:00:00,1.08510178254,11.2812343724,0.0,10.8550489212,0.0,0.372578569859,0.372578569859,0.372578569859,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397675961608
 12/29  02:00:00,0.982490666134,11.795838354,0.0,11.4555035364,0.0,0.393260394845,0.393260394845,0.393260394845,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314085087346
 12/29  03:00:00,0.936067888929,12.1485061196,0.0,11.8317698159,0.0,0.40619877154,0.40619877154,0.40619877154,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290790918273
 12/29  04:00:00,0.932287032577,12.404383596,0.0,12.0817812783,0.0,0.414824492305,0.414824492305,0.414824492305,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297022145923
 12/29  05:00:00,0.930543458917,12.5199706345,0.0,12.1319419355,0.0,0.416569366541,0.416569366541,0.416569366541,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363414821546
 12/29  06:00:00,0.992085761367,12.7781604807,0.0,12.0973831252,0.0,0.415373496809,0.415373496809,0.415373496809,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.653310246529
 12/29  07:00:00,1.19439376623,13.1269016386,0.0,11.8997659647,0.0,0.408611967428,0.408611967428,0.408611967428,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19540013057
 12/29  08:00:00,1.52236527693,13.8592562653,0.0,12.4786936444,0.0,0.428460512456,0.428460512456,0.428460512456,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34684122834
 12/29  09:00:00,1.43374317613,12.3482444299,0.0,11.0109323268,0.0,0.377706387433,0.377706387433,0.377706387433,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30880261347
 12/29  10:00:00,1.25580337481,11.74017364,0.0,10.5243151819,0.0,0.36125570864,0.36125570864,0.36125570864,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19159457698
 12/29  11:00:00,1.24932607721,11.7235788332,0.0,10.6481162463,0.0,0.365585613724,0.365585613724,0.365585613724,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05062805951
 12/29  12:00:00,1.20955300103,9.97450726628,0.0,9.02613524057,0.0,0.309458965969,0.309458965969,0.309458965969,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.923529889742
 12/29  13:00:00,1.16395041511,8.99113060294,0.0,8.14072332574,0.0,0.279205739604,0.279205739604,0.279205739604,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.825983615179
 12/29  14:00:00,1.09326436224,7.51518484037,0.0,6.72261417541,0.0,0.230256196801,0.230256196801,0.230256196801,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.767302446404
 12/29  15:00:00,1.06935443936,6.40092622841,0.0,5.66426314239,0.0,0.193927187953,0.193927187953,0.193927187953,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.709972056005
 12/29  16:00:00,1.15880631495,6.11013631794,0.0,5.36413426213,0.0,0.183746419157,0.183746419157,0.183746419157,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.717827345396
 12/29  17:00:00,1.4864508058,6.38304151315,0.0,5.56106644028,0.0,0.190621245264,0.190621245264,0.190621245264,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.788649328439
 12/29  18:00:00,2.06613628742,8.08854807589,0.0,7.1098787081,0.0,0.244141242966,0.244141242966,0.244141242966,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.938183914337
 12/29  19:00:00,2.32271885498,7.57420156143,0.0,6.45686147041,0.0,0.221107625424,0.221107625424,0.221107625424,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.073385108
 12/29  20:00:00,2.17883773496,8.06690479337,0.0,6.92570886745,0.0,0.237488038637,0.237488038637,0.237488038637,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09582574007
 12/29  21:00:00,2.10354411591,8.75437247533,0.0,7.69281574518,0.0,0.263857899459,0.263857899459,0.263857899459,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01462677772
 12/29  22:00:00,1.95264618787,9.187854619,0.0,8.22716019337,0.0,0.28214051619,0.28214051619,0.28214051619,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.914860114106
 12/29  23:00:00,1.66149907483,10.1099741687,0.0,9.31540769549,0.0,0.319685973142,0.319685973142,0.319685973142,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.754902750413
 12/29  24:00:00,1.37831508449,10.6156701003,0.0,10.0003822277,0.0,0.343102206989,0.343102206989,0.343102206989,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580820835553
 12/30  01:00:00,1.08906977266,11.2223104099,0.0,10.7794889746,0.0,0.369972876895,0.369972876895,0.369972876895,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.414311945687
 12/30  02:00:00,0.985806329611,11.7876734546,0.0,11.4384269658,0.0,0.392629034246,0.392629034246,0.392629034246,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.32299675851
 12/30  03:00:00,0.944275116874,12.3179850318,0.0,11.9948401043,0.0,0.411794761058,0.411794761058,0.411794761058,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.29719954203
 12/30  04:00:00,0.936021737539,12.4821097722,0.0,12.1524830973,0.0,0.417193793095,0.417193793095,0.417193793095,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.304046503018
 12/30  05:00:00,0.944841207424,12.87240183,0.0,12.470268595,0.0,0.428195959432,0.428195959432,0.428195959432,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.37751935752
 12/30  06:00:00,1.01808705975,13.454876446,0.0,12.733500903,0.0,0.437278102593,0.437278102593,0.437278102593,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.693908433943
 12/30  07:00:00,1.2615739849,14.8603219948,0.0,13.5403192117,0.0,0.465166673879,0.465166673879,0.465166673879,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.28826723972
 12/30  08:00:00,1.56220435835,14.5151526561,0.0,13.0216224041,0.0,0.447138231956,0.447138231956,0.447138231956,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.45980885947
 12/30  09:00:00,1.48106669721,12.8979778441,0.0,11.4422137315,0.0,0.392592607621,0.392592607621,0.392592607621,0.29257494,0.063744625,0.30112795013,0.413914574456,1.42725462301
 12/30  10:00:00,1.29914405943,11.8030979333,0.0,10.4776666575,0.0,0.359565334795,0.359565334795,0.359565334795,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30116739476
 12/30  11:00:00,1.29281957086,11.6031386493,0.0,10.432993952,0.0,0.358162878088,0.358162878088,0.358162878088,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14531016996
 12/30  12:00:00,1.2043722218,8.38590288139,0.0,7.35890870212,0.0,0.251789427224,0.251789427224,0.251789427224,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00215204329
 12/30  13:00:00,1.1393019591,6.95660758623,0.0,6.03674759206,0.0,0.206746777507,0.206746777507,0.206746777507,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.89543633215
 12/30  14:00:00,1.08738616778,6.13391636204,0.0,5.28017218521,0.0,0.180789969826,0.180789969826,0.180789969826,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.828475958282
 12/30  15:00:00,1.09748371339,6.12997752431,0.0,5.3382182336,0.0,0.1829308898,0.1829308898,0.1829308898,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.765068260691
 12/30  16:00:00,1.1870987987,5.90542755701,0.0,5.10525470416,0.0,0.174979930055,0.174979930055,0.174979930055,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.771998142427
 12/30  17:00:00,1.51909149894,6.352613185,0.0,5.46509274717,0.0,0.187344019148,0.187344019148,0.187344019148,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.854194693397
 12/30  18:00:00,2.09756610482,8.05326846005,0.0,6.99646367896,0.0,0.240219130158,0.240219130158,0.240219130158,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01631932764
 12/30  19:00:00,2.3595384364,7.74682378621,0.0,6.52879342966,0.0,0.223616891309,0.223616891309,0.223616891309,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17407537353
 12/30  20:00:00,2.21729084439,8.30170404159,0.0,7.04847268471,0.0,0.241696393873,0.241696393873,0.241696393873,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20786117103
 12/30  21:00:00,2.14523059236,9.05994766173,0.0,7.89177121593,0.0,0.270689005586,0.270689005586,0.270689005586,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12124649337
 12/30  22:00:00,1.99594732056,9.50186117844,0.0,8.45153684007,0.0,0.289834791419,0.289834791419,0.289834791419,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00449002685
 12/30  23:00:00,1.70454951208,10.6088509021,0.0,9.74389316005,0.0,0.334443198462,0.334443198462,0.334443198462,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.825294019294
 12/30  24:00:00,1.40618813338,11.0197817404,0.0,10.3607037325,0.0,0.355440410535,0.355440410535,0.355440410535,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.624610970875
 12/31  01:00:00,1.10088646544,11.5660709307,0.0,11.1232257029,0.0,0.381789569677,0.381789569677,0.381789569677,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.414335738129
 12/31  02:00:00,0.998835258217,12.1665547167,0.0,11.8171532663,0.0,0.405657962853,0.405657962853,0.405657962853,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323151720216
 12/31  03:00:00,0.950475250591,12.4992600406,0.0,12.1762983843,0.0,0.417994894776,0.417994894776,0.417994894776,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.297016270793
 12/31  04:00:00,0.957806934579,13.1124083918,0.0,12.7828155376,0.0,0.438978990136,0.438978990136,0.438978990136,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.304012682395
 12/31  05:00:00,0.95864999225,13.2752476071,0.0,12.8730537609,0.0,0.442004744258,0.442004744258,0.442004744258,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.377579968691
 12/31  06:00:00,1.03077281081,13.8241762291,0.0,13.1021571839,0.0,0.449963853655,0.449963853655,0.449963853655,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.694551936202
 12/31  07:00:00,1.27476980588,15.2454022373,0.0,13.9233807958,0.0,0.478362494859,0.478362494859,0.478362494859,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29028589812
 12/31  08:00:00,1.57690604148,14.9443015117,0.0,13.4484032585,0.0,0.461839915092,0.461839915092,0.461839915092,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46217686068
 12/31  09:00:00,1.52488302523,14.1683426538,0.0,12.710108381,0.0,0.436408935641,0.436408935641,0.436408935641,0.29257494,0.063744625,0.30112795013,0.413914574456,1.42972478325
 12/31  10:00:00,1.36310397834,13.6604610179,0.0,12.3335367966,0.0,0.423525253706,0.423525253706,0.423525253706,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30266034025
 12/31  11:00:00,1.37286387606,13.925744888,0.0,12.7549278306,0.0,0.438207183281,0.438207183281,0.438207183281,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14598253002
 12/31  12:00:00,1.3256800172,11.9021745501,0.0,10.874793461,0.0,0.373097222621,0.373097222621,0.373097222621,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.0025389531
 12/31  13:00:00,1.27278528675,10.830917396,0.0,9.91203137684,0.0,0.340230105157,0.340230105157,0.340230105157,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.894462357106
 12/31  14:00:00,1.22085291272,10.0109372558,0.0,9.15903483221,0.0,0.314256714765,0.314256714765,0.314256714765,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.826634205014
 12/31  15:00:00,1.21229531991,9.46804614882,0.0,8.67836519616,0.0,0.297742496323,0.297742496323,0.297742496323,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.762989922638
 12/31  16:00:00,1.29391008814,9.01350105096,0.0,8.21532749819,0.0,0.281791219492,0.281791219492,0.281791219492,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.769998842354
 12/31  17:00:00,1.6136123495,9.10176078474,0.0,8.21556097505,0.0,0.281864869715,0.281864869715,0.281864869715,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.852874065266
 12/31  18:00:00,2.17608273655,10.3383531594,0.0,9.28262772709,0.0,0.318735761888,0.318735761888,0.318735761888,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01523997882
 12/31  19:00:00,2.41994284444,9.50523572319,0.0,8.2874057874,0.0,0.284021299346,0.284021299346,0.284021299346,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17387495279
 12/31  20:00:00,2.26077690878,9.567550726,0.0,8.31436025978,0.0,0.285182458267,0.285182458267,0.285182458267,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20782028036
 12/31  21:00:00,2.17141252592,9.82228295411,0.0,8.65383023107,0.0,0.296870939143,0.296870939143,0.296870939143,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12152277061
 12/31  22:00:00,2.01801533922,10.1421310176,0.0,9.09112408379,0.0,0.311902810075,0.311902810075,0.311902810075,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.0051726223
 12/31  23:00:00,1.69196462767,10.2467729357,0.0,9.38176116051,0.0,0.321858314053,0.321858314053,0.321858314053,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.825348052429
 12/31  24:00:00,1.38508124347,10.4037544073,0.0,9.74423862374,0.0,0.334333520633,0.334333520633,0.334333520633,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.625048746543
